Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,4.0,3.5,0.65,12.45,3.5,0.0,0.0
2018,1,1,7,30,8.0,7.0,0.8,12.5,7.0,5.51,0.0
2018,1,1,7,45,45.0,21.0,0.9,12.6,25.0,15.73,0.0
2018,1,1,8,0,82.0,35.0,1.0,12.7,43.0,25.88,15.16
2018,1,1,8,15,119.5,49.5,1.15,12.8,67.5,36.28,25.97
2018,1,1,8,30,157.0,64.0,1.3,12.9,92.0,46.55,35.62
2018,1,1,8,45,207.5,77.5,1.5,13.05,124.0,56.15,44.51
2018,1,1,9,0,258.0,91.0,1.7,13.2,156.0,65.66,53.17
2018,1,1,9,15,335.5,97.0,1.75,13.4,195.0,69.66,56.79
2018,1,1,9,30,413.0,103.0,1.8,13.6,234.0,74.3,60.89
2018,1,1,9,45,424.5,113.0,1.85,13.8,260.5,80.64,66.41
2018,1,1,10,0,436.0,123.0,1.9,14.0,287.0,86.84,71.75
2018,1,1,10,15,453.0,130.0,1.85,14.15,311.5,91.15,75.38
2018,1,1,10,30,470.0,137.0,1.8,14.3,336.0,95.43,78.97
2018,1,1,10,45,512.5,135.0,1.7,14.45,362.0,94.64,78.12
2018,1,1,11,0,555.0,133.0,1.6,14.6,388.0,110.46,77.35
2018,1,1,11,15,564.5,135.5,1.5,14.75,401.5,152.32,99.9
2018,1,1,11,30,574.0,138.0,1.4,14.9,415.0,192.42,129.12
2018,1,1,11,45,573.0,140.5,1.25,15.05,420.5,230.81,161.42
2018,1,1,12,0,572.0,143.0,1.1,15.2,426.0,268.38,194.65
2018,1,1,12,15,594.0,136.5,1.1,15.3,430.5,304.94,227.05
2018,1,1,12,30,616.0,130.0,1.1,15.4,435.0,342.19,260.09
2018,1,1,12,45,588.0,135.5,1.05,15.55,423.0,369.84,285.82
2018,1,1,13,0,560.0,141.0,1.0,15.7,411.0,388.24,303.56
2018,1,1,13,15,569.5,133.5,1.05,15.8,400.5,420.74,331.72
2018,1,1,13,30,579.0,126.0,1.1,15.9,390.0,446.56,354.33
2018,1,1,13,45,612.0,112.0,1.15,16.0,379.0,477.97,381.05
2018,1,1,14,0,645.0,98.0,1.2,16.1,368.0,508.59,406.93
2018,1,1,14,15,651.0,89.5,1.2,16.1,346.5,527.06,423.02
2018,1,1,14,30,657.0,81.0,1.2,16.1,325.0,543.1,437.07
2018,1,1,14,45,641.0,76.0,1.2,16.1,295.5,545.9,440.56
2018,1,1,15,0,625.0,71.0,1.2,16.1,266.0,545.51,441.28
2018,1,1,15,15,569.5,67.5,1.2,16.1,228.0,515.86,418.8
2018,1,1,15,30,514.0,64.0,1.2,16.1,190.0,482.22,392.38
2018,1,1,15,45,463.5,57.0,1.1,15.8,155.0,444.74,361.65
2018,1,1,16,0,413.0,50.0,1.0,15.5,120.0,404.36,326.9
2018,1,1,16,15,268.0,41.5,1.05,15.35,82.0,288.89,230.32
2018,1,1,16,30,123.0,33.0,1.1,15.2,44.0,162.94,114.35
2018,1,1,16,45,63.0,19.5,1.1,15.0,25.0,86.62,0.0
2018,1,1,17,0,3.0,6.0,1.1,14.8,6.0,6.88,0.0
2018,1,1,17,15,1.5,3.0,1.1,14.75,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.5,12.75,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.5,12.9,5.0,3.93,0.0
2018,1,2,7,45,0.0,16.5,2.5,13.1,16.5,12.52,0.0
2018,1,2,8,0,0.0,28.0,2.5,13.3,28.0,21.06,11.21
2018,1,2,8,15,0.5,43.0,2.5,13.45,43.0,31.91,22.07
2018,1,2,8,30,1.0,58.0,2.5,13.6,58.0,42.66,32.07
2018,1,2,8,45,24.5,76.0,2.5,13.75,82.0,54.79,43.17
2018,1,2,9,0,48.0,94.0,2.5,13.9,106.0,66.96,54.17
2018,1,2,9,15,88.5,111.5,2.4,14.05,138.0,77.78,63.85
2018,1,2,9,30,129.0,129.0,2.3,14.2,170.0,89.17,73.89
2018,1,2,9,45,104.0,139.5,2.2,14.4,175.0,95.6,79.42
2018,1,2,10,0,79.0,150.0,2.1,14.6,180.0,103.97,86.6
2018,1,2,10,15,65.0,153.5,2.0,14.85,179.5,106.68,88.73
2018,1,2,10,30,51.0,157.0,1.9,15.1,179.0,109.17,90.68
2018,1,2,10,45,25.5,119.5,1.85,15.35,130.5,86.87,71.05
2018,1,2,11,0,0.0,82.0,1.8,15.6,82.0,63.01,47.72
2018,1,2,11,15,0.0,68.0,1.75,15.8,68.0,52.18,38.55
2018,1,2,11,30,0.0,54.0,1.7,16.0,54.0,41.37,29.4
2018,1,2,11,45,0.0,79.0,1.7,16.2,79.0,60.71,45.6
2018,1,2,12,0,0.0,104.0,1.7,16.4,104.0,79.63,61.31
2018,1,2,12,15,0.0,121.0,1.7,16.55,121.0,92.66,72.05
2018,1,2,12,30,0.0,138.0,1.7,16.7,138.0,106.08,83.09
2018,1,2,12,45,0.0,129.0,1.65,16.8,129.0,99.66,77.77
2018,1,2,13,0,0.0,120.0,1.6,16.9,120.0,93.02,72.3
2018,1,2,13,15,0.0,105.0,1.6,16.95,105.0,81.35,62.68
2018,1,2,13,30,0.0,90.0,1.6,17.0,90.0,69.46,52.84
2018,1,2,13,45,0.0,83.5,1.6,17.05,83.5,64.31,48.61
2018,1,2,14,0,0.0,77.0,1.6,17.1,77.0,59.13,44.33
2018,1,2,14,15,22.0,97.5,1.55,17.05,105.5,96.81,76.41
2018,1,2,14,30,44.0,118.0,1.5,17.0,134.0,134.39,108.19
2018,1,2,14,45,80.0,121.0,1.45,16.9,147.5,166.77,135.92
2018,1,2,15,0,116.0,124.0,1.4,16.8,161.0,216.45,177.46
2018,1,2,15,15,93.0,108.5,1.4,16.8,135.5,189.38,154.82
2018,1,2,15,30,70.0,93.0,1.4,16.8,110.0,146.95,119.4
2018,1,2,15,45,57.5,76.5,1.3,16.25,89.0,123.45,99.5
2018,1,2,16,0,45.0,60.0,1.2,15.7,68.0,98.82,78.15
2018,1,2,16,15,30.5,45.0,1.2,15.5,49.5,74.16,56.12
2018,1,2,16,30,16.0,30.0,1.2,15.3,31.0,48.01,30.48
2018,1,2,16,45,8.0,17.5,1.25,15.1,18.0,25.09,0.0
2018,1,2,17,0,0.0,5.0,1.3,14.9,5.0,3.93,0.0
2018,1,2,17,15,0.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,13.25,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.4,1.0,0.79,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.5,2.5,1.89,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.6,4.0,3.02,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.7,5.0,3.78,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.8,6.0,4.54,0.0
2018,1,3,8,45,0.0,7.5,1.25,13.95,7.5,5.68,0.0
2018,1,3,9,0,0.0,9.0,1.1,14.1,9.0,6.83,0.49
2018,1,3,9,15,0.0,10.5,1.1,14.25,10.5,7.97,1.53
2018,1,3,9,30,0.0,12.0,1.1,14.4,12.0,9.12,2.57
2018,1,3,9,45,0.0,14.0,1.05,14.5,14.0,10.65,3.94
2018,1,3,10,0,0.0,16.0,1.0,14.6,16.0,12.18,5.3
2018,1,3,10,15,0.0,18.0,1.3,14.7,18.0,13.71,6.65
2018,1,3,10,30,0.0,20.0,1.6,14.8,20.0,15.24,7.99
2018,1,3,10,45,0.0,24.5,1.85,14.85,24.5,18.69,11.05
2018,1,3,11,0,0.0,29.0,2.1,14.9,29.0,22.14,13.26
2018,1,3,11,15,0.0,37.5,2.45,14.95,37.5,28.67,18.79
2018,1,3,11,30,0.0,46.0,2.8,15.0,46.0,35.21,24.3
2018,1,3,11,45,0.0,61.0,3.15,15.0,61.0,46.78,34.07
2018,1,3,12,0,0.0,76.0,3.5,15.0,76.0,58.39,43.84
2018,1,3,12,15,0.0,76.0,3.75,15.05,76.0,58.39,43.81
2018,1,3,12,30,0.0,76.0,4.0,15.1,76.0,58.39,43.81
2018,1,3,12,45,0.0,77.0,4.2,15.1,77.0,59.16,44.48
2018,1,3,13,0,0.0,78.0,4.4,15.1,78.0,59.93,45.15
2018,1,3,13,15,0.0,64.0,4.4,15.15,64.0,49.09,36.03
2018,1,3,13,30,0.0,50.0,4.4,15.2,50.0,38.28,26.91
2018,1,3,13,45,0.0,39.0,4.35,15.2,39.0,29.81,19.76
2018,1,3,14,0,0.0,28.0,4.3,15.2,28.0,21.36,12.59
2018,1,3,14,15,0.0,42.0,4.05,15.2,42.0,32.1,21.78
2018,1,3,14,30,0.0,56.0,3.8,15.2,56.0,42.87,31.0
2018,1,3,14,45,0.0,66.0,3.5,15.2,66.0,50.61,37.62
2018,1,3,15,0,0.0,76.0,3.2,15.2,76.0,60.07,45.69
2018,1,3,15,15,0.0,55.0,3.2,15.2,55.0,42.12,30.39
2018,1,3,15,30,0.0,34.0,3.2,15.2,34.0,25.93,16.53
2018,1,3,15,45,0.0,28.0,3.15,15.05,28.0,21.33,12.52
2018,1,3,16,0,0.0,22.0,3.1,14.9,22.0,16.74,8.48
2018,1,3,16,15,0.0,18.0,3.4,14.85,18.0,13.68,5.68
2018,1,3,16,30,0.0,14.0,3.7,14.8,14.0,10.64,2.39
2018,1,3,16,45,0.0,9.0,3.95,14.8,9.0,6.83,0.0
2018,1,3,17,0,0.0,4.0,4.2,14.8,4.0,3.15,0.0
2018,1,3,17,15,0.0,2.0,4.45,14.8,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.9,14.5,4.0,3.15,0.0
2018,1,4,7,45,0.0,15.5,4.0,14.7,15.5,11.83,0.0
2018,1,4,8,0,0.0,27.0,4.1,14.9,27.0,20.38,10.54
2018,1,4,8,15,3.0,42.5,4.1,15.05,43.0,31.59,21.62
2018,1,4,8,30,6.0,58.0,4.1,15.2,59.0,42.7,31.87
2018,1,4,8,45,13.0,73.5,4.1,15.4,76.5,53.75,41.95
2018,1,4,9,0,20.0,89.0,4.1,15.6,94.0,63.76,50.99
2018,1,4,9,15,22.0,104.0,4.15,15.8,110.5,73.79,59.91
2018,1,4,9,30,24.0,119.0,4.2,16.0,127.0,83.62,68.53
2018,1,4,9,45,32.0,132.5,4.2,16.25,144.0,92.5,76.2
2018,1,4,10,0,40.0,146.0,4.2,16.5,161.0,101.21,83.64
2018,1,4,10,15,69.0,158.0,4.3,16.65,186.5,109.28,90.51
2018,1,4,10,30,98.0,170.0,4.4,16.8,212.0,117.22,97.22
2018,1,4,10,45,121.0,179.0,4.5,17.0,233.0,119.93,99.36
2018,1,4,11,0,144.0,188.0,4.6,17.2,254.0,130.69,101.22
2018,1,4,11,15,171.0,192.5,4.7,17.25,273.5,149.26,112.21
2018,1,4,11,30,198.0,197.0,4.8,17.3,293.0,170.63,127.46
2018,1,4,11,45,177.0,200.5,4.85,17.4,287.5,184.22,139.8
2018,1,4,12,0,156.0,204.0,4.9,17.5,282.0,195.39,150.69
2018,1,4,12,15,276.5,188.5,4.95,17.5,326.5,237.11,182.53
2018,1,4,12,30,397.0,173.0,5.0,17.5,371.0,292.8,227.3
2018,1,4,12,45,443.0,165.0,5.0,17.5,383.0,329.86,259.37
2018,1,4,13,0,489.0,157.0,5.0,17.5,395.0,369.5,293.7
2018,1,4,13,15,359.5,172.0,4.95,17.45,344.0,335.99,270.09
2018,1,4,13,30,230.0,187.0,4.9,17.4,293.0,301.4,243.86
2018,1,4,13,45,208.5,173.0,4.9,17.35,266.0,278.81,227.01
2018,1,4,14,0,187.0,159.0,4.9,17.3,239.0,263.69,215.74
2018,1,4,14,15,352.5,126.0,4.85,17.25,264.0,371.0,305.95
2018,1,4,14,30,518.0,93.0,4.8,17.2,289.0,466.08,385.4
2018,1,4,14,45,609.5,77.5,4.75,17.1,287.5,527.03,436.08
2018,1,4,15,0,701.0,62.0,4.7,17.0,286.0,584.51,483.58
2018,1,4,15,15,637.5,60.0,4.7,17.0,244.5,555.82,460.65
2018,1,4,15,30,574.0,58.0,4.7,17.0,203.0,519.49,431.02
2018,1,4,15,45,385.5,57.0,4.3,16.6,147.0,388.95,323.22
2018,1,4,16,0,197.0,56.0,3.9,16.2,91.0,231.45,190.84
2018,1,4,16,15,141.5,41.5,3.8,15.95,63.0,175.99,141.98
2018,1,4,16,30,86.0,27.0,3.7,15.7,35.0,118.57,86.72
2018,1,4,16,45,43.0,15.5,3.6,15.5,19.5,62.92,0.0
2018,1,4,17,0,0.0,4.0,3.5,15.3,4.0,3.15,0.0
2018,1,4,17,15,0.0,2.0,3.55,15.25,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,3.8,15.15,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,3.8,15.2,1.0,0.79,0.0
2018,1,5,7,45,0.0,3.5,3.8,15.3,3.5,2.64,0.0
2018,1,5,8,0,0.0,6.0,3.8,15.4,6.0,4.54,0.0
2018,1,5,8,15,0.0,19.0,3.7,15.45,19.0,14.45,6.82
2018,1,5,8,30,0.0,32.0,3.6,15.5,32.0,24.42,15.83
2018,1,5,8,45,0.0,42.0,3.5,15.55,42.0,32.11,22.84
2018,1,5,9,0,0.0,52.0,3.4,15.6,52.0,39.81,29.81
2018,1,5,9,15,0.0,43.5,3.3,15.65,43.5,33.23,24.03
2018,1,5,9,30,0.0,35.0,3.2,15.7,35.0,26.7,18.21
2018,1,5,9,45,0.0,35.5,3.05,15.75,35.5,27.09,18.54
2018,1,5,10,0,0.0,36.0,2.9,15.8,36.0,27.48,18.86
2018,1,5,10,15,0.0,44.5,2.8,15.8,44.5,34.02,24.64
2018,1,5,10,30,0.0,53.0,2.7,15.8,53.0,40.57,30.4
2018,1,5,10,45,0.0,73.0,2.55,15.85,73.0,56.04,43.98
2018,1,5,11,0,0.0,93.0,2.4,15.9,93.0,70.88,54.28
2018,1,5,11,15,0.0,101.5,2.25,15.9,101.5,77.17,59.47
2018,1,5,11,30,0.0,110.0,2.1,15.9,110.0,83.55,64.73
2018,1,5,11,45,0.0,93.0,2.0,15.9,93.0,71.32,54.48
2018,1,5,12,0,0.0,76.0,1.9,15.9,76.0,58.39,43.65
2018,1,5,12,15,0.0,78.5,1.95,15.85,78.5,60.33,45.29
2018,1,5,12,30,0.0,81.0,2.0,15.8,81.0,62.26,46.93
2018,1,5,12,45,19.0,117.0,2.0,15.75,126.5,100.87,78.97
2018,1,5,13,0,38.0,153.0,2.0,15.7,172.0,141.18,112.35
2018,1,5,13,15,44.5,167.0,2.05,15.6,188.5,160.26,128.33
2018,1,5,13,30,51.0,181.0,2.1,15.5,205.0,181.15,145.87
2018,1,5,13,45,33.0,163.0,2.15,15.45,178.0,159.37,128.22
2018,1,5,14,0,15.0,145.0,2.2,15.4,151.0,126.74,101.34
2018,1,5,14,15,7.5,116.5,2.25,15.3,119.5,98.23,77.7
2018,1,5,14,30,0.0,88.0,2.3,15.2,88.0,69.04,53.14
2018,1,5,14,45,2.5,84.0,2.3,15.1,85.0,67.95,52.41
2018,1,5,15,0,5.0,80.0,2.3,15.0,82.0,67.15,51.87
2018,1,5,15,15,8.0,79.0,2.3,15.0,81.5,70.12,54.49
2018,1,5,15,30,11.0,78.0,2.3,15.0,81.0,74.29,58.02
2018,1,5,15,45,6.5,58.5,2.55,14.75,60.0,52.78,39.49
2018,1,5,16,0,2.0,39.0,2.8,14.5,39.0,31.3,20.9
2018,1,5,16,15,1.0,30.5,2.9,14.35,30.5,24.04,14.38
2018,1,5,16,30,0.0,22.0,3.0,14.2,22.0,16.79,7.39
2018,1,5,16,45,0.0,13.0,3.1,14.1,13.0,9.9,0.0
2018,1,5,17,0,0.0,4.0,3.2,14.0,4.0,3.15,0.0
2018,1,5,17,15,0.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,2.4,12.55,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,2.4,12.7,6.0,4.72,0.0
2018,1,6,7,45,157.0,20.0,2.45,12.9,34.5,15.25,0.0
2018,1,6,8,0,314.0,34.0,2.5,13.1,63.0,28.2,16.94
2018,1,6,8,15,454.0,37.5,2.55,13.2,104.5,31.21,21.49
2018,1,6,8,30,594.0,41.0,2.6,13.3,146.0,37.69,27.73
2018,1,6,8,45,511.5,57.0,2.6,13.45,163.5,46.39,35.78
2018,1,6,9,0,429.0,73.0,2.6,13.6,181.0,54.87,43.5
2018,1,6,9,15,519.5,75.5,2.6,13.75,227.0,59.52,47.71
2018,1,6,9,30,610.0,78.0,2.6,13.9,273.0,61.93,49.85
2018,1,6,9,45,552.0,96.0,2.65,14.05,287.0,73.71,60.23
2018,1,6,10,0,494.0,114.0,2.7,14.2,301.0,82.03,67.47
2018,1,6,10,15,519.0,120.0,2.8,14.3,329.5,85.97,70.81
2018,1,6,10,30,544.0,126.0,2.9,14.4,358.0,89.89,74.12
2018,1,6,10,45,542.5,132.0,3.05,14.5,373.5,93.3,76.97
2018,1,6,11,0,541.0,138.0,3.2,14.6,389.0,109.69,78.62
2018,1,6,11,15,570.5,137.0,3.3,14.7,409.5,150.59,99.04
2018,1,6,11,30,600.0,136.0,3.4,14.8,430.0,191.66,127.95
2018,1,6,11,45,627.5,129.5,3.55,14.85,441.0,230.66,160.04
2018,1,6,12,0,655.0,123.0,3.7,14.9,452.0,271.4,196.02
2018,1,6,12,15,682.0,116.0,3.55,14.95,459.0,312.94,233.6
2018,1,6,12,30,709.0,109.0,3.4,15.0,466.0,355.41,272.11
2018,1,6,12,45,762.0,97.5,3.3,15.0,476.0,405.93,316.45
2018,1,6,13,0,815.0,86.0,3.2,15.0,486.0,457.04,360.96
2018,1,6,13,15,778.5,89.0,3.15,15.0,462.0,480.22,383.63
2018,1,6,13,30,742.0,92.0,3.1,15.0,438.0,499.17,402.15
2018,1,6,13,45,669.5,101.5,3.05,15.0,403.0,499.8,405.46
2018,1,6,14,0,597.0,111.0,3.0,15.0,368.0,493.24,402.38
2018,1,6,14,15,623.0,97.5,3.1,14.9,350.0,518.66,425.29
2018,1,6,14,30,649.0,84.0,3.2,14.8,332.0,542.29,446.49
2018,1,6,14,45,701.5,70.5,3.3,14.75,317.0,578.33,477.34
2018,1,6,15,0,754.0,57.0,3.4,14.7,302.0,616.6,509.01
2018,1,6,15,15,729.5,54.5,3.4,14.7,267.5,611.64,504.83
2018,1,6,15,30,705.0,52.0,3.4,14.7,233.0,603.03,497.31
2018,1,6,15,45,654.5,47.0,3.25,14.25,192.5,568.92,469.03
2018,1,6,16,0,604.0,42.0,3.1,13.8,152.0,531.21,436.13
2018,1,6,16,15,519.0,36.5,3.0,13.55,113.0,463.98,376.94
2018,1,6,16,30,434.0,31.0,2.9,13.3,74.0,406.21,312.19
2018,1,6,16,45,270.5,21.0,2.85,13.0,43.5,257.24,29.66
2018,1,6,17,0,107.0,11.0,2.8,12.7,13.0,86.24,0.0
2018,1,6,17,15,53.5,5.5,2.8,12.6,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,2.45,10.45,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,2.4,10.6,3.0,2.36,0.0
2018,1,7,7,45,0.0,10.5,2.4,10.75,10.5,7.98,0.0
2018,1,7,8,0,0.0,18.0,2.4,10.9,18.0,13.71,5.44
2018,1,7,8,15,0.0,26.0,2.45,11.05,26.0,19.83,11.76
2018,1,7,8,30,0.0,34.0,2.5,11.2,34.0,25.96,17.56
2018,1,7,8,45,0.0,38.0,2.55,11.35,38.0,29.02,20.52
2018,1,7,9,0,0.0,42.0,2.6,11.5,42.0,32.09,23.39
2018,1,7,9,15,0.0,48.5,2.65,11.7,48.5,37.09,27.95
2018,1,7,9,30,0.0,55.0,2.7,11.9,55.0,42.1,32.45
2018,1,7,9,45,0.0,73.5,2.75,12.05,73.5,56.1,44.97
2018,1,7,10,0,0.0,92.0,2.8,12.2,92.0,69.23,56.61
2018,1,7,10,15,0.0,97.0,2.75,12.4,97.0,72.99,59.81
2018,1,7,10,30,0.0,102.0,2.7,12.6,102.0,76.7,62.97
2018,1,7,10,45,0.0,105.5,2.7,12.8,105.5,79.35,65.16
2018,1,7,11,0,0.0,109.0,2.7,13.0,109.0,82.06,64.34
2018,1,7,11,15,0.0,116.0,2.5,13.15,116.0,87.41,68.74
2018,1,7,11,30,0.0,123.0,2.3,13.3,123.0,92.85,73.19
2018,1,7,11,45,0.0,107.5,2.15,13.45,107.5,82.03,64.01
2018,1,7,12,0,0.0,92.0,2.0,13.6,92.0,70.66,54.39
2018,1,7,12,15,0.5,113.0,1.9,13.7,113.5,86.76,67.89
2018,1,7,12,30,1.0,134.0,1.8,13.8,135.0,103.29,81.66
2018,1,7,12,45,3.0,150.5,1.65,13.85,152.0,117.59,93.51
2018,1,7,13,0,5.0,167.0,1.5,13.9,169.0,132.77,106.09
2018,1,7,13,15,4.0,155.5,1.35,13.9,157.0,124.31,99.14
2018,1,7,13,30,3.0,144.0,1.2,13.9,145.0,115.47,91.9
2018,1,7,13,45,1.5,124.0,1.05,13.85,124.5,98.75,78.08
2018,1,7,14,0,0.0,104.0,0.9,13.8,104.0,81.57,63.79
2018,1,7,14,15,0.0,95.0,0.9,13.75,95.0,74.43,57.91
2018,1,7,14,30,0.0,86.0,0.9,13.7,86.0,67.19,51.89
2018,1,7,14,45,0.0,80.5,0.9,13.6,80.5,62.98,48.41
2018,1,7,15,0,0.0,75.0,0.9,13.5,75.0,58.83,44.95
2018,1,7,15,15,0.0,70.5,0.9,13.5,70.5,55.76,42.33
2018,1,7,15,30,0.0,66.0,0.9,13.5,66.0,53.02,39.93
2018,1,7,15,45,0.0,54.0,0.9,13.3,54.0,42.75,31.03
2018,1,7,16,0,0.0,42.0,0.9,13.1,42.0,32.25,21.86
2018,1,7,16,15,0.0,32.0,0.9,13.0,32.0,24.45,14.9
2018,1,7,16,30,0.0,22.0,0.9,12.9,22.0,16.78,7.73
2018,1,7,16,45,22.0,15.0,0.85,12.85,15.5,36.63,4.07
2018,1,7,17,0,44.0,8.0,0.8,12.8,9.0,38.27,0.0
2018,1,7,17,15,22.0,4.0,0.85,12.75,4.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.5,13.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.7,13.6,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,4.9,13.7,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,5.1,13.8,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,5.25,13.95,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,5.4,14.1,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.0,5.6,14.2,8.0,6.06,0.0
2018,1,8,9,0,0.0,9.0,5.8,14.3,9.0,6.83,0.46
2018,1,8,9,15,0.0,17.5,5.9,14.4,17.5,13.3,6.29
2018,1,8,9,30,0.0,26.0,6.0,14.5,26.0,19.8,12.11
2018,1,8,9,45,0.0,21.0,6.1,14.6,21.0,15.99,8.68
2018,1,8,10,0,0.0,16.0,6.2,14.7,16.0,12.18,5.25
2018,1,8,10,15,0.0,17.5,6.2,14.75,17.5,13.33,6.26
2018,1,8,10,30,0.0,19.0,6.2,14.8,19.0,14.48,7.27
2018,1,8,10,45,0.0,28.0,6.2,14.85,28.0,21.37,13.38
2018,1,8,11,0,0.0,37.0,6.2,14.9,37.0,28.28,18.43
2018,1,8,11,15,0.0,41.0,6.3,15.0,41.0,31.37,21.01
2018,1,8,11,30,0.0,45.0,6.4,15.1,45.0,34.45,23.59
2018,1,8,11,45,0.0,43.5,6.5,15.2,43.5,33.3,22.59
2018,1,8,12,0,0.0,42.0,6.6,15.3,42.0,32.15,21.6
2018,1,8,12,15,0.0,35.5,6.5,15.3,35.5,27.15,17.37
2018,1,8,12,30,0.0,29.0,6.4,15.3,29.0,22.17,13.15
2018,1,8,12,45,0.0,29.5,6.3,15.35,29.5,22.55,13.47
2018,1,8,13,0,0.0,30.0,6.2,15.4,30.0,22.93,13.8
2018,1,8,13,15,0.0,39.5,6.1,15.4,39.5,30.21,20.0
2018,1,8,13,30,0.0,49.0,6.0,15.4,49.0,37.51,26.21
2018,1,8,13,45,0.0,37.5,5.9,15.4,37.5,28.66,18.73
2018,1,8,14,0,0.0,26.0,5.8,15.4,26.0,19.84,11.25
2018,1,8,14,15,0.0,33.0,5.75,15.35,33.0,25.19,15.85
2018,1,8,14,30,0.0,40.0,5.7,15.3,40.0,30.56,20.46
2018,1,8,14,45,0.0,35.5,5.6,15.25,35.5,27.09,17.53
2018,1,8,15,0,0.0,31.0,5.5,15.2,31.0,23.63,14.6
2018,1,8,15,15,0.0,26.0,5.5,15.2,26.0,19.8,11.32
2018,1,8,15,30,0.0,21.0,5.5,15.2,21.0,15.97,8.02
2018,1,8,15,45,0.0,15.0,5.55,15.1,15.0,11.39,4.06
2018,1,8,16,0,0.0,9.0,5.6,15.0,9.0,6.82,0.12
2018,1,8,16,15,0.0,8.5,5.5,15.0,8.5,6.44,0.0
2018,1,8,16,30,0.0,8.0,5.4,15.0,8.0,6.06,0.0
2018,1,8,16,45,17.5,6.0,5.25,14.95,6.5,24.42,3.32
2018,1,8,17,0,35.0,4.0,5.1,14.9,5.0,28.64,0.0
2018,1,8,17,15,17.5,2.0,4.95,14.9,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.55,14.1,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,4.0,14.2,2.0,1.57,0.0
2018,1,9,7,45,0.0,7.0,4.45,14.25,7.0,5.3,0.0
2018,1,9,8,0,0.0,12.0,4.9,14.3,12.0,9.11,1.65
2018,1,9,8,15,0.0,17.5,5.2,14.35,17.5,13.3,5.88
2018,1,9,8,30,0.0,23.0,5.5,14.4,23.0,17.5,9.81
2018,1,9,8,45,0.0,25.5,5.85,14.4,25.5,19.41,11.65
2018,1,9,9,0,0.0,28.0,6.2,14.4,28.0,21.32,13.44
2018,1,9,9,15,0.0,33.0,6.15,14.4,33.0,25.16,16.91
2018,1,9,9,30,0.0,38.0,6.1,14.4,38.0,29.0,20.36
2018,1,9,9,45,2.0,77.0,6.1,14.45,78.0,58.6,46.74
2018,1,9,10,0,4.0,116.0,6.1,14.5,118.0,85.26,70.29
2018,1,9,10,15,4.5,122.5,5.95,14.5,124.5,90.05,74.39
2018,1,9,10,30,5.0,129.0,5.8,14.5,131.0,94.77,78.43
2018,1,9,10,45,2.5,112.0,5.65,14.5,113.0,83.85,68.71
2018,1,9,11,0,0.0,95.0,5.5,14.5,95.0,72.33,55.78
2018,1,9,11,15,0.0,100.5,5.55,14.45,100.5,76.49,59.24
2018,1,9,11,30,0.0,106.0,5.6,14.4,106.0,80.7,62.74
2018,1,9,11,45,0.0,106.5,5.6,14.4,106.5,81.3,63.21
2018,1,9,12,0,0.0,107.0,5.6,14.4,107.0,81.88,63.67
2018,1,9,12,15,8.0,120.5,5.8,14.4,124.5,94.71,74.22
2018,1,9,12,30,16.0,134.0,6.0,14.4,142.0,108.61,85.78
2018,1,9,12,45,32.0,161.5,6.2,14.4,177.5,141.71,113.42
2018,1,9,13,0,48.0,189.0,6.4,14.4,213.0,175.53,141.76
2018,1,9,13,15,30.0,169.5,6.55,14.4,184.5,154.92,125.0
2018,1,9,13,30,12.0,150.0,6.7,14.4,156.0,125.16,100.3
2018,1,9,13,45,12.0,134.5,6.85,14.4,140.0,113.53,90.75
2018,1,9,14,0,12.0,119.0,7.0,14.4,124.0,101.54,80.84
2018,1,9,14,15,35.5,107.0,7.0,14.4,121.0,113.83,91.93
2018,1,9,14,30,59.0,95.0,7.0,14.4,118.0,131.26,107.5
2018,1,9,14,45,34.0,92.0,7.05,14.35,105.0,103.4,83.55
2018,1,9,15,0,9.0,89.0,7.1,14.3,92.0,78.12,61.48
2018,1,9,15,15,15.0,90.0,7.1,14.3,94.5,85.78,68.23
2018,1,9,15,30,21.0,91.0,7.1,14.3,97.0,105.5,85.11
2018,1,9,15,45,13.5,75.0,7.2,14.25,78.5,76.16,59.73
2018,1,9,16,0,6.0,59.0,7.3,14.2,60.0,56.35,42.31
2018,1,9,16,15,3.0,43.5,7.35,14.15,44.0,39.79,27.72
2018,1,9,16,30,0.0,28.0,7.4,14.1,28.0,22.12,12.09
2018,1,9,16,45,8.0,18.5,7.5,14.0,18.5,23.53,4.9
2018,1,9,17,0,16.0,9.0,7.6,13.9,9.0,18.76,0.0
2018,1,9,17,15,8.0,4.5,7.65,13.85,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.75,13.75,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.8,13.65,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.8,13.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.7,13.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.55,13.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.3,13.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.2,12.95,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.15,12.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,7.05,12.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.65,12.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.45,12.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.95,11.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.55,12.65,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.4,12.8,2.0,1.57,0.0
2018,1,10,7,45,0.0,8.0,3.25,12.9,8.0,6.07,0.0
2018,1,10,8,0,0.0,14.0,3.1,13.0,14.0,10.64,2.95
2018,1,10,8,15,0.0,20.5,3.1,13.1,20.5,15.6,7.96
2018,1,10,8,30,0.0,27.0,3.1,13.2,27.0,20.57,12.62
2018,1,10,8,45,22.5,45.5,3.1,13.3,51.0,35.17,25.82
2018,1,10,9,0,45.0,64.0,3.1,13.4,75.0,48.47,37.85
2018,1,10,9,15,101.0,97.5,3.2,13.5,128.5,69.94,57.05
2018,1,10,9,30,157.0,131.0,3.3,13.6,182.0,90.88,75.6
2018,1,10,9,45,106.5,130.5,3.4,13.65,166.5,90.81,75.45
2018,1,10,10,0,56.0,130.0,3.5,13.7,151.0,92.57,76.89
2018,1,10,10,15,28.0,125.5,3.65,13.75,136.0,90.05,74.54
2018,1,10,10,30,0.0,121.0,3.8,13.8,121.0,89.5,73.93
2018,1,10,10,45,0.0,118.0,3.9,13.9,118.0,87.86,72.36
2018,1,10,11,0,0.0,115.0,4.0,14.0,115.0,86.22,67.57
2018,1,10,11,15,4.0,130.5,4.0,14.05,132.5,97.86,77.11
2018,1,10,11,30,8.0,146.0,4.0,14.1,150.0,110.19,87.13
2018,1,10,11,45,8.5,158.0,3.95,14.15,162.5,120.1,95.31
2018,1,10,12,0,9.0,170.0,3.9,14.2,175.0,130.36,103.8
2018,1,10,12,15,6.0,164.5,3.8,14.25,168.0,126.99,101.11
2018,1,10,12,30,3.0,159.0,3.7,14.3,161.0,123.06,97.94
2018,1,10,12,45,36.5,175.0,3.55,14.35,193.5,154.33,123.54
2018,1,10,13,0,70.0,191.0,3.4,14.4,226.0,186.96,150.52
2018,1,10,13,15,77.0,168.5,3.25,14.45,206.0,176.97,142.81
2018,1,10,13,30,84.0,146.0,3.1,14.5,186.0,175.39,142.15
2018,1,10,13,45,42.0,114.0,2.95,14.55,134.0,118.73,95.19
2018,1,10,14,0,0.0,82.0,2.8,14.6,82.0,63.11,48.05
2018,1,10,14,15,0.0,74.5,2.75,14.6,74.5,57.19,43.15
2018,1,10,14,30,0.0,67.0,2.7,14.6,67.0,51.38,38.29
2018,1,10,14,45,0.0,63.5,2.6,14.65,63.5,48.67,36.03
2018,1,10,15,0,0.0,60.0,2.5,14.7,60.0,45.97,33.76
2018,1,10,15,15,0.0,49.0,2.5,14.7,49.0,37.47,26.52
2018,1,10,15,30,0.0,38.0,2.5,14.7,38.0,29.0,19.24
2018,1,10,15,45,83.5,31.5,2.3,14.55,47.5,104.18,85.77
2018,1,10,16,0,167.0,25.0,2.1,14.4,57.0,174.8,146.22
2018,1,10,16,15,285.5,29.5,2.05,14.25,68.0,289.84,239.31
2018,1,10,16,30,404.0,34.0,2.0,14.1,79.0,389.9,307.29
2018,1,10,16,45,278.5,25.0,2.0,13.95,49.5,275.26,136.38
2018,1,10,17,0,153.0,16.0,2.0,13.8,20.0,124.58,0.0
2018,1,10,17,15,76.5,8.0,2.0,13.75,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.4,13.15,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.4,13.2,5.0,3.93,0.0
2018,1,11,7,45,2.5,18.0,0.4,13.3,18.0,13.58,0.0
2018,1,11,8,0,5.0,31.0,0.4,13.4,31.0,23.13,13.16
2018,1,11,8,15,18.0,48.0,0.6,13.5,51.0,35.21,25.07
2018,1,11,8,30,31.0,65.0,0.8,13.6,71.0,47.04,36.02
2018,1,11,8,45,50.0,82.0,1.0,13.75,94.0,58.74,46.72
2018,1,11,9,0,69.0,99.0,1.2,13.9,117.0,70.29,57.14
2018,1,11,9,15,85.5,115.5,1.3,14.05,141.0,80.22,65.98
2018,1,11,9,30,102.0,132.0,1.4,14.2,165.0,90.71,75.19
2018,1,11,9,45,108.0,146.0,1.5,14.3,184.5,99.46,82.77
2018,1,11,10,0,114.0,160.0,1.6,14.4,204.0,108.0,90.09
2018,1,11,10,15,77.0,158.0,1.55,14.55,188.5,109.75,91.41
2018,1,11,10,30,40.0,156.0,1.5,14.7,173.0,108.76,90.35
2018,1,11,10,45,50.5,168.0,1.4,14.85,191.0,116.33,96.71
2018,1,11,11,0,61.0,180.0,1.3,15.0,209.0,125.76,99.12
2018,1,11,11,15,74.5,196.5,1.2,15.05,233.0,143.8,111.8
2018,1,11,11,30,88.0,213.0,1.1,15.1,257.0,163.99,126.98
2018,1,11,11,45,109.0,220.5,0.95,15.2,276.0,182.09,140.67
2018,1,11,12,0,130.0,228.0,0.8,15.3,295.0,204.31,158.15
2018,1,11,12,15,133.5,228.5,0.85,15.3,297.0,218.17,170.1
2018,1,11,12,30,137.0,229.0,0.9,15.3,299.0,232.09,182.24
2018,1,11,12,45,160.5,226.0,0.95,15.35,307.5,251.38,198.38
2018,1,11,13,0,184.0,223.0,1.0,15.4,316.0,272.33,216.01
2018,1,11,13,15,193.5,216.0,1.1,15.35,311.0,284.42,226.99
2018,1,11,13,30,203.0,209.0,1.2,15.3,306.0,296.5,238.02
2018,1,11,13,45,189.5,198.5,1.3,15.3,286.0,292.09,235.79
2018,1,11,14,0,176.0,188.0,1.4,15.3,266.0,285.76,231.89
2018,1,11,14,15,180.5,171.5,1.45,15.25,247.0,282.66,230.67
2018,1,11,14,30,185.0,155.0,1.5,15.2,228.0,278.42,228.47
2018,1,11,14,45,237.0,136.5,1.5,15.1,222.0,317.76,261.91
2018,1,11,15,0,289.0,118.0,1.5,15.0,216.0,343.39,284.18
