Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,319.0,104.0,1.5,15.0,200.5,376.18,311.07
2018,1,11,15,30,349.0,90.0,1.5,15.0,185.0,391.15,323.49
2018,1,11,15,45,219.0,82.0,1.4,14.7,138.0,276.36,229.11
2018,1,11,16,0,89.0,74.0,1.3,14.4,91.0,162.71,132.91
2018,1,11,16,15,62.0,57.0,1.35,14.2,67.5,126.13,101.04
2018,1,11,16,30,35.0,40.0,1.4,14.0,44.0,74.59,55.79
2018,1,11,16,45,45.5,25.5,1.4,13.8,28.5,76.25,38.67
2018,1,11,17,0,56.0,11.0,1.4,13.6,13.0,49.75,0.0
2018,1,11,17,15,28.0,5.5,1.55,13.5,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,12,7,15,7.5,4.0,2.25,11.9,4.0,0.0,0.0
2018,1,12,7,30,15.0,8.0,2.3,12.1,8.0,6.29,0.0
2018,1,12,7,45,178.5,21.0,2.35,12.35,37.5,17.28,0.0
2018,1,12,8,0,342.0,34.0,2.4,12.6,67.0,28.25,17.36
2018,1,12,8,15,474.0,37.0,2.5,12.8,108.0,30.89,21.32
2018,1,12,8,30,606.0,40.0,2.6,13.0,149.0,36.91,27.13
2018,1,12,8,45,643.5,45.0,2.7,13.2,187.0,41.44,31.44
2018,1,12,9,0,681.0,50.0,2.8,13.4,225.0,45.95,35.6
2018,1,12,9,15,714.0,54.5,2.9,13.7,264.0,49.97,39.22
2018,1,12,9,30,747.0,59.0,3.0,14.0,303.0,53.96,42.73
2018,1,12,9,45,783.5,59.5,3.05,14.25,340.0,54.9,43.49
2018,1,12,10,0,820.0,60.0,3.1,14.5,377.0,55.94,44.3
2018,1,12,10,15,813.5,66.0,3.05,14.7,400.5,60.33,48.08
2018,1,12,10,30,807.0,72.0,3.0,14.9,424.0,64.57,51.7
2018,1,12,10,45,716.0,94.0,3.0,15.1,418.5,72.63,58.66
2018,1,12,11,0,625.0,116.0,3.0,15.3,413.0,97.35,68.17
2018,1,12,11,15,638.5,117.0,2.95,15.4,429.0,140.14,87.86
2018,1,12,11,30,652.0,118.0,2.9,15.5,445.0,183.94,118.84
2018,1,12,11,45,703.0,111.0,2.9,15.6,468.5,230.05,155.5
2018,1,12,12,0,754.0,104.0,2.9,15.7,492.0,280.21,198.32
2018,1,12,12,15,754.0,104.5,2.95,15.75,493.0,324.52,239.37
2018,1,12,12,30,754.0,105.0,3.0,15.8,494.0,367.45,279.16
2018,1,12,12,45,792.0,95.0,3.0,15.85,499.5,415.95,322.15
2018,1,12,13,0,830.0,85.0,3.0,15.9,505.0,463.6,364.05
2018,1,12,13,15,778.5,94.5,3.05,15.9,479.5,486.72,386.81
2018,1,12,13,30,727.0,104.0,3.1,15.9,454.0,504.81,404.68
2018,1,12,13,45,710.0,103.5,3.15,15.95,433.0,526.68,424.81
2018,1,12,14,0,693.0,103.0,3.2,16.0,412.0,545.1,441.74
2018,1,12,14,15,588.0,114.0,3.25,15.95,365.0,515.99,420.82
2018,1,12,14,30,483.0,125.0,3.3,15.9,318.0,472.18,387.7
2018,1,12,14,45,457.0,117.5,3.3,15.85,287.5,463.33,382.28
2018,1,12,15,0,431.0,110.0,3.3,15.8,257.0,451.41,373.86
2018,1,12,15,15,412.0,99.0,3.3,15.8,226.5,437.64,363.61
2018,1,12,15,30,393.0,88.0,3.3,15.8,196.0,421.33,350.71
2018,1,12,15,45,368.0,76.0,3.0,15.35,164.0,397.0,330.57
2018,1,12,16,0,343.0,64.0,2.7,14.9,132.0,370.57,307.54
2018,1,12,16,15,287.5,52.5,2.65,14.6,100.0,320.41,263.49
2018,1,12,16,30,232.0,41.0,2.6,14.3,68.0,269.85,215.47
2018,1,12,16,45,166.0,27.5,2.6,14.0,42.5,200.09,119.26
2018,1,12,17,0,100.0,14.0,2.6,13.7,17.0,84.6,0.0
2018,1,12,17,15,50.0,7.0,2.6,13.6,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,10.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.3,10.4,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.5,10.6,8.0,6.29,0.0
2018,1,13,7,45,84.5,22.5,5.7,10.8,30.0,16.85,0.0
2018,1,13,8,0,153.0,37.0,5.9,11.0,52.0,27.65,17.05
2018,1,13,8,15,222.5,49.0,5.9,11.25,83.0,36.54,26.4
2018,1,13,8,30,292.0,61.0,5.9,11.5,114.0,45.39,34.81
2018,1,13,8,45,332.5,72.0,5.95,11.75,147.0,53.23,42.16
2018,1,13,9,0,373.0,83.0,6.0,12.0,180.0,60.96,49.25
2018,1,13,9,15,424.0,90.5,5.95,12.35,217.0,66.4,54.15
2018,1,13,9,30,475.0,98.0,5.9,12.7,254.0,71.84,58.93
2018,1,13,9,45,492.5,106.5,5.8,13.05,283.5,77.39,63.74
2018,1,13,10,0,510.0,115.0,5.7,13.4,313.0,82.84,68.4
2018,1,13,10,15,598.5,108.0,5.6,13.75,357.5,81.16,66.71
2018,1,13,10,30,687.0,101.0,5.5,14.1,402.0,77.21,63.03
2018,1,13,10,45,786.5,83.5,5.4,14.45,445.0,72.39,58.6
2018,1,13,11,0,886.0,66.0,5.3,14.8,488.0,83.88,53.78
2018,1,13,11,15,892.5,66.5,5.15,15.1,503.5,137.6,76.52
2018,1,13,11,30,899.0,67.0,5.0,15.4,519.0,191.15,114.29
2018,1,13,11,45,903.0,67.5,4.8,15.7,528.0,243.82,158.9
2018,1,13,12,0,907.0,68.0,4.6,16.0,537.0,295.63,205.98
2018,1,13,12,15,907.5,68.0,4.45,16.25,538.0,344.86,252.01
2018,1,13,12,30,908.0,68.0,4.3,16.5,539.0,392.45,296.37
2018,1,13,12,45,889.0,71.5,4.2,16.7,528.0,433.57,335.14
2018,1,13,13,0,870.0,75.0,4.1,16.9,517.0,471.14,369.96
2018,1,13,13,15,807.5,87.0,4.0,17.0,488.5,494.3,392.71
2018,1,13,13,30,745.0,99.0,3.9,17.1,460.0,509.91,408.4
2018,1,13,13,45,753.0,90.0,3.85,17.2,441.5,536.61,432.33
2018,1,13,14,0,761.0,81.0,3.8,17.3,423.0,561.87,454.64
2018,1,13,14,15,690.5,89.5,3.7,17.3,385.0,556.11,451.84
2018,1,13,14,30,620.0,98.0,3.6,17.3,347.0,542.47,442.47
2018,1,13,14,45,690.5,79.0,3.55,17.25,334.5,589.14,481.4
2018,1,13,15,0,761.0,60.0,3.5,17.2,322.0,631.33,515.65
2018,1,13,15,15,730.5,57.0,3.5,17.2,285.0,622.0,508.46
2018,1,13,15,30,700.0,54.0,3.5,17.2,248.0,608.84,498.02
2018,1,13,15,45,611.5,53.5,3.15,16.6,203.5,557.55,457.11
2018,1,13,16,0,523.0,53.0,2.8,16.0,159.0,497.91,408.18
2018,1,13,16,15,410.5,46.0,2.9,15.65,117.0,408.84,334.47
2018,1,13,16,30,298.0,39.0,3.0,15.3,75.0,317.39,254.01
2018,1,13,16,45,236.5,28.5,3.05,14.95,49.5,254.2,162.08
2018,1,13,17,0,175.0,18.0,3.1,14.6,24.0,143.3,0.0
2018,1,13,17,15,87.5,9.0,3.3,14.4,12.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,14,7,15,0.0,2.5,4.55,11.2,2.5,0.0,0.0
2018,1,14,7,30,0.0,5.0,4.5,11.3,5.0,3.93,0.0
2018,1,14,7,45,114.0,20.0,4.45,11.4,31.5,15.17,0.0
2018,1,14,8,0,228.0,35.0,4.4,11.5,58.0,26.54,16.21
2018,1,14,8,15,394.5,40.0,4.2,11.7,103.0,32.84,23.16
2018,1,14,8,30,561.0,45.0,4.0,11.9,148.0,37.64,27.91
2018,1,14,8,45,515.5,56.0,3.8,12.05,168.5,45.55,35.27
2018,1,14,9,0,470.0,67.0,3.6,12.2,189.0,52.99,42.1
2018,1,14,9,15,277.5,100.0,3.45,12.45,175.0,72.05,59.18
2018,1,14,9,30,85.0,133.0,3.3,12.7,161.0,92.73,77.5
2018,1,14,9,45,122.5,145.5,3.15,12.95,190.5,99.57,83.37
2018,1,14,10,0,160.0,158.0,3.0,13.2,220.0,107.85,90.46
2018,1,14,10,15,291.0,155.5,2.8,13.5,279.5,106.18,88.73
2018,1,14,10,30,422.0,153.0,2.6,13.8,339.0,104.0,86.57
2018,1,14,10,45,355.5,172.5,2.4,14.1,334.5,117.12,97.77
2018,1,14,11,0,289.0,192.0,2.2,14.4,330.0,133.18,102.67
2018,1,14,11,15,189.0,203.5,2.0,14.7,295.0,156.17,117.98
2018,1,14,11,30,89.0,215.0,1.8,15.0,260.0,165.38,128.3
2018,1,14,11,45,71.0,213.0,1.65,15.25,249.5,169.45,132.29
2018,1,14,12,0,53.0,211.0,1.5,15.5,239.0,171.05,134.43
2018,1,14,12,15,73.0,217.0,1.45,15.7,255.5,187.92,147.82
2018,1,14,12,30,93.0,223.0,1.4,15.9,272.0,207.06,163.26
2018,1,14,12,45,169.0,221.5,1.35,16.05,308.5,251.04,198.08
2018,1,14,13,0,245.0,220.0,1.3,16.2,345.0,304.77,240.94
2018,1,14,13,15,214.5,215.0,1.3,16.25,322.5,293.74,233.66
2018,1,14,13,30,184.0,210.0,1.3,16.3,300.0,287.16,229.71
2018,1,14,13,45,137.5,200.5,1.3,16.35,266.0,264.22,212.23
2018,1,14,14,0,91.0,191.0,1.3,16.4,232.0,225.3,181.45
2018,1,14,14,15,142.0,180.0,1.4,16.4,239.5,266.99,216.63
2018,1,14,14,30,193.0,169.0,1.5,16.4,247.0,299.02,243.88
2018,1,14,14,45,159.5,150.0,1.65,16.35,211.0,265.52,217.46
2018,1,14,15,0,126.0,131.0,1.8,16.3,175.0,228.99,188.17
2018,1,14,15,15,189.5,116.0,1.8,16.3,173.5,280.7,232.07
2018,1,14,15,30,253.0,101.0,1.8,16.3,172.0,317.77,263.35
2018,1,14,15,45,261.5,86.5,1.9,15.85,149.5,314.37,260.98
2018,1,14,16,0,270.0,72.0,2.0,15.4,127.0,327.32,270.67
2018,1,14,16,15,227.5,58.0,1.85,15.25,97.0,283.61,232.13
2018,1,14,16,30,185.0,44.0,1.7,15.1,67.0,239.07,190.72
2018,1,14,16,45,126.0,29.5,1.55,14.9,42.5,177.09,116.5
2018,1,14,17,0,67.0,15.0,1.4,14.7,18.0,61.39,0.0
2018,1,14,17,15,33.5,7.5,1.25,14.6,9.0,5.9,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.5,2.65,12.9,3.5,0.0,0.0
2018,1,15,7,30,0.0,7.0,2.6,13.1,7.0,5.51,0.0
2018,1,15,7,45,15.0,21.5,2.6,13.3,23.0,16.09,0.0
2018,1,15,8,0,30.0,36.0,2.6,13.5,39.0,26.59,16.19
2018,1,15,8,15,51.5,53.0,2.65,13.65,61.0,38.48,27.9
2018,1,15,8,30,73.0,70.0,2.7,13.8,83.0,50.2,38.78
2018,1,15,8,45,110.0,86.5,2.8,14.0,112.0,61.59,49.21
2018,1,15,9,0,147.0,103.0,2.9,14.2,141.0,72.82,59.35
2018,1,15,9,15,248.5,110.0,2.8,14.4,187.0,77.83,63.82
2018,1,15,9,30,350.0,117.0,2.7,14.6,233.0,82.34,67.74
2018,1,15,9,45,431.0,116.5,2.6,14.8,275.0,82.8,68.02
2018,1,15,10,0,512.0,116.0,2.5,15.0,317.0,83.47,68.45
2018,1,15,10,15,519.5,125.0,2.55,15.15,342.0,88.94,73.1
2018,1,15,10,30,527.0,134.0,2.6,15.3,367.0,94.3,77.62
2018,1,15,10,45,495.5,149.5,2.6,15.5,377.5,102.76,84.8
2018,1,15,11,0,464.0,165.0,2.6,15.7,388.0,120.46,89.49
2018,1,15,11,15,364.0,188.5,2.6,15.7,367.0,160.85,114.96
2018,1,15,11,30,264.0,212.0,2.6,15.7,346.0,187.29,138.31
2018,1,15,11,45,208.5,224.0,2.6,15.7,331.0,204.8,155.27
2018,1,15,12,0,153.0,236.0,2.6,15.7,316.0,215.47,167.08
2018,1,15,12,15,181.5,234.5,2.5,15.65,329.5,237.08,184.89
2018,1,15,12,30,210.0,233.0,2.4,15.6,343.0,261.03,204.97
2018,1,15,12,45,215.0,229.5,2.3,15.6,341.0,276.07,218.47
2018,1,15,13,0,220.0,226.0,2.2,15.6,339.0,290.91,231.74
2018,1,15,13,15,156.5,216.5,2.15,15.6,296.0,266.45,213.66
2018,1,15,13,30,93.0,207.0,2.1,15.6,253.0,225.96,181.86
2018,1,15,13,45,73.5,197.0,2.0,15.55,232.5,213.26,172.14
2018,1,15,14,0,54.0,187.0,1.9,15.5,212.0,198.69,160.57
2018,1,15,14,15,92.5,178.5,1.85,15.55,218.0,221.01,179.93
2018,1,15,14,30,131.0,170.0,1.8,15.6,224.0,258.9,211.8
2018,1,15,14,45,241.5,142.5,1.7,15.6,231.5,328.01,270.0
2018,1,15,15,0,352.0,115.0,1.6,15.6,239.0,402.71,331.5
2018,1,15,15,15,351.5,104.0,1.6,15.6,216.0,401.23,330.71
2018,1,15,15,30,351.0,93.0,1.6,15.6,193.0,397.99,328.58
2018,1,15,15,45,289.5,81.0,1.45,15.4,155.0,346.06,285.98
2018,1,15,16,0,228.0,69.0,1.3,15.2,117.0,273.2,225.89
2018,1,15,16,15,184.5,55.0,1.25,15.1,88.0,227.87,186.8
2018,1,15,16,30,141.0,41.0,1.2,15.0,59.0,181.37,144.89
2018,1,15,16,45,95.0,28.0,1.15,14.95,38.0,133.13,90.19
2018,1,15,17,0,49.0,15.0,1.1,14.9,17.0,48.18,0.0
2018,1,15,17,15,24.5,7.5,1.05,14.85,8.5,5.9,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,7,15,0.0,2.0,0.9,14.4,2.0,0.0,0.0
2018,1,16,7,30,0.0,4.0,0.9,14.5,4.0,3.15,0.0
2018,1,16,7,45,0.0,11.0,0.9,14.6,11.0,8.36,0.0
2018,1,16,8,0,0.0,18.0,0.9,14.7,18.0,13.7,5.64
2018,1,16,8,15,0.0,25.5,1.0,14.8,25.5,19.44,11.3
2018,1,16,8,30,0.0,33.0,1.1,14.9,33.0,25.18,16.66
2018,1,16,8,45,2.0,50.0,1.2,15.0,50.5,38.23,28.43
2018,1,16,9,0,4.0,67.0,1.3,15.1,68.0,50.51,39.45
2018,1,16,9,15,5.0,84.0,1.15,15.25,85.5,62.58,50.16
2018,1,16,9,30,6.0,101.0,1.0,15.4,103.0,74.46,60.58
2018,1,16,9,45,17.5,107.0,0.9,15.55,113.5,79.25,64.65
2018,1,16,10,0,29.0,113.0,0.8,15.7,124.0,82.1,66.99
2018,1,16,10,15,19.5,126.0,0.65,15.85,133.5,92.86,76.18
2018,1,16,10,30,10.0,139.0,0.5,16.0,143.0,101.58,83.48
2018,1,16,10,45,6.0,126.5,0.35,16.15,129.0,93.82,76.54
2018,1,16,11,0,2.0,114.0,0.2,16.3,115.0,85.75,66.23
2018,1,16,11,15,62.5,135.0,0.25,16.4,167.0,104.62,79.36
2018,1,16,11,30,123.0,156.0,0.3,16.5,219.0,132.03,98.44
2018,1,16,11,45,217.0,188.0,0.35,16.6,301.0,182.7,135.36
2018,1,16,12,0,311.0,220.0,0.4,16.7,383.0,246.91,183.78
2018,1,16,12,15,288.0,220.5,0.65,16.7,372.0,263.06,199.63
2018,1,16,12,30,265.0,221.0,0.9,16.7,361.0,276.34,213.24
2018,1,16,12,45,155.0,205.5,1.15,16.7,287.0,232.53,182.53
2018,1,16,13,0,45.0,190.0,1.4,16.7,213.0,174.43,138.11
2018,1,16,13,15,30.5,180.5,1.35,16.6,196.0,164.04,130.27
2018,1,16,13,30,16.0,171.0,1.3,16.5,179.0,144.57,114.66
2018,1,16,13,45,10.0,140.0,1.25,16.4,145.0,116.67,92.03
2018,1,16,14,0,4.0,109.0,1.2,16.3,111.0,87.84,68.32
2018,1,16,14,15,97.5,110.5,1.25,16.25,151.0,167.1,136.0
2018,1,16,14,30,191.0,112.0,1.3,16.2,191.0,249.24,204.88
2018,1,16,14,45,201.5,124.0,1.35,16.1,201.0,279.32,229.59
2018,1,16,15,0,212.0,136.0,1.4,16.0,211.0,311.17,255.74
2018,1,16,15,15,157.0,121.0,1.4,16.0,173.0,247.65,204.13
2018,1,16,15,30,102.0,106.0,1.4,16.0,135.0,196.76,161.79
2018,1,16,15,45,86.5,89.0,1.35,15.65,111.0,170.58,140.09
2018,1,16,16,0,71.0,72.0,1.3,15.3,87.0,142.99,116.56
2018,1,16,16,15,42.0,52.5,1.25,15.1,61.0,86.0,67.74
2018,1,16,16,30,13.0,33.0,1.2,14.9,35.0,41.21,28.77
2018,1,16,16,45,13.0,23.5,1.2,14.65,25.0,33.24,19.09
2018,1,16,17,0,13.0,14.0,1.2,14.4,15.0,22.75,0.0
2018,1,16,17,15,6.5,7.0,1.25,14.3,7.5,10.3,0.0
2018,1,16,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,17,7,15,0.0,1.5,1.55,12.85,1.5,0.0,0.0
2018,1,17,7,30,0.0,3.0,1.5,13.1,3.0,2.36,0.0
2018,1,17,7,45,0.0,10.0,1.45,13.3,10.0,7.59,0.0
2018,1,17,8,0,0.0,17.0,1.4,13.5,17.0,12.93,5.09
2018,1,17,8,15,0.0,24.5,1.35,13.65,24.5,18.67,10.71
2018,1,17,8,30,0.0,32.0,1.3,13.8,32.0,24.41,16.07
2018,1,17,8,45,3.0,54.5,1.25,14.0,55.5,41.39,31.37
2018,1,17,9,0,6.0,77.0,1.2,14.2,79.0,57.26,45.59
2018,1,17,9,15,3.0,77.5,1.15,14.35,78.5,58.24,46.49
2018,1,17,9,30,0.0,78.0,1.1,14.5,78.0,59.04,47.16
2018,1,17,9,45,0.0,69.5,1.1,14.7,69.5,53.32,42.0
2018,1,17,10,0,0.0,61.0,1.1,14.9,61.0,46.74,36.07
2018,1,17,10,15,5.5,95.5,1.15,15.05,98.0,72.27,58.51
2018,1,17,10,30,11.0,130.0,1.2,15.2,135.0,95.86,78.93
2018,1,17,10,45,33.0,160.5,1.25,15.3,176.5,112.11,92.81
2018,1,17,11,0,55.0,191.0,1.3,15.4,218.0,131.93,104.07
2018,1,17,11,15,118.0,194.5,1.45,15.5,254.5,144.44,110.45
2018,1,17,11,30,181.0,198.0,1.6,15.6,291.0,167.62,125.67
2018,1,17,11,45,172.5,198.5,1.7,15.7,288.5,180.95,137.12
2018,1,17,12,0,164.0,199.0,1.8,15.8,286.0,192.97,148.17
2018,1,17,12,15,208.0,209.0,1.8,15.85,319.5,226.93,175.54
2018,1,17,12,30,252.0,219.0,1.8,15.9,353.0,270.19,210.75
2018,1,17,12,45,265.0,220.0,1.8,16.0,359.5,295.08,232.03
2018,1,17,13,0,278.0,221.0,1.8,16.1,366.0,320.7,253.86
2018,1,17,13,15,237.0,218.0,1.85,16.1,339.0,316.66,252.5
2018,1,17,13,30,196.0,215.0,1.9,16.1,312.0,298.19,239.34
2018,1,17,13,45,204.5,204.0,1.9,16.05,301.5,305.81,246.82
2018,1,17,14,0,213.0,193.0,1.9,16.0,291.0,312.96,253.81
2018,1,17,14,15,221.0,182.5,1.95,15.95,279.0,319.82,260.63
2018,1,17,14,30,229.0,172.0,2.0,15.9,267.0,340.46,278.21
2018,1,17,14,45,251.5,155.0,2.0,15.8,251.5,349.52,286.96
2018,1,17,15,0,274.0,138.0,2.0,15.7,236.0,357.81,295.12
2018,1,17,15,15,293.5,120.5,2.0,15.7,215.0,362.28,299.92
2018,1,17,15,30,313.0,103.0,2.0,15.7,194.0,382.86,316.93
2018,1,17,15,45,304.0,88.5,1.85,15.25,166.0,367.32,304.41
2018,1,17,16,0,295.0,74.0,1.7,14.8,138.0,349.86,289.58
2018,1,17,16,15,253.0,60.5,1.6,14.65,106.5,306.98,252.27
2018,1,17,16,30,211.0,47.0,1.5,14.5,75.0,263.15,212.22
2018,1,17,16,45,142.0,33.0,1.45,14.3,48.5,198.51,143.99
2018,1,17,17,0,73.0,19.0,1.4,14.1,22.0,95.09,0.0
2018,1,17,17,15,36.5,9.5,1.4,14.05,11.0,34.44,0.0
2018,1,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,1,18,7,15,15.5,2.5,2.95,13.75,3.0,0.0,0.0
2018,1,18,7,30,31.0,5.0,3.1,13.9,6.0,3.93,0.0
2018,1,18,7,45,15.5,9.0,3.3,14.1,9.5,7.3,0.0
2018,1,18,8,0,0.0,13.0,3.5,14.3,13.0,9.87,2.53
2018,1,18,8,15,0.0,18.0,3.5,14.4,18.0,13.68,6.29
2018,1,18,8,30,0.0,23.0,3.5,14.5,23.0,17.5,9.86
2018,1,18,8,45,0.0,25.5,3.5,14.6,25.5,19.41,11.69
2018,1,18,9,0,0.0,28.0,3.5,14.7,28.0,21.33,13.46
2018,1,18,9,15,0.0,24.0,3.5,14.75,24.0,18.27,10.74
2018,1,18,9,30,0.0,20.0,3.5,14.8,20.0,15.22,8.0
2018,1,18,9,45,2.5,54.0,3.5,14.85,55.0,41.37,31.34
2018,1,18,10,0,5.0,88.0,3.5,14.9,90.0,66.8,53.81
2018,1,18,10,15,9.5,118.0,3.55,15.0,122.0,87.55,71.94
2018,1,18,10,30,14.0,148.0,3.6,15.1,154.0,107.47,89.18
2018,1,18,10,45,17.0,159.0,3.7,15.15,167.0,114.99,95.55
2018,1,18,11,0,20.0,170.0,3.8,15.2,180.0,123.13,97.62
2018,1,18,11,15,13.5,123.0,3.8,15.2,130.0,93.77,72.85
2018,1,18,11,30,7.0,76.0,3.8,15.2,80.0,59.45,44.28
2018,1,18,11,45,3.5,81.5,3.85,15.25,83.5,63.39,47.73
2018,1,18,12,0,0.0,87.0,3.9,15.3,87.0,66.94,50.83
2018,1,18,12,15,0.0,97.5,3.9,15.3,97.5,74.92,57.49
2018,1,18,12,30,0.0,108.0,3.9,15.3,108.0,83.02,64.25
2018,1,18,12,45,2.5,132.5,3.9,15.35,134.0,103.18,81.02
2018,1,18,13,0,5.0,157.0,3.9,15.4,160.0,124.3,98.56
2018,1,18,13,15,3.5,124.5,3.95,15.3,126.5,98.45,77.21
2018,1,18,13,30,2.0,92.0,4.0,15.2,93.0,72.01,55.22
2018,1,18,13,45,11.0,98.5,4.1,15.15,103.5,82.63,64.39
2018,1,18,14,0,20.0,105.0,4.2,15.1,114.0,99.79,79.13
2018,1,18,14,15,18.0,121.5,4.25,14.95,129.5,108.36,86.47
2018,1,18,14,30,16.0,138.0,4.3,14.8,145.0,124.1,99.85
2018,1,18,14,45,16.5,123.5,4.3,14.7,130.0,113.19,90.95
2018,1,18,15,0,17.0,109.0,4.3,14.6,115.0,102.01,81.77
2018,1,18,15,15,19.0,107.5,4.3,14.6,113.5,105.05,84.53
2018,1,18,15,30,21.0,106.0,4.3,14.6,112.0,109.47,88.36
2018,1,18,15,45,10.5,89.5,4.1,14.3,92.5,87.82,69.66
2018,1,18,16,0,0.0,73.0,3.9,14.0,73.0,65.57,50.24
2018,1,18,16,15,0.0,48.0,3.85,13.85,48.0,39.69,27.97
2018,1,18,16,30,0.0,23.0,3.8,13.7,23.0,17.52,8.94
2018,1,18,16,45,0.0,13.0,3.8,13.6,13.0,9.87,1.91
2018,1,18,17,0,0.0,3.0,3.8,13.5,3.0,2.27,0.0
2018,1,18,17,15,0.0,1.5,3.9,13.4,1.5,1.18,0.0
2018,1,18,17,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,19,7,15,13.0,6.0,2.9,11.45,6.0,0.0,0.0
2018,1,19,7,30,26.0,12.0,2.9,11.7,12.0,9.44,0.0
2018,1,19,7,45,148.5,26.0,2.9,11.95,40.5,19.64,0.94
2018,1,19,8,0,271.0,40.0,2.9,12.2,69.0,30.33,19.78
2018,1,19,8,15,399.0,46.5,3.0,12.3,111.0,38.12,27.85
2018,1,19,8,30,527.0,53.0,3.1,12.4,153.0,43.68,33.3
2018,1,19,8,45,520.0,63.0,3.15,12.5,182.0,50.95,40.08
2018,1,19,9,0,513.0,73.0,3.2,12.6,211.0,57.92,46.46
2018,1,19,9,15,470.0,92.0,3.15,12.65,233.5,67.94,55.46
2018,1,19,9,30,427.0,111.0,3.1,12.7,256.0,79.48,65.71
2018,1,19,9,45,577.5,97.5,3.05,12.75,316.0,74.59,61.26
2018,1,19,10,0,728.0,84.0,3.0,12.8,376.0,66.87,54.3
2018,1,19,10,15,771.5,81.5,3.0,12.8,411.5,70.98,57.85
2018,1,19,10,30,815.0,79.0,3.0,12.8,447.0,69.74,56.65
2018,1,19,10,45,828.0,80.5,2.95,12.85,471.0,70.92,57.6
2018,1,19,11,0,841.0,82.0,2.9,12.9,495.0,87.06,57.3
2018,1,19,11,15,848.5,83.5,2.95,12.9,512.0,140.86,81.17
2018,1,19,11,30,856.0,85.0,3.0,12.9,529.0,194.81,119.76
2018,1,19,11,45,860.0,85.0,3.05,12.95,538.0,246.78,164.06
2018,1,19,12,0,864.0,85.0,3.1,13.0,547.0,297.98,210.85
2018,1,19,12,15,697.0,120.0,3.25,13.0,493.0,321.55,241.16
2018,1,19,12,30,530.0,155.0,3.4,13.0,439.0,326.15,253.78
2018,1,19,12,45,369.0,164.0,3.5,13.0,361.0,299.35,238.38
2018,1,19,13,0,208.0,173.0,3.6,13.0,283.0,248.27,200.58
2018,1,19,13,15,401.5,158.0,3.75,12.95,363.0,355.91,289.57
2018,1,19,13,30,595.0,143.0,3.9,12.9,443.0,475.07,387.2
2018,1,19,13,45,717.5,110.0,4.05,12.9,457.0,542.94,444.18
2018,1,19,14,0,840.0,77.0,4.2,12.9,471.0,611.75,502.26
2018,1,19,14,15,825.0,75.5,4.3,12.85,443.5,630.82,520.13
2018,1,19,14,30,810.0,74.0,4.4,12.8,416.0,646.17,535.0
2018,1,19,14,45,776.0,72.5,4.55,12.75,379.0,644.59,536.43
2018,1,19,15,0,742.0,71.0,4.7,12.7,342.0,638.51,533.47
2018,1,19,15,15,718.5,67.0,4.7,12.7,306.0,633.06,529.7
2018,1,19,15,30,695.0,63.0,4.7,12.7,270.0,623.86,522.48
2018,1,19,15,45,641.5,58.5,4.65,12.45,227.5,594.0,498.29
2018,1,19,16,0,588.0,54.0,4.6,12.2,185.0,555.49,465.86
2018,1,19,16,15,519.0,48.5,4.55,12.0,145.5,500.76,418.32
2018,1,19,16,30,450.0,43.0,4.5,11.8,106.0,443.09,365.34
2018,1,19,16,45,319.5,33.0,4.45,11.6,69.5,332.38,256.91
2018,1,19,17,0,189.0,23.0,4.4,11.4,33.0,204.26,0.0
2018,1,19,17,15,94.5,11.5,4.45,11.35,16.5,79.31,0.0
2018,1,19,17,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.05,10.25,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.75,9.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.7,9.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.65,9.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,1,20,7,15,70.0,7.5,4.65,9.85,9.0,0.0,0.0
2018,1,20,7,30,140.0,15.0,4.7,10.2,18.0,11.8,0.0
2018,1,20,7,45,278.5,24.5,4.8,10.6,48.5,20.42,2.38
2018,1,20,8,0,417.0,34.0,4.9,11.0,79.0,28.41,18.35
2018,1,20,8,15,507.0,39.5,4.9,11.2,119.5,33.04,23.52
2018,1,20,8,30,597.0,45.0,4.9,11.4,160.0,41.1,31.14
2018,1,20,8,45,653.0,49.5,4.95,11.6,203.0,45.27,35.14
2018,1,20,9,0,709.0,54.0,5.0,11.8,246.0,49.52,39.06
2018,1,20,9,15,745.0,56.5,5.0,11.95,286.0,51.96,41.28
2018,1,20,9,30,781.0,59.0,5.0,12.1,326.0,54.45,43.48
2018,1,20,9,45,807.5,60.5,5.0,12.25,362.0,56.07,44.85
2018,1,20,10,0,834.0,62.0,5.0,12.4,398.0,57.72,46.22
2018,1,20,10,15,849.5,64.0,5.0,12.5,428.5,65.69,53.21
2018,1,20,10,30,865.0,66.0,5.0,12.6,459.0,67.86,55.02
2018,1,20,10,45,875.0,67.5,5.0,12.7,482.5,69.49,56.37
2018,1,20,11,0,885.0,69.0,5.0,12.8,506.0,86.54,56.13
2018,1,20,11,15,891.0,70.0,5.05,12.85,522.5,141.16,79.87
2018,1,20,11,30,897.0,71.0,5.1,12.9,539.0,195.63,118.98
2018,1,20,11,45,899.5,72.0,5.15,12.95,548.5,249.0,165.0
2018,1,20,12,0,902.0,73.0,5.2,13.0,558.0,301.43,213.59
2018,1,20,12,15,873.5,80.5,5.2,13.05,551.0,348.46,259.61
2018,1,20,12,30,845.0,88.0,5.2,13.1,544.0,390.9,301.31
2018,1,20,12,45,838.5,88.5,5.25,13.15,537.0,433.55,341.91
2018,1,20,13,0,832.0,89.0,5.3,13.2,530.0,473.7,379.62
2018,1,20,13,15,854.0,82.5,5.3,13.2,525.0,518.66,420.22
2018,1,20,13,30,876.0,76.0,5.3,13.2,520.0,559.65,457.1
2018,1,20,13,45,867.0,74.5,5.3,13.25,499.0,589.05,484.05
2018,1,20,14,0,858.0,73.0,5.3,13.3,478.0,619.76,511.36
2018,1,20,14,15,844.5,71.0,5.3,13.3,450.5,639.77,529.95
2018,1,20,14,30,831.0,69.0,5.3,13.3,423.0,656.08,545.29
2018,1,20,14,45,813.0,66.0,5.3,13.25,389.5,664.38,554.01
2018,1,20,15,0,795.0,63.0,5.3,13.2,356.0,668.83,558.39
2018,1,20,15,15,764.5,60.5,5.3,13.2,317.5,660.92,552.7
2018,1,20,15,30,734.0,58.0,5.3,13.2,279.0,649.01,543.4
2018,1,20,15,45,692.0,53.5,5.05,12.9,237.5,622.17,521.19
2018,1,20,16,0,650.0,49.0,4.8,12.6,196.0,591.6,494.72
2018,1,20,16,15,579.5,44.0,4.65,12.35,154.0,535.03,445.75
2018,1,20,16,30,509.0,39.0,4.5,12.1,112.0,485.48,399.36
2018,1,20,16,45,358.5,30.5,4.3,11.8,73.0,361.3,281.99
2018,1,20,17,0,208.0,22.0,4.1,11.5,34.0,217.3,12.56
2018,1,20,17,15,104.0,11.0,4.05,11.4,17.0,86.23,0.0
2018,1,20,17,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,21,7,15,41.0,6.5,1.5,11.25,7.5,0.0,0.0
2018,1,21,7,30,82.0,13.0,1.4,11.4,15.0,10.23,0.0
2018,1,21,7,45,211.5,25.5,1.25,11.6,45.0,21.08,3.74
2018,1,21,8,0,341.0,38.0,1.1,11.8,75.0,31.43,21.0
2018,1,21,8,15,400.5,45.5,1.15,11.95,108.5,37.23,27.22
2018,1,21,8,30,460.0,53.0,1.2,12.1,142.0,43.07,32.88
2018,1,21,8,45,514.0,62.0,1.25,12.3,184.0,50.04,39.36
2018,1,21,9,0,568.0,71.0,1.3,12.5,226.0,56.94,45.64
2018,1,21,9,15,644.5,69.5,1.45,12.65,271.0,56.26,45.04
2018,1,21,9,30,721.0,68.0,1.6,12.8,316.0,60.57,48.84
2018,1,21,9,45,672.5,84.5,1.75,12.95,335.0,66.65,54.15
2018,1,21,10,0,624.0,101.0,1.9,13.1,354.0,76.91,63.12
2018,1,21,10,15,532.0,128.0,2.0,13.15,355.0,90.84,75.27
2018,1,21,10,30,440.0,155.0,2.1,13.2,356.0,105.14,87.66
2018,1,21,10,45,459.5,156.0,2.25,13.3,375.5,105.59,87.87
2018,1,21,11,0,479.0,157.0,2.4,13.4,395.0,116.35,86.15
2018,1,21,11,15,402.5,184.5,2.45,13.45,389.0,160.35,113.76
2018,1,21,11,30,326.0,212.0,2.5,13.5,383.0,197.06,144.49
2018,1,21,11,45,390.5,203.5,2.55,13.5,412.0,229.42,168.84
2018,1,21,12,0,455.0,195.0,2.6,13.5,441.0,269.71,201.63
2018,1,21,12,15,405.0,206.0,2.6,13.55,425.5,293.33,225.41
2018,1,21,12,30,355.0,217.0,2.6,13.6,410.0,306.6,240.16
2018,1,21,12,45,254.5,228.5,2.6,13.6,366.0,298.23,237.37
2018,1,21,13,0,154.0,240.0,2.6,13.6,322.0,272.97,219.45
2018,1,21,13,15,133.5,233.5,2.6,13.65,303.5,269.92,218.15
2018,1,21,13,30,113.0,227.0,2.6,13.7,285.0,264.53,214.57
2018,1,21,13,45,123.0,218.0,2.6,13.75,278.5,272.32,221.79
2018,1,21,14,0,133.0,209.0,2.6,13.8,272.0,280.19,229.08
2018,1,21,14,15,134.5,196.0,2.55,13.8,256.5,278.44,228.49
2018,1,21,14,30,136.0,183.0,2.5,13.8,241.0,275.87,227.25
2018,1,21,14,45,93.0,158.0,2.4,13.8,196.5,213.32,175.95
2018,1,21,15,0,50.0,133.0,2.3,13.8,152.0,161.14,132.22
2018,1,21,15,15,29.0,121.0,2.3,13.8,131.5,137.76,112.4
2018,1,21,15,30,8.0,109.0,2.3,13.8,111.0,101.96,81.69
2018,1,21,15,45,24.0,96.0,2.15,13.6,101.5,116.01,94.16
2018,1,21,16,0,40.0,83.0,2.0,13.4,92.0,118.75,96.74
2018,1,21,16,15,30.0,65.0,2.05,13.3,71.0,93.46,74.54
2018,1,21,16,30,20.0,47.0,2.1,13.2,50.0,66.68,50.84
2018,1,21,16,45,11.5,32.0,2.2,13.1,33.5,44.67,30.33
2018,1,21,17,0,3.0,17.0,2.3,13.0,17.0,15.26,0.0
2018,1,21,17,15,1.5,8.5,2.4,13.0,8.5,7.81,0.0
2018,1,21,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
