Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,15,676.5,68.5,3.15,11.7,278.5,716.69,590.1
2018,2,21,16,30,629.0,64.0,3.2,11.5,230.0,672.94,556.62
2018,2,21,16,45,566.0,56.5,3.25,11.25,183.0,609.17,505.33
2018,2,21,17,0,503.0,49.0,3.3,11.0,136.0,543.46,449.26
2018,2,21,17,15,395.5,39.5,3.4,10.8,94.0,436.55,354.88
2018,2,21,17,30,288.0,30.0,3.5,10.6,52.0,321.79,204.2
2018,2,21,17,45,170.5,18.5,3.6,10.4,29.0,152.84,0.0
2018,2,21,18,0,53.0,7.0,3.7,10.2,6.0,0.0,0.0
2018,2,21,18,15,26.5,3.5,3.8,10.1,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.75,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.6,9.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.8,8.9,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,22,6,45,25.5,7.0,6.0,9.25,7.5,0.0,0.0
2018,2,22,7,0,51.0,14.0,6.1,9.4,15.0,11.02,0.0
2018,2,22,7,15,103.0,29.0,6.25,9.55,39.0,21.57,7.48
2018,2,22,7,30,155.0,44.0,6.4,9.7,63.0,32.62,22.63
2018,2,22,7,45,264.5,56.0,6.5,9.9,106.0,41.72,31.6
2018,2,22,8,0,374.0,68.0,6.6,10.1,149.0,50.9,40.29
2018,2,22,8,15,478.0,74.5,6.6,10.2,204.0,58.86,47.72
2018,2,22,8,30,582.0,81.0,6.6,10.3,259.0,64.07,52.49
2018,2,22,8,45,675.5,77.5,6.6,10.45,316.0,62.08,50.63
2018,2,22,9,0,769.0,74.0,6.6,10.6,373.0,65.64,53.71
2018,2,22,9,15,796.5,76.5,6.6,10.7,417.5,67.72,55.42
2018,2,22,9,30,824.0,79.0,6.6,10.8,462.0,69.83,57.14
2018,2,22,9,45,844.5,81.0,6.6,10.95,501.5,71.44,58.39
2018,2,22,10,0,865.0,83.0,6.6,11.1,541.0,73.05,59.64
2018,2,22,10,15,877.0,85.0,6.7,11.2,573.5,82.17,67.57
2018,2,22,10,30,889.0,87.0,6.8,11.3,606.0,83.96,68.98
2018,2,22,10,45,895.5,89.5,6.85,11.4,631.5,97.4,67.71
2018,2,22,11,0,902.0,92.0,6.9,11.5,657.0,157.14,92.59
2018,2,22,11,15,655.5,157.0,7.05,11.5,574.0,208.35,139.78
2018,2,22,11,30,409.0,222.0,7.2,11.5,491.0,242.33,179.91
2018,2,22,11,45,294.0,248.5,7.35,11.55,443.5,260.43,201.6
2018,2,22,12,0,179.0,275.0,7.5,11.6,396.0,264.15,210.05
2018,2,22,12,15,202.0,286.5,7.65,11.6,423.5,297.38,238.45
2018,2,22,12,30,225.0,298.0,7.8,11.6,451.0,333.4,269.29
2018,2,22,12,45,230.5,285.5,8.0,11.6,441.0,350.88,285.32
2018,2,22,13,0,236.0,273.0,8.2,11.6,431.0,363.23,297.14
2018,2,22,13,15,370.0,239.0,8.4,11.6,480.5,431.32,355.48
2018,2,22,13,30,504.0,205.0,8.6,11.6,530.0,520.89,431.53
2018,2,22,13,45,494.0,181.5,8.8,11.55,491.5,520.05,433.48
2018,2,22,14,0,484.0,158.0,9.0,11.5,453.0,514.93,431.92
2018,2,22,14,15,522.5,165.5,9.1,11.45,470.5,573.55,481.9
2018,2,22,14,30,561.0,173.0,9.2,11.4,488.0,633.1,532.37
2018,2,22,14,45,597.5,151.5,9.35,11.3,468.5,669.3,564.68
2018,2,22,15,0,634.0,130.0,9.5,11.2,449.0,696.37,589.87
2018,2,22,15,15,441.5,131.0,9.5,11.2,344.5,543.43,463.95
2018,2,22,15,30,249.0,132.0,9.5,11.2,240.0,370.37,317.46
2018,2,22,15,45,328.5,106.0,9.5,11.0,232.5,438.08,377.92
2018,2,22,16,0,408.0,80.0,9.5,10.8,225.0,480.75,416.44
2018,2,22,16,15,490.0,75.5,9.35,10.65,225.0,564.68,487.62
2018,2,22,16,30,572.0,71.0,9.2,10.5,225.0,633.84,544.59
2018,2,22,16,45,437.5,64.5,9.1,10.35,168.0,508.46,437.69
2018,2,22,17,0,303.0,58.0,9.0,10.2,111.0,380.51,325.82
2018,2,22,17,15,258.0,44.5,8.9,10.1,79.5,326.85,273.05
2018,2,22,17,30,213.0,31.0,8.8,10.0,48.0,269.97,184.04
2018,2,22,17,45,126.5,19.0,8.75,9.9,27.0,117.91,0.0
2018,2,22,18,0,40.0,7.0,8.7,9.8,6.0,0.0,0.0
2018,2,22,18,15,20.0,3.5,8.6,9.75,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.5,9.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.45,9.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.4,9.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.3,9.55,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.1,9.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.0,9.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.85,9.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.7,9.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.55,9.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.25,8.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.1,8.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.0,8.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.9,8.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.8,8.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.6,8.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.5,8.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.45,8.25,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.4,8.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.35,8.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.25,7.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.2,7.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.15,7.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.05,7.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.95,7.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.8,7.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.7,7.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.65,7.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.6,7.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.45,6.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.4,6.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.35,6.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.3,6.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.3,6.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.3,6.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.25,6.7,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.2,6.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.2,6.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.15,6.9,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,23,6,45,97.5,9.0,5.1,7.45,12.0,0.0,0.0
2018,2,23,7,0,195.0,18.0,5.1,7.7,24.0,14.16,0.0
2018,2,23,7,15,348.5,27.0,5.25,8.0,61.5,22.59,9.71
2018,2,23,7,30,502.0,36.0,5.4,8.3,99.0,30.33,20.92
2018,2,23,7,45,589.5,42.0,5.55,8.55,148.0,38.53,28.99
2018,2,23,8,0,677.0,48.0,5.7,8.8,197.0,44.27,34.55
2018,2,23,8,15,729.0,52.0,5.7,8.95,248.0,48.12,38.23
2018,2,23,8,30,781.0,56.0,5.7,9.1,299.0,52.05,41.83
2018,2,23,8,45,815.5,59.0,5.7,9.25,348.0,55.0,44.45
2018,2,23,9,0,850.0,62.0,5.7,9.4,397.0,57.96,47.01
2018,2,23,9,15,873.5,64.5,5.6,9.55,442.5,66.53,54.58
2018,2,23,9,30,897.0,67.0,5.5,9.7,488.0,69.47,57.04
2018,2,23,9,45,913.0,69.0,5.4,9.8,528.0,71.81,58.96
2018,2,23,10,0,929.0,71.0,5.3,9.9,568.0,74.06,60.79
2018,2,23,10,15,941.0,73.0,5.25,10.05,602.0,76.11,62.44
2018,2,23,10,30,953.0,75.0,5.2,10.2,636.0,78.07,64.01
2018,2,23,10,45,960.5,76.5,5.15,10.35,662.5,94.63,62.87
2018,2,23,11,0,968.0,78.0,5.1,10.5,689.0,157.47,89.86
2018,2,23,11,15,973.0,79.0,5.15,10.65,708.0,219.84,135.19
2018,2,23,11,30,978.0,80.0,5.2,10.8,727.0,281.94,189.06
2018,2,23,11,45,980.0,80.5,5.2,10.95,737.5,342.3,245.11
2018,2,23,12,0,982.0,81.0,5.2,11.1,748.0,401.53,300.96
2018,2,23,12,15,981.5,81.5,5.2,11.2,750.0,458.41,354.44
2018,2,23,12,30,981.0,82.0,5.2,11.3,752.0,513.41,405.25
2018,2,23,12,45,974.0,83.5,5.2,11.45,744.0,564.01,451.2
2018,2,23,13,0,967.0,85.0,5.2,11.6,736.0,611.74,493.61
2018,2,23,13,15,961.0,84.5,5.15,11.65,720.5,655.17,531.61
2018,2,23,13,30,955.0,84.0,5.1,11.7,705.0,695.42,566.22
2018,2,23,13,45,947.5,83.5,5.1,11.8,683.0,731.37,596.87
2018,2,23,14,0,940.0,83.0,5.1,11.9,661.0,763.79,624.26
2018,2,23,14,15,929.5,81.5,5.0,11.9,631.0,789.32,644.05
2018,2,23,14,30,919.0,80.0,4.9,11.9,601.0,810.97,660.96
2018,2,23,14,45,903.5,78.5,4.85,11.9,564.5,824.73,672.3
2018,2,23,15,0,888.0,77.0,4.8,11.9,528.0,834.42,680.73
2018,2,23,15,15,867.5,74.5,4.8,11.9,485.5,843.64,689.25
2018,2,23,15,30,847.0,72.0,4.8,11.9,443.0,840.04,688.14
2018,2,23,15,45,818.0,69.5,4.75,11.8,396.5,824.99,678.26
2018,2,23,16,0,789.0,67.0,4.7,11.7,350.0,805.89,664.98
2018,2,23,16,15,746.5,62.5,4.6,11.35,300.0,768.6,637.33
2018,2,23,16,30,704.0,58.0,4.5,11.0,250.0,727.71,605.57
2018,2,23,16,45,636.5,53.0,4.35,10.65,200.0,669.83,558.13
2018,2,23,17,0,569.0,48.0,4.2,10.3,150.0,602.86,500.47
2018,2,23,17,15,454.0,40.0,4.25,10.05,105.0,490.02,401.86
2018,2,23,17,30,339.0,32.0,4.3,9.8,60.0,373.57,263.65
2018,2,23,17,45,200.5,20.0,4.3,9.6,33.5,179.48,0.0
2018,2,23,18,0,62.0,8.0,4.3,9.4,7.0,0.0,0.0
2018,2,23,18,15,31.0,4.0,4.3,9.3,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.75,7.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,24,6,45,73.5,9.5,3.7,8.45,12.0,0.0,0.0
2018,2,24,7,0,147.0,19.0,3.7,8.8,24.0,14.95,0.0
2018,2,24,7,15,281.0,30.0,3.9,9.1,59.5,24.88,12.45
2018,2,24,7,30,415.0,41.0,4.1,9.4,95.0,33.97,24.13
2018,2,24,7,45,301.5,54.5,4.25,9.7,102.5,40.96,31.08
2018,2,24,8,0,188.0,68.0,4.4,10.0,110.0,50.03,39.61
2018,2,24,8,15,145.0,96.5,4.4,10.2,133.5,69.34,57.21
2018,2,24,8,30,102.0,125.0,4.4,10.4,157.0,86.51,72.64
2018,2,24,8,45,143.5,143.0,4.45,10.55,196.0,98.42,83.18
2018,2,24,9,0,185.0,161.0,4.5,10.7,235.0,110.16,93.42
2018,2,24,9,15,206.0,179.0,4.55,10.9,270.0,121.32,103.0
2018,2,24,9,30,227.0,197.0,4.6,11.1,305.0,128.1,108.62
2018,2,24,9,45,266.5,209.5,4.65,11.25,346.0,135.44,114.72
2018,2,24,10,0,306.0,222.0,4.7,11.4,387.0,142.67,120.7
2018,2,24,10,15,499.0,183.5,4.8,11.55,471.5,119.78,100.39
2018,2,24,10,30,692.0,145.0,4.9,11.7,556.0,100.63,83.41
2018,2,24,10,45,684.0,154.5,5.0,11.8,575.0,119.67,85.38
2018,2,24,11,0,676.0,164.0,5.1,11.9,594.0,173.05,113.01
2018,2,24,11,15,641.0,181.0,5.2,11.9,598.0,226.16,154.38
2018,2,24,11,30,606.0,198.0,5.3,11.9,602.0,275.33,198.15
2018,2,24,11,45,625.0,195.0,5.35,11.9,617.0,321.63,239.52
2018,2,24,12,0,644.0,192.0,5.4,11.9,632.0,369.25,282.77
2018,2,24,12,15,639.5,194.5,5.5,11.9,632.5,412.74,323.12
2018,2,24,12,30,635.0,197.0,5.6,11.9,633.0,454.67,361.53
2018,2,24,12,45,591.0,210.0,5.75,11.9,613.5,479.56,385.85
2018,2,24,13,0,547.0,223.0,5.9,11.9,594.0,502.84,407.83
2018,2,24,13,15,390.0,250.0,6.05,11.95,512.0,465.81,380.13
2018,2,24,13,30,233.0,277.0,6.2,12.0,430.0,403.89,330.67
2018,2,24,13,45,167.0,261.0,6.3,12.05,369.0,349.04,286.85
2018,2,24,14,0,101.0,245.0,6.4,12.1,308.0,299.27,245.96
2018,2,24,14,15,123.0,243.0,6.5,12.15,316.0,323.32,266.98
2018,2,24,14,30,145.0,241.0,6.6,12.2,324.0,348.73,289.09
2018,2,24,14,45,214.5,204.5,6.65,12.2,318.5,394.16,329.23
2018,2,24,15,0,284.0,168.0,6.7,12.2,313.0,422.65,355.92
2018,2,24,15,15,452.5,138.0,6.7,12.2,347.5,563.89,475.75
2018,2,24,15,30,621.0,108.0,6.7,12.2,382.0,696.94,585.18
2018,2,24,15,45,616.5,97.5,6.8,12.05,345.5,692.13,582.83
2018,2,24,16,0,612.0,87.0,6.9,11.9,309.0,684.13,578.14
2018,2,24,16,15,433.5,92.5,6.75,11.75,238.5,530.0,452.98
2018,2,24,16,30,255.0,98.0,6.6,11.6,168.0,364.88,313.14
2018,2,24,16,45,158.5,81.0,6.45,11.4,121.5,262.89,224.29
2018,2,24,17,0,62.0,64.0,6.3,11.2,75.0,143.13,118.61
2018,2,24,17,15,71.5,46.0,6.25,11.0,55.0,131.75,107.15
2018,2,24,17,30,81.0,28.0,6.2,10.8,35.0,134.53,96.02
2018,2,24,17,45,58.0,18.0,6.1,10.6,21.0,61.69,0.0
2018,2,24,18,0,35.0,8.0,6.0,10.4,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,6.0,10.3,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.95,10.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.85,9.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.7,9.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.35,9.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.85,8.9,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.7,8.75,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.45,8.65,13.5,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.4,8.9,27.0,15.74,0.0
2018,2,25,7,15,319.0,30.0,2.35,9.15,64.5,24.93,13.44
2018,2,25,7,30,462.0,40.0,2.3,9.4,102.0,33.33,23.71
2018,2,25,7,45,547.5,47.0,2.3,9.65,150.5,39.13,29.53
2018,2,25,8,0,633.0,54.0,2.3,9.9,199.0,45.06,35.21
2018,2,25,8,15,684.5,58.0,2.3,10.2,248.5,52.48,42.04
2018,2,25,8,30,736.0,62.0,2.3,10.5,298.0,56.18,45.35
2018,2,25,8,45,771.0,66.0,2.35,10.8,346.5,59.68,48.4
2018,2,25,9,0,806.0,70.0,2.4,11.1,395.0,63.18,51.36
2018,2,25,9,15,831.5,72.5,2.35,11.35,440.0,65.38,53.13
2018,2,25,9,30,857.0,75.0,2.3,11.6,485.0,67.57,54.88
2018,2,25,9,45,876.5,75.5,2.3,11.8,524.5,75.49,61.7
2018,2,25,10,0,896.0,76.0,2.3,12.0,564.0,76.72,62.57
2018,2,25,10,15,908.5,78.0,2.3,12.15,597.5,78.68,64.11
2018,2,25,10,30,921.0,80.0,2.3,12.3,631.0,80.55,65.58
2018,2,25,10,45,930.0,81.0,2.3,12.45,657.5,102.06,65.09
2018,2,25,11,0,939.0,82.0,2.3,12.6,684.0,163.12,93.35
2018,2,25,11,15,945.0,82.0,2.35,12.65,702.5,223.45,137.53
2018,2,25,11,30,951.0,82.0,2.4,12.7,721.0,283.59,189.22
2018,2,25,11,45,954.0,82.5,2.5,12.75,731.5,342.82,243.24
2018,2,25,12,0,957.0,83.0,2.6,12.8,742.0,401.06,296.95
2018,2,25,12,15,956.5,84.0,2.85,12.8,744.5,457.1,348.65
2018,2,25,12,30,956.0,85.0,3.1,12.8,747.0,511.34,397.9
2018,2,25,12,45,952.5,86.5,3.3,12.85,741.0,562.5,443.46
2018,2,25,13,0,949.0,88.0,3.5,12.9,735.0,611.2,485.99
2018,2,25,13,15,947.0,86.5,3.7,12.85,721.5,655.35,524.38
2018,2,25,13,30,945.0,85.0,3.9,12.8,708.0,696.63,559.9
2018,2,25,13,45,938.5,84.0,4.1,12.8,686.0,732.35,590.55
2018,2,25,14,0,932.0,83.0,4.3,12.8,664.0,764.61,618.17
2018,2,25,14,15,922.0,81.5,4.45,12.75,634.5,790.16,639.15
2018,2,25,14,30,912.0,80.0,4.6,12.7,605.0,811.88,657.48
2018,2,25,14,45,898.5,78.5,4.8,12.65,569.0,826.93,671.34
2018,2,25,15,0,885.0,77.0,5.0,12.6,533.0,838.01,682.42
2018,2,25,15,15,865.0,74.0,5.0,12.6,490.5,846.91,690.71
2018,2,25,15,30,845.0,71.0,5.0,12.6,448.0,842.88,689.32
2018,2,25,15,45,815.5,69.0,5.3,12.3,401.5,827.78,681.96
2018,2,25,16,0,786.0,67.0,5.6,12.0,355.0,808.63,670.96
2018,2,25,16,15,741.0,63.5,5.5,11.8,305.0,770.04,641.85
2018,2,25,16,30,696.0,60.0,5.4,11.6,255.0,727.79,608.65
2018,2,25,16,45,624.5,55.5,5.3,11.35,204.5,666.73,558.65
2018,2,25,17,0,553.0,51.0,5.2,11.1,154.0,596.3,498.23
2018,2,25,17,15,412.0,42.0,5.05,10.9,105.5,459.16,379.83
2018,2,25,17,30,271.0,33.0,4.9,10.7,57.0,323.33,242.34
2018,2,25,17,45,135.5,17.0,4.75,10.55,29.0,124.79,0.0
2018,2,25,18,0,0.0,1.0,4.6,10.4,1.0,0.79,0.0
2018,2,25,18,15,0.0,0.5,4.5,10.35,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.25,11.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.0,11.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,6.4,11.05,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,6.5,11.0,4.0,3.15,0.0
2018,2,26,7,15,0.0,7.5,6.6,11.0,7.5,5.68,0.0
2018,2,26,7,30,0.0,11.0,6.7,11.0,11.0,8.34,1.66
2018,2,26,7,45,0.0,14.0,6.75,10.95,14.0,10.62,3.87
2018,2,26,8,0,0.0,17.0,6.8,10.9,17.0,12.91,6.03
2018,2,26,8,15,0.0,29.5,6.85,10.9,29.5,22.48,14.75
2018,2,26,8,30,0.0,42.0,6.9,10.9,42.0,32.08,23.47
2018,2,26,8,45,9.0,71.5,6.95,10.85,75.0,54.98,44.12
2018,2,26,9,0,18.0,101.0,7.0,10.8,108.0,74.5,61.56
2018,2,26,9,15,64.0,143.0,7.0,10.8,173.0,102.02,85.95
2018,2,26,9,30,110.0,185.0,7.0,10.8,238.0,123.76,104.99
2018,2,26,9,45,184.0,209.5,6.95,10.8,307.0,138.9,118.05
2018,2,26,10,0,258.0,234.0,6.9,10.8,376.0,147.72,125.51
2018,2,26,10,15,421.0,208.0,6.9,10.8,455.0,131.35,110.88
2018,2,26,10,30,584.0,182.0,6.9,10.8,534.0,119.76,100.51
2018,2,26,10,45,717.5,146.0,6.9,10.75,597.0,120.37,83.15
2018,2,26,11,0,851.0,110.0,6.9,10.7,660.0,167.93,101.43
2018,2,26,11,15,837.0,118.5,6.95,10.75,672.0,227.41,147.68
2018,2,26,11,30,823.0,127.0,7.0,10.8,684.0,284.91,199.07
2018,2,26,11,45,651.5,191.0,7.05,10.85,636.0,330.66,248.26
2018,2,26,12,0,480.0,255.0,7.1,10.9,588.0,359.14,280.92
2018,2,26,12,15,404.0,278.5,7.1,10.9,559.5,378.1,301.46
2018,2,26,12,30,328.0,302.0,7.1,10.9,531.0,390.93,315.47
2018,2,26,12,45,356.5,290.5,7.15,10.95,537.0,421.99,342.91
2018,2,26,13,0,385.0,279.0,7.2,11.0,543.0,454.22,371.28
2018,2,26,13,15,418.0,265.5,7.2,11.0,547.0,498.42,409.12
2018,2,26,13,30,451.0,252.0,7.2,11.0,551.0,535.44,441.21
2018,2,26,13,45,569.5,205.0,7.2,11.0,570.5,600.89,497.46
2018,2,26,14,0,688.0,158.0,7.2,11.0,590.0,677.57,562.42
2018,2,26,14,15,788.0,122.5,7.2,11.0,596.0,742.58,617.78
2018,2,26,14,30,888.0,87.0,7.2,11.0,602.0,804.0,667.26
2018,2,26,14,45,841.5,93.0,7.15,11.0,557.0,808.92,672.08
2018,2,26,15,0,795.0,99.0,7.1,11.0,512.0,800.29,666.64
2018,2,26,15,15,721.5,103.5,7.1,11.0,455.5,767.6,642.5
2018,2,26,15,30,648.0,108.0,7.1,11.0,399.0,724.82,610.17
2018,2,26,15,45,674.5,93.5,6.95,10.9,369.0,742.63,625.83
2018,2,26,16,0,701.0,79.0,6.8,10.8,339.0,757.03,638.33
2018,2,26,16,15,676.0,72.5,6.5,10.65,295.0,732.8,619.14
2018,2,26,16,30,651.0,66.0,6.2,10.5,251.0,705.49,596.56
2018,2,26,16,45,579.0,60.0,5.95,10.3,201.0,634.45,537.33
2018,2,26,17,0,507.0,54.0,5.7,10.1,151.0,561.34,473.8
2018,2,26,17,15,365.0,45.0,5.55,10.0,104.0,422.89,353.39
2018,2,26,17,30,223.0,36.0,5.4,9.9,57.0,292.32,224.22
2018,2,26,17,45,121.0,21.0,5.25,9.8,31.5,159.45,0.0
2018,2,26,18,0,19.0,6.0,5.1,9.7,6.0,4.72,0.0
2018,2,26,18,15,9.5,3.0,4.95,9.65,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.7,9.4,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.85,9.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.1,9.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.3,9.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.45,9.2,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.4,9.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.3,8.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.3,8.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.25,8.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.2,8.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.25,8.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.35,8.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.4,8.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.35,8.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.3,8.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.3,8.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.15,8.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.1,8.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.0,8.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.8,7.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.7,7.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.65,7.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.6,7.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.55,7.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.5,7.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.55,7.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2018,2,27,6,45,111.0,11.0,6.65,8.25,16.0,8.65,0.0
2018,2,27,7,0,222.0,22.0,6.7,8.5,32.0,18.44,0.0
2018,2,27,7,15,381.5,30.0,6.75,8.65,74.0,25.04,14.75
2018,2,27,7,30,541.0,38.0,6.8,8.8,116.0,34.85,25.24
2018,2,27,7,45,621.5,44.0,6.8,9.0,167.0,40.44,30.84
2018,2,27,8,0,702.0,50.0,6.8,9.2,218.0,46.17,36.32
2018,2,27,8,15,750.5,54.0,6.65,9.4,269.5,50.01,39.91
2018,2,27,8,30,799.0,58.0,6.5,9.6,321.0,53.91,43.43
2018,2,27,8,45,829.5,61.0,6.35,9.75,370.5,56.8,45.95
2018,2,27,9,0,860.0,64.0,6.2,9.9,420.0,65.5,53.65
2018,2,27,9,15,881.5,67.0,6.0,10.1,465.5,68.81,56.43
2018,2,27,9,30,903.0,70.0,5.8,10.3,511.0,72.0,59.08
2018,2,27,9,45,917.5,72.5,5.6,10.45,551.0,74.59,61.19
2018,2,27,10,0,932.0,75.0,5.4,10.6,591.0,77.06,63.2
2018,2,27,10,15,943.0,76.5,5.25,10.8,624.5,78.69,64.45
2018,2,27,10,30,954.0,78.0,5.1,11.0,658.0,80.25,65.64
2018,2,27,10,45,961.5,79.5,4.95,11.15,685.0,108.81,67.12
2018,2,27,11,0,969.0,81.0,4.8,11.3,712.0,172.04,99.11
2018,2,27,11,15,973.5,82.0,4.75,11.45,730.5,234.7,146.78
2018,2,27,11,30,978.0,83.0,4.7,11.6,749.0,297.01,201.55
2018,2,27,11,45,980.0,84.0,4.65,11.75,759.5,358.01,258.03
2018,2,27,12,0,982.0,85.0,4.6,11.9,770.0,417.89,313.86
2018,2,27,12,15,982.5,85.0,4.55,12.05,772.0,475.0,366.64
2018,2,27,12,30,983.0,85.0,4.5,12.2,774.0,530.31,416.65
2018,2,27,12,45,980.0,85.0,4.45,12.3,767.5,581.8,462.36
2018,2,27,13,0,977.0,85.0,4.4,12.4,761.0,630.72,504.72
2018,2,27,13,15,972.5,85.0,4.3,12.45,746.5,675.96,542.97
2018,2,27,13,30,968.0,85.0,4.2,12.5,732.0,718.14,577.85
2018,2,27,13,45,960.5,84.5,4.15,12.6,709.0,754.55,607.74
2018,2,27,14,0,953.0,84.0,4.1,12.7,686.0,787.38,633.84
2018,2,27,14,15,940.5,82.5,4.0,12.7,654.5,811.7,652.27
2018,2,27,14,30,928.0,81.0,3.9,12.7,623.0,831.94,667.81
2018,2,27,14,45,913.5,79.0,3.85,12.75,585.5,845.93,678.97
2018,2,27,15,0,899.0,77.0,3.8,12.8,548.0,855.79,687.28
2018,2,27,15,15,879.5,75.0,3.8,12.8,505.5,857.34,690.01
2018,2,27,15,30,860.0,73.0,3.8,12.8,463.0,864.28,696.85
2018,2,27,15,45,829.0,70.0,3.9,12.65,414.5,846.5,686.24
2018,2,27,16,0,798.0,67.0,4.0,12.5,366.0,824.61,672.33
2018,2,27,16,15,754.0,63.5,3.95,12.15,315.0,786.64,645.37
2018,2,27,16,30,710.0,60.0,3.9,11.8,264.0,745.02,614.4
2018,2,27,16,45,643.0,55.0,3.9,11.45,213.0,686.31,568.38
2018,2,27,17,0,576.0,50.0,3.9,11.1,162.0,618.81,512.44
2018,2,27,17,15,420.0,40.5,3.9,10.8,109.5,467.25,385.63
2018,2,27,17,30,264.0,31.0,3.9,10.5,57.0,319.03,247.21
2018,2,27,17,45,166.5,20.5,3.85,10.2,33.5,197.84,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.9,10.0,63.66,0.0
2018,2,27,18,15,34.5,5.0,3.75,9.85,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.4,9.35,4.0,3.15,0.0
2018,2,28,7,0,0.0,8.0,2.4,9.6,8.0,6.07,0.0
2018,2,28,7,15,0.0,20.5,2.5,9.8,20.5,15.63,7.32
2018,2,28,7,30,0.0,33.0,2.6,10.0,33.0,25.22,16.73
2018,2,28,7,45,2.5,56.0,2.7,10.2,56.5,41.87,32.06
2018,2,28,8,0,5.0,79.0,2.8,10.4,80.0,58.02,46.87
2018,2,28,8,15,27.5,98.0,2.85,10.5,107.0,70.45,58.18
2018,2,28,8,30,50.0,117.0,2.9,10.6,134.0,83.37,69.74
2018,2,28,8,45,61.0,139.0,2.95,10.75,162.5,97.63,82.3
2018,2,28,9,0,72.0,161.0,3.0,10.9,191.0,111.58,94.42
2018,2,28,9,15,63.0,181.5,3.05,11.05,210.0,124.02,105.06
2018,2,28,9,30,54.0,202.0,3.1,11.2,229.0,136.11,115.3
2018,2,28,9,45,64.5,220.5,3.15,11.4,255.0,147.27,124.62
2018,2,28,10,0,75.0,239.0,3.2,11.6,281.0,158.16,133.66
2018,2,28,10,15,93.5,258.0,3.3,11.65,313.5,169.23,142.89
2018,2,28,10,30,112.0,277.0,3.4,11.7,346.0,180.03,151.85
2018,2,28,10,45,170.0,286.0,3.45,11.8,395.5,187.25,147.06
2018,2,28,11,0,228.0,295.0,3.5,11.9,445.0,217.03,165.36
2018,2,28,11,15,266.0,300.5,3.55,12.0,479.5,243.58,184.22
2018,2,28,11,30,304.0,306.0,3.6,12.1,514.0,280.94,213.84
2018,2,28,11,45,292.0,312.0,3.6,12.15,514.5,308.18,238.2
2018,2,28,12,0,280.0,318.0,3.6,12.2,515.0,333.95,261.36
2018,2,28,12,15,224.0,326.5,3.6,12.25,484.5,339.66,268.88
2018,2,28,12,30,168.0,335.0,3.6,12.3,454.0,339.83,271.01
2018,2,28,12,45,119.5,318.5,3.6,12.35,402.5,318.92,255.62
2018,2,28,13,0,71.0,302.0,3.6,12.4,351.0,283.51,227.92
2018,2,28,13,15,72.0,301.5,3.55,12.4,350.5,292.3,235.57
2018,2,28,13,30,73.0,301.0,3.5,12.4,350.0,301.19,243.19
2018,2,28,13,45,57.5,274.0,3.5,12.4,312.0,274.39,222.0
2018,2,28,14,0,42.0,247.0,3.5,12.4,274.0,244.9,198.45
2018,2,28,14,15,29.5,229.0,3.45,12.35,247.5,224.0,181.66
2018,2,28,14,30,17.0,211.0,3.4,12.3,221.0,187.31,151.71
2018,2,28,14,45,16.0,192.5,3.35,12.3,201.5,172.36,139.8
2018,2,28,15,0,15.0,174.0,3.3,12.3,182.0,156.98,127.41
2018,2,28,15,15,17.5,156.0,3.3,12.3,164.5,144.69,117.67
2018,2,28,15,30,20.0,138.0,3.3,12.3,147.0,132.14,107.64
2018,2,28,15,45,48.0,141.0,3.3,12.25,160.0,177.91,147.58
2018,2,28,16,0,76.0,144.0,3.3,12.2,173.0,213.96,179.12
2018,2,28,16,15,63.5,123.5,3.3,12.15,145.5,184.27,154.14
2018,2,28,16,30,51.0,103.0,3.3,12.1,118.0,153.58,127.99
2018,2,28,16,45,25.5,80.0,3.3,12.05,87.5,106.49,86.83
2018,2,28,17,0,0.0,57.0,3.3,12.0,57.0,49.44,36.67
2018,2,28,17,15,0.0,40.0,3.35,11.95,40.0,33.41,22.53
2018,2,28,17,30,0.0,23.0,3.4,11.9,23.0,17.55,8.27
2018,2,28,17,45,0.0,13.0,3.45,11.85,13.0,9.9,0.0
2018,2,28,18,0,0.0,3.0,3.5,11.8,3.0,2.36,0.0
2018,2,28,18,15,0.0,1.5,3.65,11.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,11.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,12.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,11.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,11.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.2,12.25,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.4,12.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.55,12.35,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.7,12.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.85,12.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.25,12.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.3,12.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.35,12.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.45,12.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.5,12.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.45,12.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,8.3,12.7,3.0,2.36,0.0
2018,3,1,7,0,0.0,6.0,8.2,12.7,6.0,4.54,0.0
2018,3,1,7,15,0.0,12.5,7.95,12.75,12.5,9.49,2.23
2018,3,1,7,30,0.0,19.0,7.7,12.8,19.0,14.44,7.04
2018,3,1,7,45,0.0,28.0,7.5,12.85,28.0,21.33,13.4
2018,3,1,8,0,0.0,37.0,7.3,12.9,37.0,28.24,19.73
2018,3,1,8,15,0.0,44.0,7.05,12.9,44.0,33.62,24.64
2018,3,1,8,30,0.0,51.0,6.8,12.9,51.0,39.01,29.48
2018,3,1,8,45,0.0,56.0,6.6,12.9,56.0,42.88,32.89
2018,3,1,9,0,0.0,61.0,6.4,12.9,61.0,46.75,36.27
2018,3,1,9,15,2.5,83.0,6.25,12.9,84.0,63.79,51.32
2018,3,1,9,30,5.0,105.0,6.1,12.9,107.0,79.64,65.2
2018,3,1,9,45,20.5,140.0,5.9,12.9,151.0,100.62,83.47
2018,3,1,10,0,36.0,175.0,5.7,12.9,195.0,122.5,102.37
2018,3,1,10,15,79.5,199.5,5.6,12.9,247.5,138.14,115.72
2018,3,1,10,30,123.0,224.0,5.5,12.9,300.0,146.21,122.46
2018,3,1,10,45,83.0,227.5,5.4,12.9,279.5,159.48,125.83
2018,3,1,11,0,43.0,231.0,5.3,12.9,259.0,165.6,130.8
2018,3,1,11,15,110.5,264.5,5.35,12.85,340.0,200.55,156.21
2018,3,1,11,30,178.0,298.0,5.4,12.8,421.0,250.19,194.41
2018,3,1,11,45,120.0,273.5,5.45,12.75,357.0,234.43,184.79
2018,3,1,12,0,62.0,249.0,5.5,12.7,293.0,208.54,166.09
2018,3,1,12,15,65.5,264.5,5.6,12.7,311.0,228.25,182.68
2018,3,1,12,30,69.0,280.0,5.7,12.7,329.0,248.99,200.05
2018,3,1,12,45,119.0,301.0,5.8,12.7,384.5,305.58,246.46
2018,3,1,13,0,169.0,322.0,5.9,12.7,440.0,363.63,294.18
2018,3,1,13,15,198.5,315.5,6.0,12.7,451.5,391.69,318.05
2018,3,1,13,30,228.0,309.0,6.1,12.7,463.0,421.53,343.53
2018,3,1,13,45,235.5,297.5,6.2,12.7,452.5,433.01,354.17
2018,3,1,14,0,243.0,286.0,6.3,12.7,442.0,458.84,376.14
2018,3,1,14,15,254.0,262.5,6.35,12.7,419.0,460.88,379.49
2018,3,1,14,30,265.0,239.0,6.4,12.7,396.0,461.24,381.61
2018,3,1,14,45,411.0,199.0,6.45,12.75,425.5,572.6,475.4
2018,3,1,15,0,557.0,159.0,6.5,12.8,455.0,669.17,556.69
2018,3,1,15,15,607.5,134.5,6.5,12.8,434.5,711.59,592.25
2018,3,1,15,30,658.0,110.0,6.5,12.8,414.0,742.79,618.2
2018,3,1,15,45,684.5,95.0,6.55,12.8,383.0,760.3,633.58
2018,3,1,16,0,711.0,80.0,6.6,12.8,352.0,774.26,646.09
2018,3,1,16,15,674.0,74.0,6.6,12.7,304.0,739.58,619.91
2018,3,1,16,30,637.0,68.0,6.6,12.6,256.0,701.81,590.33
2018,3,1,16,45,497.5,67.5,6.6,12.55,197.5,576.45,488.13
2018,3,1,17,0,358.0,67.0,6.6,12.5,139.0,446.8,378.9
2018,3,1,17,15,262.5,52.0,6.7,12.4,96.5,344.55,288.81
2018,3,1,17,30,167.0,37.0,6.8,12.3,54.0,245.05,193.61
2018,3,1,17,45,110.5,23.5,6.95,12.25,32.0,160.42,0.0
2018,3,1,18,0,54.0,10.0,7.1,12.2,10.0,51.79,0.0
2018,3,1,18,15,27.0,5.0,7.25,12.2,5.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,12.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,12.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.15,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,12.05,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.65,11.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.6,11.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.6,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.65,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,11.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,11.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,11.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.75,10.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.75,9.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,2,6,45,4.0,8.0,2.8,10.15,8.0,6.29,0.0
2018,3,2,7,0,8.0,16.0,2.9,10.4,16.0,12.45,0.0
2018,3,2,7,15,27.0,31.5,3.2,10.6,35.0,23.93,14.67
2018,3,2,7,30,46.0,47.0,3.5,10.8,54.0,35.06,25.47
2018,3,2,7,45,97.0,67.0,3.8,11.0,89.5,49.24,38.61
2018,3,2,8,0,148.0,87.0,4.1,11.2,125.0,62.02,50.34
2018,3,2,8,15,255.5,103.0,4.4,11.3,184.5,73.66,60.89
2018,3,2,8,30,363.0,119.0,4.7,11.4,244.0,83.62,69.75
2018,3,2,8,45,462.5,121.0,5.0,11.5,304.0,85.85,71.59
2018,3,2,9,0,562.0,123.0,5.3,11.6,364.0,90.69,75.69
2018,3,2,9,15,676.5,110.5,5.6,11.65,430.0,82.74,68.41
2018,3,2,9,30,791.0,98.0,5.9,11.7,496.0,82.25,67.78
2018,3,2,9,45,726.0,121.0,6.15,11.8,508.0,88.54,73.14
2018,3,2,10,0,661.0,144.0,6.4,11.9,520.0,100.48,83.44
2018,3,2,10,15,511.5,196.5,6.5,11.9,497.5,126.26,105.83
2018,3,2,10,30,362.0,249.0,6.6,11.9,475.0,156.65,132.05
2018,3,2,10,45,269.5,281.0,6.75,11.95,453.0,185.14,142.75
2018,3,2,11,0,177.0,313.0,6.9,12.0,431.0,222.33,172.35
2018,3,2,11,15,144.0,290.0,6.95,12.0,387.5,222.24,173.22
2018,3,2,11,30,111.0,267.0,7.0,12.0,344.0,215.54,169.7
2018,3,2,11,45,57.5,216.0,7.05,12.0,256.0,177.78,141.17
2018,3,2,12,0,4.0,165.0,7.1,12.0,168.0,127.29,101.02
2018,3,2,12,15,3.0,142.0,7.15,11.95,144.0,110.31,86.98
2018,3,2,12,30,2.0,119.0,7.2,11.9,120.0,92.71,72.35
2018,3,2,12,45,103.0,136.0,7.3,11.9,208.5,169.97,137.23
2018,3,2,13,0,204.0,153.0,7.4,11.9,297.0,250.79,205.54
2018,3,2,13,15,271.0,216.5,7.4,11.85,403.5,361.64,297.65
2018,3,2,13,30,338.0,280.0,7.4,11.8,510.0,480.78,395.24
2018,3,2,13,45,233.5,274.0,7.4,11.8,430.5,424.25,349.39
2018,3,2,14,0,129.0,268.0,7.4,11.8,351.0,343.56,282.98
2018,3,2,14,15,171.0,251.5,7.35,11.75,356.5,370.57,307.21
2018,3,2,14,30,213.0,235.0,7.3,11.7,362.0,398.88,332.51
2018,3,2,14,45,328.5,206.5,7.3,11.65,389.0,494.25,414.19
2018,3,2,15,0,444.0,178.0,7.3,11.6,416.0,596.07,500.24
2018,3,2,15,15,435.0,163.5,7.3,11.6,381.5,587.07,494.5
2018,3,2,15,30,426.0,149.0,7.3,11.6,347.0,575.21,486.67
2018,3,2,15,45,352.0,140.0,7.1,11.4,292.5,509.16,432.92
2018,3,2,16,0,278.0,131.0,6.9,11.2,238.0,417.3,357.25
2018,3,2,16,15,307.5,116.5,6.85,11.05,220.5,432.71,372.17
2018,3,2,16,30,337.0,102.0,6.8,10.9,203.0,468.91,403.08
2018,3,2,16,45,296.0,87.0,6.75,10.8,163.5,416.65,358.15
2018,3,2,17,0,255.0,72.0,6.7,10.7,124.0,363.54,310.98
2018,3,2,17,15,191.0,56.0,6.65,10.55,89.0,268.73,226.9
2018,3,2,17,30,127.0,40.0,6.6,10.4,54.0,196.51,157.0
2018,3,2,17,45,69.5,24.0,6.6,10.3,31.0,114.71,14.08
2018,3,2,18,0,12.0,8.0,6.6,10.2,8.0,16.08,0.0
2018,3,2,18,15,6.0,4.0,6.45,10.1,4.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.85,9.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.85,9.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,3,6,45,57.5,13.0,3.15,9.8,16.5,10.23,0.0
2018,3,3,7,0,115.0,26.0,3.2,10.0,33.0,19.55,2.24
2018,3,3,7,15,189.5,40.5,3.3,10.05,65.5,30.33,20.37
2018,3,3,7,30,264.0,55.0,3.4,10.1,98.0,41.02,30.9
2018,3,3,7,45,313.5,69.5,3.5,10.15,138.0,51.37,40.7
2018,3,3,8,0,363.0,84.0,3.6,10.2,178.0,61.52,50.12
2018,3,3,8,15,397.5,97.5,3.65,10.2,220.0,70.61,58.4
2018,3,3,8,30,432.0,111.0,3.7,10.2,262.0,79.45,66.31
2018,3,3,8,45,521.0,114.5,3.75,10.2,322.0,82.67,69.06
2018,3,3,9,0,610.0,118.0,3.8,10.2,382.0,87.8,73.46
2018,3,3,9,15,587.0,132.0,3.9,10.25,407.5,95.52,80.11
2018,3,3,9,30,564.0,146.0,4.0,10.3,433.0,101.13,84.83
2018,3,3,9,45,472.0,182.0,4.05,10.3,434.5,119.22,100.55
2018,3,3,10,0,380.0,218.0,4.1,10.3,436.0,141.85,120.11
2018,3,3,10,15,430.5,218.5,4.2,10.3,478.5,136.21,114.92
2018,3,3,10,30,481.0,219.0,4.3,10.3,521.0,136.43,114.91
2018,3,3,10,45,349.5,265.0,4.35,10.3,489.0,183.38,139.23
2018,3,3,11,0,218.0,311.0,4.4,10.3,457.0,227.59,175.22
2018,3,3,11,15,158.5,284.5,4.45,10.3,392.0,222.6,173.27
2018,3,3,11,30,99.0,258.0,4.5,10.3,327.0,207.47,164.0
2018,3,3,11,45,68.0,231.5,4.55,10.25,279.5,192.01,153.09
2018,3,3,12,0,37.0,205.0,4.6,10.2,232.0,168.64,135.11
2018,3,3,12,15,99.0,216.0,4.65,10.2,287.5,210.21,169.06
2018,3,3,12,30,161.0,227.0,4.7,10.2,343.0,257.49,208.32
2018,3,3,12,45,352.0,232.5,4.75,10.2,483.0,387.87,315.14
2018,3,3,13,0,543.0,238.0,4.8,10.2,623.0,527.35,428.3
2018,3,3,13,15,465.5,253.0,4.8,10.15,578.5,525.73,428.52
2018,3,3,13,30,388.0,268.0,4.8,10.1,534.0,504.36,412.98
2018,3,3,13,45,267.5,260.5,4.85,10.05,441.0,436.4,359.16
2018,3,3,14,0,147.0,253.0,4.9,10.0,348.0,342.9,283.04
2018,3,3,14,15,87.0,212.0,4.85,9.95,267.5,267.31,221.01
2018,3,3,14,30,27.0,171.0,4.8,9.9,187.0,170.36,139.57
2018,3,3,14,45,178.5,177.5,4.8,9.85,274.5,339.8,285.38
2018,3,3,15,0,330.0,184.0,4.8,9.8,362.0,485.85,408.49
2018,3,3,15,15,484.5,149.5,4.8,9.8,388.5,615.83,516.67
2018,3,3,15,30,639.0,115.0,4.8,9.8,415.0,736.32,613.55
2018,3,3,15,45,701.0,93.0,4.65,9.65,391.5,777.21,645.79
2018,3,3,16,0,763.0,71.0,4.5,9.5,368.0,808.64,670.76
2018,3,3,16,15,686.5,72.0,4.35,9.4,312.5,752.45,627.65
2018,3,3,16,30,610.0,73.0,4.2,9.3,257.0,687.93,577.28
2018,3,3,16,45,533.5,65.5,4.05,9.25,205.0,609.69,514.04
2018,3,3,17,0,457.0,58.0,3.9,9.2,153.0,529.81,447.03
2018,3,3,17,15,392.5,47.5,3.75,9.1,113.0,456.32,382.0
2018,3,3,17,30,328.0,37.0,3.6,9.0,73.0,382.85,308.89
2018,3,3,17,45,209.0,24.5,3.5,8.9,43.0,244.93,71.88
2018,3,3,18,0,90.0,12.0,3.4,8.8,13.0,83.08,0.0
2018,3,3,18,15,45.0,6.0,3.4,8.8,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
