Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,4,6,15,22.5,3.5,0.8,8.8,2.5,0.0,0.0
2018,3,4,6,30,45.0,7.0,0.7,8.9,5.0,0.0,0.0
2018,3,4,6,45,175.0,17.5,0.6,9.0,27.0,13.77,0.0
2018,3,4,7,0,305.0,28.0,0.5,9.1,49.0,23.47,7.01
2018,3,4,7,15,431.0,35.5,0.5,9.2,92.5,29.61,20.11
2018,3,4,7,30,557.0,43.0,0.5,9.3,136.0,36.1,26.78
2018,3,4,7,45,631.5,47.0,0.5,9.4,186.5,43.01,33.42
2018,3,4,8,0,706.0,51.0,0.5,9.5,237.0,47.04,37.27
2018,3,4,8,15,750.0,54.5,0.5,9.65,288.0,50.45,40.39
2018,3,4,8,30,794.0,58.0,0.5,9.8,339.0,53.91,43.45
2018,3,4,8,45,826.0,60.0,0.5,9.95,388.5,61.76,50.37
2018,3,4,9,0,858.0,62.0,0.5,10.1,438.0,64.63,52.76
2018,3,4,9,15,878.0,65.0,0.45,10.3,483.5,67.88,55.45
2018,3,4,9,30,898.0,68.0,0.4,10.5,529.0,71.0,58.0
2018,3,4,9,45,910.0,70.5,0.35,10.7,568.0,73.5,59.99
2018,3,4,10,0,922.0,73.0,0.3,10.9,607.0,75.87,61.86
2018,3,4,10,15,933.5,74.5,0.3,11.05,640.5,77.48,63.09
2018,3,4,10,30,945.0,76.0,0.3,11.2,674.0,79.01,64.26
2018,3,4,10,45,953.0,76.5,0.25,11.35,700.0,122.59,70.54
2018,3,4,11,0,961.0,77.0,0.2,11.5,726.0,184.88,106.13
2018,3,4,11,15,966.0,77.5,0.3,11.65,744.5,246.88,154.34
2018,3,4,11,30,971.0,78.0,0.4,11.8,763.0,308.57,207.74
2018,3,4,11,45,973.5,78.5,0.5,11.9,773.0,368.93,261.85
2018,3,4,12,0,976.0,79.0,0.6,12.0,783.0,428.2,314.87
2018,3,4,12,15,975.0,79.5,0.65,12.1,784.5,484.66,364.41
2018,3,4,12,30,974.0,80.0,0.7,12.2,786.0,539.18,411.05
2018,3,4,12,45,971.0,81.5,0.75,12.3,780.0,591.38,454.53
2018,3,4,13,0,968.0,83.0,0.8,12.4,774.0,641.08,494.9
2018,3,4,13,15,965.0,82.5,0.9,12.45,760.0,686.22,531.66
2018,3,4,13,30,962.0,82.0,1.0,12.5,746.0,728.39,565.59
2018,3,4,13,45,955.5,81.5,1.05,12.55,723.5,764.99,594.39
2018,3,4,14,0,949.0,81.0,1.1,12.6,701.0,798.06,618.76
2018,3,4,14,15,939.5,80.0,1.2,12.6,671.0,824.68,639.22
2018,3,4,14,30,930.0,79.0,1.3,12.6,641.0,847.42,657.23
2018,3,4,14,45,916.5,76.5,1.35,12.6,603.5,861.22,668.56
2018,3,4,15,0,903.0,74.0,1.4,12.6,566.0,870.86,677.28
2018,3,4,15,15,884.5,72.5,1.4,12.6,523.5,873.32,680.54
2018,3,4,15,30,866.0,71.0,1.4,12.6,481.0,871.76,681.19
2018,3,4,15,45,839.5,68.5,1.75,12.5,433.5,867.77,684.83
2018,3,4,16,0,813.0,66.0,2.1,12.4,386.0,850.0,677.75
2018,3,4,16,15,774.0,62.5,2.2,12.2,335.0,815.78,655.73
2018,3,4,16,30,735.0,59.0,2.3,12.0,284.0,778.03,629.98
2018,3,4,16,45,675.5,55.0,2.4,11.8,232.5,717.85,585.48
2018,3,4,17,0,616.0,51.0,2.5,11.6,181.0,664.44,543.17
2018,3,4,17,15,519.0,44.0,2.6,11.4,133.0,565.02,461.35
2018,3,4,17,30,422.0,37.0,2.7,11.2,85.0,465.42,370.29
2018,3,4,17,45,259.5,24.5,2.8,11.05,49.5,291.15,116.73
2018,3,4,18,0,97.0,12.0,2.9,10.9,14.0,89.03,0.0
2018,3,4,18,15,48.5,6.0,3.0,10.85,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.35,7.45,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.7,6.0,0.0,0.0
2018,3,5,6,45,184.0,19.0,4.65,7.9,29.5,14.95,0.0
2018,3,5,7,0,318.0,30.0,4.8,8.1,53.0,25.17,10.29
2018,3,5,7,15,441.5,38.0,4.85,8.3,98.0,31.69,22.05
2018,3,5,7,30,565.0,46.0,4.9,8.5,143.0,38.53,29.0
2018,3,5,7,45,636.5,51.0,4.95,8.7,194.5,46.42,36.53
2018,3,5,8,0,708.0,56.0,5.0,8.9,246.0,51.14,41.0
2018,3,5,8,15,751.0,60.0,5.0,9.2,297.5,54.81,44.33
2018,3,5,8,30,794.0,64.0,5.0,9.5,349.0,58.51,47.57
2018,3,5,8,45,823.5,66.5,5.0,9.8,398.0,60.87,49.54
2018,3,5,9,0,853.0,69.0,5.0,10.1,447.0,63.25,51.48
2018,3,5,9,15,875.5,71.5,4.95,10.5,493.0,72.31,59.34
2018,3,5,9,30,898.0,74.0,4.9,10.9,539.0,75.07,61.53
2018,3,5,9,45,915.5,74.0,4.8,11.25,579.0,75.99,62.1
2018,3,5,10,0,933.0,74.0,4.7,11.6,619.0,76.86,62.62
2018,3,5,10,15,944.0,76.0,4.6,11.95,653.0,78.77,64.07
2018,3,5,10,30,955.0,78.0,4.5,12.3,687.0,80.58,65.45
2018,3,5,10,45,963.0,78.5,4.35,12.65,713.0,127.97,73.42
2018,3,5,11,0,971.0,79.0,4.2,13.0,739.0,190.97,111.13
2018,3,5,11,15,976.0,79.5,3.95,13.25,757.5,253.68,161.31
2018,3,5,11,30,981.0,80.0,3.7,13.5,776.0,316.06,216.61
2018,3,5,11,45,983.5,80.0,3.5,13.7,786.0,376.7,272.2
2018,3,5,12,0,986.0,80.0,3.3,13.9,796.0,436.21,326.43
2018,3,5,12,15,985.5,80.0,3.15,14.05,797.0,493.06,377.47
2018,3,5,12,30,985.0,80.0,3.0,14.2,798.0,547.96,425.38
2018,3,5,12,45,985.0,78.0,2.85,14.35,791.0,599.18,468.9
2018,3,5,13,0,985.0,76.0,2.7,14.5,784.0,647.94,509.07
2018,3,5,13,15,981.0,75.5,2.65,14.6,769.0,692.98,545.71
2018,3,5,13,30,977.0,75.0,2.6,14.7,754.0,734.9,579.11
2018,3,5,13,45,971.0,74.5,2.5,14.8,731.5,772.16,607.88
2018,3,5,14,0,965.0,74.0,2.4,14.9,709.0,805.89,631.68
2018,3,5,14,15,955.5,73.0,2.4,14.95,678.5,832.73,651.38
2018,3,5,14,30,946.0,72.0,2.4,15.0,648.0,855.63,668.44
2018,3,5,14,45,932.5,71.0,2.4,15.05,611.0,871.24,680.51
2018,3,5,15,0,919.0,70.0,2.4,15.1,574.0,882.76,689.9
2018,3,5,15,15,901.5,68.0,2.4,15.1,531.0,885.49,693.42
2018,3,5,15,30,884.0,66.0,2.4,15.1,488.0,884.13,694.24
2018,3,5,15,45,805.0,72.5,2.4,15.0,427.5,844.56,668.09
2018,3,5,16,0,726.0,79.0,2.4,14.9,367.0,795.68,634.98
2018,3,5,16,15,669.5,74.5,2.3,14.55,313.5,744.62,599.22
2018,3,5,16,30,613.0,70.0,2.2,14.2,260.0,690.49,559.9
2018,3,5,16,45,548.5,64.0,2.1,13.85,211.0,624.63,509.89
2018,3,5,17,0,484.0,58.0,2.0,13.5,162.0,556.93,455.94
2018,3,5,17,15,404.0,48.5,2.05,13.2,119.5,470.16,384.3
2018,3,5,17,30,324.0,39.0,2.1,12.9,77.0,383.45,306.02
2018,3,5,17,45,223.0,27.0,2.15,12.65,47.0,264.23,127.33
2018,3,5,18,0,122.0,15.0,2.2,12.4,17.0,112.18,0.0
2018,3,5,18,15,61.0,7.5,2.3,12.3,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.2,9.75,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.3,10.0,6.0,0.0,0.0
2018,3,6,6,45,104.5,18.0,3.35,10.3,23.0,14.16,0.0
2018,3,6,7,0,151.0,28.0,3.4,10.6,40.0,21.15,9.04
2018,3,6,7,15,198.0,45.0,3.45,10.8,72.5,33.58,23.6
2018,3,6,7,30,245.0,62.0,3.5,11.0,105.0,45.72,35.15
2018,3,6,7,45,354.0,70.5,3.5,11.25,155.5,52.41,41.56
2018,3,6,8,0,463.0,79.0,3.5,11.5,206.0,61.88,50.23
2018,3,6,8,15,472.5,94.5,3.45,11.8,246.0,69.56,57.1
2018,3,6,8,30,482.0,110.0,3.4,12.1,286.0,79.43,65.76
2018,3,6,8,45,663.5,88.5,3.4,12.45,366.0,68.79,56.05
2018,3,6,9,0,845.0,67.0,3.4,12.8,446.0,68.03,55.15
2018,3,6,9,15,866.0,69.5,3.2,13.25,491.0,70.86,57.4
2018,3,6,9,30,887.0,72.0,3.0,13.7,536.0,73.59,59.52
2018,3,6,9,45,902.5,73.5,2.85,14.1,575.5,75.43,60.88
2018,3,6,10,0,918.0,75.0,2.7,14.5,615.0,77.19,62.15
2018,3,6,10,15,928.5,76.5,2.6,14.8,648.5,78.73,63.28
2018,3,6,10,30,939.0,78.0,2.5,15.1,682.0,80.19,64.34
2018,3,6,10,45,946.5,79.0,2.4,15.35,708.0,130.42,73.75
2018,3,6,11,0,954.0,80.0,2.3,15.6,734.0,192.74,111.52
2018,3,6,11,15,958.5,81.0,2.15,15.8,752.0,254.72,160.78
2018,3,6,11,30,963.0,82.0,2.0,16.0,770.0,316.37,214.54
2018,3,6,11,45,965.5,82.5,1.9,16.2,780.0,376.42,268.34
2018,3,6,12,0,968.0,83.0,1.8,16.4,790.0,435.38,320.67
2018,3,6,12,15,949.0,90.5,1.75,16.5,785.0,489.45,368.41
2018,3,6,12,30,930.0,98.0,1.7,16.6,780.0,539.99,411.75
2018,3,6,12,45,879.0,115.5,1.65,16.7,756.0,578.03,444.24
2018,3,6,13,0,828.0,133.0,1.6,16.8,732.0,614.42,473.89
2018,3,6,13,15,788.5,144.0,1.6,16.8,705.5,643.02,497.37
2018,3,6,13,30,749.0,155.0,1.6,16.8,679.0,669.44,518.45
2018,3,6,13,45,758.5,145.0,1.6,16.8,661.0,703.46,545.23
2018,3,6,14,0,768.0,135.0,1.6,16.8,643.0,734.95,569.81
2018,3,6,14,15,791.5,119.0,1.6,16.75,623.0,764.69,592.7
2018,3,6,14,30,815.0,103.0,1.6,16.7,603.0,795.54,615.27
2018,3,6,14,45,755.5,113.5,1.6,16.6,555.5,782.92,607.56
2018,3,6,15,0,696.0,124.0,1.6,16.5,508.0,770.84,600.77
2018,3,6,15,15,617.0,133.5,1.6,16.5,455.0,729.95,573.2
2018,3,6,15,30,538.0,143.0,1.6,16.5,402.0,674.08,534.58
2018,3,6,15,45,588.5,116.0,1.7,16.15,373.5,709.52,563.99
2018,3,6,16,0,639.0,89.0,1.8,15.8,345.0,731.71,582.81
2018,3,6,16,15,578.5,85.5,1.75,15.4,294.5,677.73,544.48
2018,3,6,16,30,518.0,82.0,1.7,15.0,244.0,620.66,503.2
2018,3,6,16,45,468.5,72.5,1.7,14.6,199.5,564.05,460.75
2018,3,6,17,0,419.0,63.0,1.7,14.2,155.0,505.65,414.49
2018,3,6,17,15,372.5,51.0,1.7,13.9,116.5,446.14,364.21
2018,3,6,17,30,326.0,39.0,1.7,13.6,78.0,386.52,308.15
2018,3,6,17,45,223.0,27.0,1.7,13.3,48.0,268.08,146.33
2018,3,6,18,0,120.0,15.0,1.7,13.0,18.0,110.81,0.0
2018,3,6,18,15,60.0,7.5,1.65,12.95,9.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,7,6,15,24.5,3.5,2.05,12.1,3.0,0.0,0.0
2018,3,7,6,30,49.0,7.0,2.2,12.2,6.0,0.0,0.0
2018,3,7,6,45,145.0,18.5,2.35,12.3,28.0,14.56,0.0
2018,3,7,7,0,241.0,30.0,2.5,12.4,50.0,24.7,12.59
2018,3,7,7,15,245.5,39.0,2.6,12.6,72.0,29.61,20.11
2018,3,7,7,30,250.0,48.0,2.7,12.8,94.0,36.04,26.4
2018,3,7,7,45,125.0,64.0,2.75,13.05,87.0,46.84,36.34
2018,3,7,8,0,0.0,80.0,2.8,13.3,80.0,59.45,47.72
2018,3,7,8,15,0.0,76.5,2.85,13.55,76.5,57.87,46.29
2018,3,7,8,30,0.0,73.0,2.9,13.8,73.0,55.91,44.44
2018,3,7,8,45,4.5,88.0,2.9,14.05,90.0,66.94,54.06
2018,3,7,9,0,9.0,103.0,2.9,14.3,107.0,77.86,63.47
2018,3,7,9,15,141.5,153.0,3.1,14.6,227.5,106.69,88.39
2018,3,7,9,30,274.0,203.0,3.3,14.9,348.0,131.88,109.8
2018,3,7,9,45,435.0,187.0,3.45,15.15,436.5,120.46,99.55
2018,3,7,10,0,596.0,171.0,3.6,15.4,525.0,114.75,94.34
2018,3,7,10,15,763.0,123.0,3.7,15.55,601.0,95.36,77.42
2018,3,7,10,30,930.0,75.0,3.8,15.7,677.0,78.11,62.38
2018,3,7,10,45,938.5,76.0,3.95,15.85,703.5,131.22,73.38
2018,3,7,11,0,947.0,77.0,4.1,16.0,730.0,193.14,112.02
2018,3,7,11,15,952.0,77.5,4.15,16.05,748.0,254.39,161.62
2018,3,7,11,30,957.0,78.0,4.2,16.1,766.0,315.34,215.85
2018,3,7,11,45,960.0,78.5,4.25,16.15,776.5,375.1,270.67
2018,3,7,12,0,963.0,79.0,4.3,16.2,787.0,433.83,324.41
2018,3,7,12,15,964.5,78.0,4.35,16.25,788.5,489.42,374.74
2018,3,7,12,30,966.0,77.0,4.4,16.3,790.0,543.25,422.45
2018,3,7,12,45,965.5,75.5,4.45,16.35,783.0,593.56,466.25
2018,3,7,13,0,965.0,74.0,4.5,16.4,776.0,641.44,507.08
2018,3,7,13,15,960.5,73.5,4.5,16.4,760.5,685.11,543.67
2018,3,7,13,30,956.0,73.0,4.5,16.4,745.0,725.68,577.15
2018,3,7,13,45,949.0,72.0,4.5,16.4,722.0,760.7,605.4
2018,3,7,14,0,942.0,71.0,4.5,16.4,699.0,792.13,629.23
2018,3,7,14,15,931.5,70.0,4.5,16.3,668.0,817.16,648.67
2018,3,7,14,30,921.0,69.0,4.5,16.2,637.0,838.27,665.41
2018,3,7,14,45,907.0,67.5,4.5,16.15,600.0,851.92,676.75
2018,3,7,15,0,893.0,66.0,4.5,16.1,563.0,861.48,685.33
2018,3,7,15,15,875.5,65.0,4.5,16.1,521.5,864.6,689.26
2018,3,7,15,30,858.0,64.0,4.5,16.1,480.0,863.8,690.46
2018,3,7,15,45,793.5,69.5,4.3,15.8,425.0,835.37,670.72
2018,3,7,16,0,729.0,75.0,4.1,15.5,370.0,792.3,640.35
2018,3,7,16,15,547.5,90.5,3.95,15.25,296.0,657.2,539.31
2018,3,7,16,30,366.0,106.0,3.8,15.0,222.0,505.17,420.65
2018,3,7,16,45,291.0,93.5,3.65,14.75,175.5,424.32,355.15
2018,3,7,17,0,216.0,81.0,3.5,14.5,129.0,322.94,270.71
2018,3,7,17,15,164.5,63.5,3.55,14.4,94.5,257.35,213.56
2018,3,7,17,30,113.0,46.0,3.6,14.3,60.0,192.57,154.6
2018,3,7,17,45,88.5,29.5,3.6,14.15,37.5,147.0,86.17
2018,3,7,18,0,64.0,13.0,3.6,14.0,15.0,63.18,0.0
2018,3,7,18,15,32.0,6.5,3.55,14.0,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.45,13.25,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.4,13.4,3.0,0.0,0.0
2018,3,8,6,45,0.0,12.5,1.3,13.55,12.5,9.83,0.0
2018,3,8,7,0,0.0,22.0,1.2,13.7,22.0,16.8,7.3
2018,3,8,7,15,0.0,35.5,1.1,13.85,35.5,26.93,17.81
2018,3,8,7,30,0.0,49.0,1.0,14.0,49.0,36.97,27.18
2018,3,8,7,45,0.5,67.5,0.9,14.15,67.5,50.3,39.32
2018,3,8,8,0,1.0,86.0,0.8,14.3,86.0,63.5,51.15
2018,3,8,8,15,0.5,96.0,0.75,14.5,96.0,71.05,57.78
2018,3,8,8,30,0.0,106.0,0.7,14.7,106.0,78.51,64.19
2018,3,8,8,45,70.0,143.0,0.65,14.9,175.0,101.35,83.88
2018,3,8,9,0,140.0,180.0,0.6,15.1,244.0,121.16,100.57
2018,3,8,9,15,291.0,184.0,0.6,15.25,334.0,122.11,100.96
2018,3,8,9,30,442.0,188.0,0.6,15.4,424.0,122.33,100.81
2018,3,8,9,45,492.0,177.0,0.6,15.5,457.0,115.92,95.06
2018,3,8,10,0,542.0,166.0,0.6,15.6,490.0,109.86,89.66
2018,3,8,10,15,624.5,150.5,0.65,15.75,543.0,100.48,81.47
2018,3,8,10,30,707.0,135.0,0.7,15.9,596.0,92.19,74.23
2018,3,8,10,45,665.0,167.5,0.75,16.05,614.5,153.93,99.0
2018,3,8,11,0,623.0,200.0,0.8,16.2,633.0,216.18,142.73
2018,3,8,11,15,471.5,259.0,0.9,16.3,591.5,266.67,188.82
2018,3,8,11,30,320.0,318.0,1.0,16.4,550.0,302.92,224.74
2018,3,8,11,45,317.5,315.5,1.1,16.55,548.0,328.6,246.95
2018,3,8,12,0,315.0,313.0,1.2,16.7,546.0,353.31,268.45
2018,3,8,12,15,262.0,330.0,1.3,16.7,524.0,368.93,283.34
2018,3,8,12,30,209.0,347.0,1.4,16.7,502.0,374.97,290.05
2018,3,8,12,45,218.5,347.0,1.5,16.7,508.0,399.08,309.91
2018,3,8,13,0,228.0,347.0,1.6,16.7,514.0,423.65,329.91
2018,3,8,13,15,202.0,341.0,1.65,16.65,487.0,420.94,328.89
2018,3,8,13,30,176.0,335.0,1.7,16.6,460.0,415.08,325.35
2018,3,8,13,45,197.0,323.0,1.75,16.55,458.5,434.58,341.75
2018,3,8,14,0,218.0,311.0,1.8,16.5,457.0,454.49,358.39
2018,3,8,14,15,323.5,261.0,1.85,16.35,467.0,520.36,411.84
2018,3,8,14,30,429.0,211.0,1.9,16.2,477.0,592.34,469.19
2018,3,8,14,45,609.0,158.0,1.95,16.1,512.0,717.08,565.64
2018,3,8,15,0,789.0,105.0,2.0,16.0,547.0,829.56,647.57
2018,3,8,15,15,539.0,147.0,2.0,16.0,438.5,669.41,532.39
2018,3,8,15,30,289.0,189.0,2.0,16.0,330.0,484.3,390.92
2018,3,8,15,45,240.0,178.0,2.0,15.7,287.5,437.04,356.16
2018,3,8,16,0,191.0,167.0,2.0,15.4,245.0,367.15,301.99
2018,3,8,16,15,207.0,145.5,2.05,15.1,220.0,383.56,317.07
2018,3,8,16,30,223.0,124.0,2.1,14.8,195.0,377.27,313.68
2018,3,8,16,45,187.5,105.0,2.1,14.55,157.5,325.7,271.62
2018,3,8,17,0,152.0,86.0,2.1,14.3,120.0,273.36,227.66
2018,3,8,17,15,112.5,66.5,2.1,13.95,88.0,198.04,163.51
2018,3,8,17,30,73.0,47.0,2.1,13.6,56.0,141.18,112.59
2018,3,8,17,45,68.5,30.5,2.1,13.3,36.0,132.98,82.92
2018,3,8,18,0,64.0,14.0,2.1,13.0,16.0,64.11,0.0
2018,3,8,18,15,32.0,7.0,2.15,12.85,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,6,15,36.5,4.5,2.0,11.45,4.5,0.0,0.0
2018,3,9,6,30,73.0,9.0,2.1,11.6,9.0,7.08,0.0
2018,3,9,6,45,156.0,20.0,2.2,11.75,31.0,15.74,0.0
2018,3,9,7,0,239.0,31.0,2.3,11.9,53.0,23.69,13.31
2018,3,9,7,15,252.5,28.5,2.4,12.1,65.0,22.73,14.31
2018,3,9,7,30,266.0,26.0,2.5,12.3,77.0,20.7,12.87
2018,3,9,7,45,134.0,27.0,2.6,12.45,53.0,20.3,12.66
2018,3,9,8,0,2.0,28.0,2.7,12.6,29.0,21.35,13.66
2018,3,9,8,15,1.0,39.0,2.6,12.8,39.5,29.79,21.25
2018,3,9,8,30,0.0,50.0,2.5,13.0,50.0,38.25,28.78
2018,3,9,8,45,0.0,77.0,2.45,13.25,77.0,59.13,47.28
2018,3,9,9,0,0.0,104.0,2.4,13.5,104.0,78.49,64.18
2018,3,9,9,15,3.0,136.5,2.2,13.7,138.0,100.99,83.6
2018,3,9,9,30,6.0,169.0,2.0,13.9,172.0,122.77,102.13
2018,3,9,9,45,24.5,207.0,1.8,14.1,221.5,147.63,123.04
2018,3,9,10,0,43.0,245.0,1.6,14.3,271.0,161.98,134.73
2018,3,9,10,15,49.5,259.0,1.65,14.4,290.5,170.15,141.28
2018,3,9,10,30,56.0,273.0,1.7,14.5,310.0,178.12,147.67
2018,3,9,10,45,90.5,291.0,1.8,14.65,353.0,199.61,155.04
2018,3,9,11,0,125.0,309.0,1.9,14.8,396.0,219.56,168.22
2018,3,9,11,15,143.0,329.0,1.9,14.85,431.0,250.05,191.55
2018,3,9,11,30,161.0,349.0,1.9,14.9,466.0,283.6,217.93
2018,3,9,11,45,175.0,352.0,1.95,14.95,481.0,308.22,237.95
2018,3,9,12,0,189.0,355.0,2.0,15.0,496.0,334.23,259.27
2018,3,9,12,15,206.5,357.0,1.95,15.05,511.0,362.43,282.11
2018,3,9,12,30,224.0,359.0,1.9,15.1,526.0,392.19,306.06
2018,3,9,12,45,237.5,353.5,1.9,15.15,529.5,415.42,325.08
2018,3,9,13,0,251.0,348.0,1.9,15.2,533.0,447.56,350.68
2018,3,9,13,15,250.5,341.0,1.95,15.2,522.5,463.24,363.82
2018,3,9,13,30,250.0,334.0,2.0,15.2,512.0,477.71,376.04
2018,3,9,13,45,266.0,319.5,2.05,15.2,503.5,495.98,391.44
2018,3,9,14,0,282.0,305.0,2.1,15.2,495.0,513.7,406.45
2018,3,9,14,15,285.5,290.0,2.1,15.2,475.5,520.31,412.77
2018,3,9,14,30,289.0,275.0,2.1,15.2,456.0,525.29,417.97
2018,3,9,14,45,250.0,262.5,2.15,15.15,412.5,495.23,395.96
2018,3,9,15,0,211.0,250.0,2.2,15.1,369.0,441.84,356.1
2018,3,9,15,15,209.0,230.5,2.2,15.1,341.0,429.9,348.48
2018,3,9,15,30,207.0,211.0,2.2,15.1,313.0,416.39,339.35
2018,3,9,15,45,186.0,191.5,2.35,14.85,276.5,384.0,315.26
2018,3,9,16,0,165.0,172.0,2.5,14.6,240.0,349.95,289.33
2018,3,9,16,15,144.0,151.0,2.4,14.4,205.0,312.43,259.6
2018,3,9,16,30,123.0,130.0,2.3,14.2,170.0,273.63,228.15
2018,3,9,16,45,99.0,108.5,2.25,14.0,137.0,230.21,191.98
2018,3,9,17,0,75.0,87.0,2.2,13.8,104.0,185.76,153.99
2018,3,9,17,15,55.0,66.5,2.1,13.65,77.5,129.1,105.13
2018,3,9,17,30,35.0,46.0,2.0,13.5,51.0,88.46,68.76
2018,3,9,17,45,28.5,28.5,1.95,13.35,31.5,62.55,38.34
2018,3,9,18,0,22.0,11.0,1.9,13.2,12.0,26.96,0.0
2018,3,9,18,15,11.0,5.5,1.9,13.1,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.25,12.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.3,12.5,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.35,12.6,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.4,12.7,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.0,1.4,12.8,6.0,4.54,0.0
2018,3,10,7,30,0.0,7.0,1.4,12.9,7.0,5.3,0.0
2018,3,10,7,45,0.0,9.0,1.45,13.0,9.0,6.82,0.51
2018,3,10,8,0,0.0,11.0,1.5,13.1,11.0,8.35,1.9
2018,3,10,8,15,0.0,15.0,1.35,13.15,15.0,11.41,4.67
2018,3,10,8,30,0.0,19.0,1.2,13.2,19.0,14.47,7.42
2018,3,10,8,45,0.0,35.5,1.1,13.25,35.5,27.12,18.75
2018,3,10,9,0,0.0,52.0,1.0,13.3,52.0,39.82,30.01
2018,3,10,9,15,0.0,55.5,0.95,13.4,55.5,42.55,32.3
2018,3,10,9,30,0.0,59.0,0.9,13.5,59.0,45.27,34.6
2018,3,10,9,45,0.0,68.5,0.85,13.6,68.5,52.64,40.97
2018,3,10,10,0,0.0,78.0,0.8,13.7,78.0,60.03,47.3
2018,3,10,10,15,0.0,73.5,0.8,13.8,73.5,56.57,44.15
2018,3,10,10,30,0.0,69.0,0.8,13.9,69.0,53.12,41.04
2018,3,10,10,45,0.0,86.5,0.85,13.95,86.5,66.72,50.32
2018,3,10,11,0,0.0,104.0,0.9,14.0,104.0,79.98,61.18
2018,3,10,11,15,0.0,104.5,1.05,14.05,104.5,80.43,61.45
2018,3,10,11,30,0.0,105.0,1.2,14.1,105.0,80.87,61.76
2018,3,10,11,45,0.0,113.5,1.4,14.15,113.5,87.34,67.03
2018,3,10,12,0,0.0,122.0,1.6,14.2,122.0,93.87,72.36
2018,3,10,12,15,0.0,136.0,1.7,14.25,136.0,104.66,81.17
2018,3,10,12,30,0.0,150.0,1.8,14.3,150.0,115.62,90.09
2018,3,10,12,45,0.0,146.5,1.9,14.35,146.5,113.25,88.16
2018,3,10,13,0,0.0,143.0,2.0,14.4,143.0,110.82,86.22
2018,3,10,13,15,0.0,142.5,2.05,14.4,142.5,110.72,86.2
2018,3,10,13,30,0.0,142.0,2.1,14.4,142.0,110.61,86.2
2018,3,10,13,45,0.0,130.5,2.1,14.4,130.5,101.66,78.95
2018,3,10,14,0,0.0,119.0,2.1,14.4,119.0,92.57,71.6
2018,3,10,14,15,0.0,126.5,2.05,14.4,126.5,98.89,76.94
2018,3,10,14,30,0.0,134.0,2.0,14.4,134.0,105.48,82.53
2018,3,10,14,45,0.0,130.5,1.95,14.4,130.5,103.03,80.66
2018,3,10,15,0,0.0,127.0,1.9,14.4,127.0,100.63,78.88
2018,3,10,15,15,0.0,126.0,1.9,14.4,126.0,100.58,79.05
2018,3,10,15,30,0.0,125.0,1.9,14.4,125.0,100.84,79.5
2018,3,10,15,45,5.5,123.0,1.55,14.3,125.5,105.69,84.05
2018,3,10,16,0,11.0,121.0,1.2,14.2,126.0,111.29,89.22
2018,3,10,16,15,21.5,122.0,1.1,14.15,129.5,125.99,102.2
2018,3,10,16,30,32.0,123.0,1.0,14.1,133.0,159.59,130.71
2018,3,10,16,45,17.0,100.5,0.95,14.0,105.5,109.04,87.84
2018,3,10,17,0,2.0,78.0,0.9,13.9,78.0,74.03,57.55
2018,3,10,17,15,1.0,58.5,1.0,13.8,58.5,55.05,41.06
2018,3,10,17,30,0.0,39.0,1.1,13.7,39.0,34.69,23.19
2018,3,10,17,45,0.0,24.5,1.15,13.6,24.5,21.28,9.59
2018,3,10,18,0,0.0,10.0,1.2,13.5,10.0,7.87,0.0
2018,3,10,18,15,0.0,5.0,1.2,13.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,2.35,10.75,5.5,0.0,0.0
2018,3,11,6,30,82.0,11.0,2.3,11.0,11.0,8.65,0.0
2018,3,11,6,45,231.5,22.5,2.3,11.2,42.0,18.75,0.0
2018,3,11,7,0,381.0,34.0,2.3,11.4,73.0,28.32,17.98
2018,3,11,7,15,372.5,39.0,2.25,11.65,95.5,31.75,22.41
2018,3,11,7,30,364.0,44.0,2.2,11.9,118.0,35.09,25.83
2018,3,11,7,45,196.0,76.0,2.15,12.1,117.0,55.53,44.37
2018,3,11,8,0,28.0,108.0,2.1,12.3,116.0,76.63,63.29
2018,3,11,8,15,56.5,134.0,2.0,12.65,154.5,93.53,78.15
2018,3,11,8,30,85.0,160.0,1.9,13.0,193.0,110.08,92.43
2018,3,11,8,45,111.5,182.5,1.8,13.3,231.5,121.25,101.79
2018,3,11,9,0,138.0,205.0,1.7,13.6,270.0,134.49,112.82
2018,3,11,9,15,178.5,223.5,1.65,13.9,316.0,145.71,121.98
2018,3,11,9,30,219.0,242.0,1.6,14.2,362.0,156.71,130.85
2018,3,11,9,45,231.0,258.0,1.55,14.45,392.5,165.56,137.86
2018,3,11,10,0,243.0,274.0,1.5,14.7,423.0,174.15,144.6
2018,3,11,10,15,248.0,289.0,1.55,15.1,448.0,172.99,143.11
2018,3,11,10,30,253.0,304.0,1.6,15.5,473.0,181.71,149.95
2018,3,11,10,45,265.5,314.5,1.6,15.9,497.5,213.35,158.56
2018,3,11,11,0,278.0,325.0,1.6,16.3,522.0,246.91,181.74
2018,3,11,11,15,276.0,334.5,1.65,16.55,534.0,278.59,206.81
2018,3,11,11,30,274.0,344.0,1.7,16.8,546.0,310.3,232.95
2018,3,11,11,45,312.5,338.5,1.7,17.1,572.0,345.97,261.21
2018,3,11,12,0,351.0,333.0,1.7,17.4,598.0,385.2,292.52
2018,3,11,12,15,365.5,330.0,1.7,17.6,606.0,418.76,319.94
2018,3,11,12,30,380.0,327.0,1.7,17.8,614.0,452.96,347.53
2018,3,11,12,45,432.0,303.0,1.7,18.0,627.0,498.32,383.16
2018,3,11,13,0,484.0,279.0,1.7,18.2,640.0,542.15,417.46
2018,3,11,13,15,550.0,247.5,1.6,18.3,650.0,590.5,454.63
2018,3,11,13,30,616.0,216.0,1.5,18.4,660.0,645.92,496.25
2018,3,11,13,45,614.0,205.5,1.45,18.5,636.5,668.15,513.14
2018,3,11,14,0,612.0,195.0,1.4,18.6,613.0,687.41,527.97
2018,3,11,14,15,720.0,150.0,1.35,18.55,621.0,757.84,580.73
2018,3,11,14,30,828.0,105.0,1.3,18.5,629.0,822.64,625.65
2018,3,11,14,45,796.5,108.5,1.3,18.5,589.0,825.73,628.28
2018,3,11,15,0,765.0,112.0,1.3,18.5,549.0,824.07,628.53
2018,3,11,15,15,722.5,114.0,1.3,18.5,502.5,813.03,622.53
2018,3,11,15,30,680.0,116.0,1.3,18.5,456.0,792.11,609.84
2018,3,11,15,45,650.0,108.5,1.6,18.1,408.5,767.34,598.51
2018,3,11,16,0,620.0,101.0,1.9,17.7,361.0,738.92,583.52
2018,3,11,16,15,571.0,95.5,1.95,17.25,312.0,691.88,552.12
2018,3,11,16,30,522.0,90.0,2.0,16.8,263.0,641.77,517.32
2018,3,11,16,45,450.0,81.5,2.1,16.35,212.5,556.63,454.26
2018,3,11,17,0,378.0,73.0,2.2,15.9,162.0,480.91,395.58
2018,3,11,17,15,326.5,59.5,2.15,15.55,123.0,416.62,342.19
2018,3,11,17,30,275.0,46.0,2.1,15.2,84.0,353.24,285.95
2018,3,11,17,45,189.0,31.5,2.0,14.8,52.5,261.41,186.78
2018,3,11,18,0,103.0,17.0,1.9,14.4,21.0,99.51,0.0
2018,3,11,18,15,51.5,8.5,1.85,14.25,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.0,4.0,13.6,5.5,0.0,0.0
2018,3,12,6,30,68.0,10.0,4.1,13.8,11.0,7.87,0.0
2018,3,12,6,45,199.0,23.0,4.2,14.0,41.5,19.01,0.0
2018,3,12,7,0,330.0,36.0,4.3,14.2,72.0,29.7,19.18
2018,3,12,7,15,328.0,36.0,4.2,14.4,88.0,29.01,19.77
2018,3,12,7,30,326.0,36.0,4.1,14.6,104.0,28.62,19.79
2018,3,12,7,45,163.0,47.0,4.0,14.85,81.0,34.33,25.04
2018,3,12,8,0,0.0,58.0,3.9,15.1,58.0,44.43,34.07
2018,3,12,8,15,0.0,78.0,4.0,15.45,78.0,59.22,47.11
2018,3,12,8,30,0.0,98.0,4.1,15.8,98.0,73.52,59.53
2018,3,12,8,45,0.0,111.0,4.25,16.15,111.0,82.92,67.51
2018,3,12,9,0,0.0,124.0,4.4,16.5,124.0,92.25,75.33
2018,3,12,9,15,2.5,144.5,4.6,16.65,146.0,106.49,87.39
2018,3,12,9,30,5.0,165.0,4.8,16.8,168.0,120.52,99.17
2018,3,12,9,45,44.5,210.5,5.0,17.0,238.0,143.27,118.3
2018,3,12,10,0,84.0,256.0,5.2,17.2,308.0,169.13,139.87
2018,3,12,10,15,292.5,239.5,5.3,17.25,434.0,149.27,122.74
2018,3,12,10,30,501.0,223.0,5.4,17.3,560.0,142.44,107.56
2018,3,12,10,45,432.5,262.5,5.55,17.4,561.0,196.64,139.25
2018,3,12,11,0,364.0,302.0,5.7,17.5,562.0,249.38,181.02
2018,3,12,11,15,549.0,233.0,5.75,17.5,635.5,275.43,195.22
2018,3,12,11,30,734.0,164.0,5.8,17.5,709.0,322.6,230.56
2018,3,12,11,45,539.0,197.5,5.85,17.45,600.5,330.11,247.58
2018,3,12,12,0,344.0,231.0,5.9,17.4,492.0,314.28,242.84
2018,3,12,12,15,180.0,239.0,5.95,17.4,375.5,269.58,211.49
2018,3,12,12,30,16.0,247.0,6.0,17.4,259.0,197.66,155.27
2018,3,12,12,45,20.0,246.0,6.05,17.4,261.0,201.43,158.58
2018,3,12,13,0,24.0,245.0,6.1,17.4,263.0,211.9,167.24
2018,3,12,13,15,26.0,257.5,6.1,17.35,276.5,228.08,180.48
2018,3,12,13,30,28.0,270.0,6.1,17.3,290.0,245.21,194.49
2018,3,12,13,45,17.0,227.0,6.1,17.25,239.0,193.39,153.01
2018,3,12,14,0,6.0,184.0,6.1,17.2,188.0,150.69,118.46
2018,3,12,14,15,3.0,149.5,6.05,17.15,151.5,120.33,93.86
2018,3,12,14,30,0.0,115.0,6.0,17.1,115.0,89.64,68.75
2018,3,12,14,45,3.5,132.0,6.0,17.05,134.0,107.25,83.6
2018,3,12,15,0,7.0,149.0,6.0,17.0,153.0,126.09,99.5
2018,3,12,15,15,20.5,163.5,6.0,17.0,174.0,153.33,122.78
2018,3,12,15,30,34.0,178.0,6.0,17.0,195.0,199.98,162.02
2018,3,12,15,45,17.5,133.0,5.9,16.75,141.5,126.26,101.04
2018,3,12,16,0,1.0,88.0,5.8,16.5,88.0,69.85,53.48
2018,3,12,16,15,14.0,83.5,5.8,16.3,88.0,78.94,62.0
2018,3,12,16,30,27.0,79.0,5.8,16.1,88.0,97.3,78.29
2018,3,12,16,45,15.5,71.0,5.8,15.85,76.0,80.56,63.66
2018,3,12,17,0,4.0,63.0,5.8,15.6,64.0,55.88,42.07
2018,3,12,17,15,2.0,47.0,5.85,15.5,47.5,39.54,27.83
2018,3,12,17,30,0.0,31.0,5.9,15.4,31.0,23.68,13.97
2018,3,12,17,45,0.0,19.5,5.95,15.25,19.5,14.87,5.45
2018,3,12,18,0,0.0,8.0,6.0,15.1,8.0,6.29,0.0
2018,3,12,18,15,0.0,4.0,5.8,15.05,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.45,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.6,14.2,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.6,14.2,2.0,1.57,0.0
2018,3,13,6,45,0.0,7.0,4.6,14.15,7.0,5.3,0.0
2018,3,13,7,0,0.0,12.0,4.6,14.1,12.0,9.1,2.04
2018,3,13,7,15,0.0,17.5,4.55,14.05,17.5,13.29,6.05
2018,3,13,7,30,0.0,23.0,4.5,14.0,23.0,17.5,9.97
2018,3,13,7,45,0.0,23.0,4.45,14.0,23.0,17.5,10.06
2018,3,13,8,0,0.0,23.0,4.4,14.0,23.0,17.51,10.1
2018,3,13,8,15,0.0,22.5,4.35,14.0,22.5,17.13,9.75
2018,3,13,8,30,0.0,22.0,4.3,14.0,22.0,16.77,9.39
2018,3,13,8,45,0.0,22.5,4.25,14.05,22.5,17.16,9.7
2018,3,13,9,0,0.0,23.0,4.2,14.1,23.0,17.56,10.01
2018,3,13,9,15,0.0,35.5,4.2,14.2,35.5,27.16,18.48
2018,3,13,9,30,0.0,48.0,4.2,14.3,48.0,36.8,26.92
2018,3,13,9,45,0.0,64.0,4.25,14.45,64.0,49.18,37.69
2018,3,13,10,0,0.0,80.0,4.3,14.6,80.0,61.6,48.42
2018,3,13,10,15,6.5,139.0,4.35,14.7,143.5,104.55,85.5
2018,3,13,10,30,13.0,198.0,4.4,14.8,207.0,144.61,114.19
2018,3,13,10,45,38.0,246.5,4.45,14.9,273.5,172.23,135.07
2018,3,13,11,0,63.0,295.0,4.5,15.0,340.0,211.29,164.97
2018,3,13,11,15,95.0,308.0,4.55,15.05,378.0,235.43,183.0
2018,3,13,11,30,127.0,321.0,4.6,15.1,416.0,260.61,202.58
2018,3,13,11,45,219.0,335.5,4.7,15.2,501.5,316.55,245.71
2018,3,13,12,0,311.0,350.0,4.8,15.3,587.0,383.73,298.72
2018,3,13,12,15,275.5,355.0,4.8,15.3,565.5,398.65,312.88
2018,3,13,12,30,240.0,360.0,4.8,15.3,544.0,405.1,319.86
2018,3,13,12,45,239.0,350.0,4.8,15.35,531.5,417.6,331.11
2018,3,13,13,0,238.0,340.0,4.8,15.4,519.0,437.3,347.7
2018,3,13,13,15,255.0,323.0,4.8,15.4,511.5,454.88,362.91
2018,3,13,13,30,272.0,306.0,4.8,15.4,504.0,472.07,377.84
2018,3,13,13,45,152.0,287.5,4.75,15.4,397.5,372.15,298.83
2018,3,13,14,0,32.0,269.0,4.7,15.4,291.0,258.42,206.44
2018,3,13,14,15,125.0,260.0,4.6,15.35,341.0,347.59,281.01
2018,3,13,14,30,218.0,251.0,4.5,15.3,391.0,444.82,360.54
2018,3,13,14,45,267.0,246.5,4.45,15.25,408.0,495.73,402.23
2018,3,13,15,0,316.0,242.0,4.4,15.2,425.0,548.06,444.98
2018,3,13,15,15,366.0,211.0,4.4,15.2,408.0,571.72,466.24
2018,3,13,15,30,416.0,180.0,4.4,15.2,391.0,616.5,503.5
2018,3,13,15,45,406.5,164.5,4.15,15.0,354.5,600.44,492.07
2018,3,13,16,0,397.0,149.0,3.9,14.8,318.0,581.77,479.14
2018,3,13,16,15,306.0,139.5,3.65,14.65,260.5,469.16,390.31
2018,3,13,16,30,215.0,130.0,3.4,14.5,203.0,379.23,316.91
2018,3,13,16,45,230.0,108.0,3.1,14.3,174.0,369.48,310.15
2018,3,13,17,0,245.0,86.0,2.8,14.1,145.0,357.29,300.11
2018,3,13,17,15,207.5,69.0,2.6,13.85,110.5,303.61,253.55
2018,3,13,17,30,170.0,52.0,2.4,13.6,76.0,250.26,205.38
2018,3,13,17,45,107.0,35.0,2.15,13.35,48.0,175.95,130.99
2018,3,13,18,0,44.0,18.0,1.9,13.1,20.0,78.24,0.0
2018,3,13,18,15,22.0,9.0,1.9,13.05,10.0,7.08,0.0
2018,3,13,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
