Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,3.1,11.45,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,3.3,11.8,4.0,3.15,0.0
2018,3,14,6,45,7.0,5.0,3.5,12.1,5.0,4.14,0.0
2018,3,14,7,0,0.0,6.0,3.7,12.4,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,3.95,12.45,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,4.2,12.5,9.0,6.82,0.47
2018,3,14,7,45,12.0,47.0,4.45,12.6,51.0,36.53,27.29
2018,3,14,8,0,24.0,85.0,4.7,12.7,93.0,62.92,50.98
2018,3,14,8,15,19.0,109.5,4.75,12.65,116.5,80.79,66.86
2018,3,14,8,30,14.0,134.0,4.8,12.6,140.0,97.47,81.51
2018,3,14,8,45,7.5,111.0,4.85,12.55,114.0,83.21,68.67
2018,3,14,9,0,1.0,88.0,4.9,12.5,88.0,67.5,54.58
2018,3,14,9,15,2.0,86.0,4.85,12.45,87.0,66.21,53.29
2018,3,14,9,30,3.0,84.0,4.8,12.4,86.0,64.71,51.82
2018,3,14,9,45,14.5,156.0,4.75,12.4,165.0,115.64,96.31
2018,3,14,10,0,26.0,228.0,4.7,12.4,244.0,153.18,128.56
2018,3,14,10,15,104.0,232.0,4.65,12.35,302.0,149.88,125.42
2018,3,14,10,30,182.0,236.0,4.6,12.3,360.0,158.47,124.31
2018,3,14,10,45,383.0,233.0,4.5,12.25,506.0,178.4,127.96
2018,3,14,11,0,584.0,230.0,4.4,12.2,652.0,242.27,168.68
2018,3,14,11,15,628.5,217.5,4.25,12.2,681.5,288.23,205.83
2018,3,14,11,30,673.0,205.0,4.1,12.2,711.0,338.47,249.09
2018,3,14,11,45,558.0,250.0,4.0,12.15,673.0,376.25,287.29
2018,3,14,12,0,443.0,295.0,3.9,12.1,635.0,401.74,313.51
2018,3,14,12,15,347.5,328.0,3.85,12.15,595.0,413.59,326.62
2018,3,14,12,30,252.0,361.0,3.8,12.2,555.0,417.45,331.76
2018,3,14,12,45,273.0,352.0,3.7,12.2,560.5,445.85,355.47
2018,3,14,13,0,294.0,343.0,3.6,12.2,566.0,475.02,379.58
2018,3,14,13,15,257.0,343.0,3.6,12.2,535.0,474.29,379.85
2018,3,14,13,30,220.0,343.0,3.6,12.2,504.0,456.95,367.14
2018,3,14,13,45,473.0,248.5,3.55,12.25,581.5,603.78,486.18
2018,3,14,14,0,726.0,154.0,3.5,12.3,659.0,743.68,596.92
2018,3,14,14,15,829.5,114.0,3.55,12.3,667.0,812.5,649.25
2018,3,14,14,30,933.0,74.0,3.6,12.3,675.0,875.58,696.25
2018,3,14,14,45,921.0,73.0,3.65,12.35,638.5,891.35,708.77
2018,3,14,15,0,909.0,72.0,3.7,12.4,602.0,903.09,718.94
2018,3,14,15,15,892.5,70.5,3.7,12.4,559.0,906.18,722.88
2018,3,14,15,30,876.0,69.0,3.7,12.4,516.0,905.25,724.12
2018,3,14,15,45,852.5,67.0,3.85,12.35,468.5,893.31,718.43
2018,3,14,16,0,829.0,65.0,4.0,12.3,421.0,888.22,717.72
2018,3,14,16,15,796.0,62.5,4.0,12.25,370.5,859.32,698.22
2018,3,14,16,30,763.0,60.0,4.0,12.2,320.0,826.96,675.54
2018,3,14,16,45,529.0,72.0,4.05,12.1,238.5,630.74,525.46
2018,3,14,17,0,295.0,84.0,4.1,12.0,157.0,422.55,357.28
2018,3,14,17,15,182.5,67.5,4.0,11.8,109.0,277.88,234.74
2018,3,14,17,30,70.0,51.0,3.9,11.6,61.0,140.22,114.42
2018,3,14,17,45,89.0,34.5,3.85,11.4,42.0,157.4,119.8
2018,3,14,18,0,108.0,18.0,3.8,11.2,23.0,146.02,0.0
2018,3,14,18,15,54.0,9.0,3.9,11.15,11.5,51.3,0.0
2018,3,14,18,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,3.6,10.45,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,3.8,10.8,3.0,2.36,0.0
2018,3,15,6,45,0.0,6.5,4.0,11.15,6.5,4.92,0.0
2018,3,15,7,0,0.0,10.0,4.2,11.5,10.0,7.58,0.9
2018,3,15,7,15,0.0,15.0,4.45,11.7,15.0,11.39,4.49
2018,3,15,7,30,0.0,20.0,4.7,11.9,20.0,15.2,8.04
2018,3,15,7,45,0.0,35.0,4.95,12.05,35.0,26.7,18.49
2018,3,15,8,0,0.0,50.0,5.2,12.2,50.0,38.24,28.9
2018,3,15,8,15,6.5,79.5,5.3,12.35,82.0,60.54,48.85
2018,3,15,8,30,13.0,109.0,5.4,12.5,114.0,81.38,67.26
2018,3,15,8,45,6.5,98.0,5.55,12.6,100.5,74.36,60.8
2018,3,15,9,0,0.0,87.0,5.7,12.7,87.0,66.8,53.9
2018,3,15,9,15,0.0,94.0,5.8,12.75,94.0,72.03,58.35
2018,3,15,9,30,0.0,101.0,5.9,12.8,101.0,77.22,62.74
2018,3,15,9,45,1.0,126.0,6.05,12.9,126.5,95.03,78.15
2018,3,15,10,0,2.0,151.0,6.2,13.0,152.0,112.42,93.08
2018,3,15,10,15,22.0,191.5,6.3,13.05,206.5,132.85,110.56
2018,3,15,10,30,42.0,232.0,6.4,13.1,261.0,158.67,126.04
2018,3,15,10,45,215.5,245.0,6.55,13.2,401.0,175.63,131.82
2018,3,15,11,0,389.0,258.0,6.7,13.3,541.0,227.45,165.16
2018,3,15,11,15,390.0,273.5,6.8,13.3,563.0,269.76,200.88
2018,3,15,11,30,391.0,289.0,6.9,13.3,585.0,312.71,238.44
2018,3,15,11,45,457.5,269.0,7.05,13.35,619.5,355.87,275.02
2018,3,15,12,0,524.0,249.0,7.2,13.4,654.0,404.75,317.1
2018,3,15,12,15,724.0,174.5,7.2,13.35,734.5,481.48,381.04
2018,3,15,12,30,924.0,100.0,7.2,13.3,815.0,568.83,454.85
2018,3,15,12,45,682.5,180.5,7.25,13.3,706.0,553.83,446.81
2018,3,15,13,0,441.0,261.0,7.3,13.3,597.0,508.82,412.28
2018,3,15,13,15,468.5,250.0,7.25,13.3,601.0,547.2,445.06
2018,3,15,13,30,496.0,239.0,7.2,13.3,605.0,585.84,477.68
2018,3,15,13,45,700.0,166.5,7.15,13.25,665.5,705.61,576.69
2018,3,15,14,0,904.0,94.0,7.1,13.2,726.0,812.42,662.64
2018,3,15,14,15,706.0,156.0,7.05,13.2,636.5,762.7,624.35
2018,3,15,14,30,508.0,218.0,7.0,13.2,547.0,676.82,555.35
2018,3,15,14,45,306.5,215.5,6.95,13.2,411.0,498.41,412.55
2018,3,15,15,0,105.0,213.0,6.9,13.2,275.0,309.32,255.37
2018,3,15,15,15,123.0,199.5,6.9,13.2,267.0,318.55,264.77
2018,3,15,15,30,141.0,186.0,6.9,13.2,259.0,327.57,273.78
2018,3,15,15,45,133.5,179.5,6.85,13.15,243.5,321.03,269.03
2018,3,15,16,0,126.0,173.0,6.8,13.1,228.0,314.66,264.37
2018,3,15,16,15,96.5,152.0,6.7,13.05,191.0,268.24,225.54
2018,3,15,16,30,67.0,131.0,6.6,13.0,154.0,201.07,168.71
2018,3,15,16,45,44.0,108.0,6.45,12.9,122.0,156.5,130.29
2018,3,15,17,0,21.0,85.0,6.3,12.8,90.0,110.95,90.4
2018,3,15,17,15,14.0,64.0,6.2,12.75,67.0,71.68,56.15
2018,3,15,17,30,7.0,43.0,6.1,12.7,44.0,43.95,31.62
2018,3,15,17,45,3.5,27.5,5.95,12.6,28.0,26.05,15.05
2018,3,15,18,0,0.0,12.0,5.8,12.5,12.0,9.14,0.0
2018,3,15,18,15,0.0,6.0,5.8,12.5,6.0,4.72,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.45,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,16,6,15,0.5,3.0,4.3,11.0,3.0,0.0,0.0
2018,3,16,6,30,1.0,6.0,4.5,11.0,6.0,4.72,0.0
2018,3,16,6,45,0.5,15.5,4.7,11.05,15.5,11.8,2.45
2018,3,16,7,0,0.0,25.0,4.9,11.1,25.0,19.06,10.95
2018,3,16,7,15,0.0,39.5,4.95,11.05,39.5,30.21,21.34
2018,3,16,7,30,0.0,54.0,5.0,11.0,54.0,41.03,31.38
2018,3,16,7,45,4.5,74.5,5.1,11.0,76.0,55.81,44.88
2018,3,16,8,0,9.0,95.0,5.2,11.0,98.0,70.39,58.03
2018,3,16,8,15,60.0,128.5,5.25,11.0,153.0,91.37,76.73
2018,3,16,8,30,111.0,162.0,5.3,11.0,208.0,109.88,93.02
2018,3,16,8,45,202.0,158.0,5.35,11.0,254.0,105.85,89.16
2018,3,16,9,0,293.0,154.0,5.4,11.0,300.0,105.08,88.21
2018,3,16,9,15,278.0,170.0,5.45,11.1,318.5,113.53,95.37
2018,3,16,9,30,263.0,186.0,5.5,11.2,337.0,121.6,102.15
2018,3,16,9,45,257.0,184.0,5.5,11.35,339.5,119.66,100.13
2018,3,16,10,0,251.0,182.0,5.5,11.5,342.0,117.66,98.1
2018,3,16,10,15,286.5,194.5,5.55,11.6,386.0,124.73,104.02
2018,3,16,10,30,322.0,207.0,5.6,11.7,430.0,132.58,99.84
2018,3,16,10,45,423.0,228.5,5.65,11.8,532.0,183.63,130.44
2018,3,16,11,0,524.0,250.0,5.7,11.9,634.0,248.16,176.66
2018,3,16,11,15,434.5,265.0,5.85,11.95,588.5,276.75,205.56
2018,3,16,11,30,345.0,280.0,6.0,12.0,543.0,297.47,228.52
2018,3,16,11,45,463.0,258.5,6.1,12.1,615.5,352.66,273.29
2018,3,16,12,0,581.0,237.0,6.2,12.2,688.0,422.88,331.56
2018,3,16,12,15,718.0,186.5,6.3,12.2,744.5,490.62,388.97
2018,3,16,12,30,855.0,136.0,6.4,12.2,801.0,567.56,454.39
2018,3,16,12,45,681.5,207.0,6.45,12.25,734.0,577.36,465.42
2018,3,16,13,0,508.0,278.0,6.5,12.3,667.0,565.85,457.71
2018,3,16,13,15,554.5,253.5,6.5,12.25,670.5,609.18,494.76
2018,3,16,13,30,601.0,229.0,6.5,12.2,674.0,657.92,535.65
2018,3,16,13,45,703.0,183.5,6.55,12.15,689.0,726.33,592.83
2018,3,16,14,0,805.0,138.0,6.6,12.1,704.0,790.24,646.36
2018,3,16,14,15,653.0,182.5,6.55,12.05,629.0,747.96,612.71
2018,3,16,14,30,501.0,227.0,6.5,12.0,554.0,681.64,559.95
2018,3,16,14,45,615.5,177.5,6.5,11.95,556.5,759.39,625.37
2018,3,16,15,0,730.0,128.0,6.5,11.9,559.0,829.07,681.34
2018,3,16,15,15,789.0,104.0,6.5,11.9,539.0,867.71,712.43
2018,3,16,15,30,848.0,80.0,6.5,11.9,519.0,909.03,745.77
2018,3,16,15,45,740.0,93.5,6.3,11.8,451.0,842.66,696.08
2018,3,16,16,0,632.0,107.0,6.1,11.7,383.0,766.64,638.59
2018,3,16,16,15,638.0,91.0,5.85,11.6,341.0,757.93,633.0
2018,3,16,16,30,644.0,75.0,5.6,11.5,299.0,745.3,623.55
2018,3,16,16,45,609.0,68.5,5.4,11.4,253.0,703.73,590.56
2018,3,16,17,0,574.0,62.0,5.2,11.3,207.0,659.94,554.23
2018,3,16,17,15,493.5,54.0,5.0,11.1,158.0,570.76,479.24
2018,3,16,17,30,413.0,46.0,4.8,10.9,109.0,481.5,400.6
2018,3,16,17,45,297.0,34.5,4.6,10.7,71.0,358.85,284.18
2018,3,16,18,0,181.0,23.0,4.4,10.5,33.0,220.98,0.0
2018,3,16,18,15,90.5,11.5,4.45,10.5,16.5,83.46,0.0
2018,3,16,18,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,17,6,15,1.5,4.5,1.75,10.25,4.5,0.0,0.0
2018,3,17,6,30,3.0,9.0,1.8,10.4,9.0,7.08,0.0
2018,3,17,6,45,10.5,23.0,1.85,10.5,24.0,17.65,7.44
2018,3,17,7,0,18.0,37.0,1.9,10.6,39.0,28.05,18.96
2018,3,17,7,15,29.0,55.5,1.9,10.65,61.0,41.3,31.37
2018,3,17,7,30,40.0,74.0,1.9,10.7,83.0,54.34,43.45
2018,3,17,7,45,183.0,91.5,1.9,10.75,149.5,65.47,53.63
2018,3,17,8,0,326.0,109.0,1.9,10.8,216.0,76.87,63.86
2018,3,17,8,15,441.0,112.5,1.9,10.85,283.0,80.26,66.76
2018,3,17,8,30,556.0,116.0,1.9,10.9,350.0,85.9,71.59
2018,3,17,8,45,635.0,112.0,1.9,11.0,409.0,83.06,68.82
2018,3,17,9,0,714.0,108.0,1.9,11.1,468.0,80.84,66.62
2018,3,17,9,15,714.0,119.0,1.9,11.15,505.5,86.83,71.69
2018,3,17,9,30,714.0,130.0,1.9,11.2,543.0,92.48,76.43
2018,3,17,9,45,787.0,115.5,1.95,11.3,598.5,91.41,75.26
2018,3,17,10,0,860.0,101.0,2.0,11.4,654.0,83.2,67.89
2018,3,17,10,15,871.5,102.0,2.0,11.45,686.0,92.62,75.96
2018,3,17,10,30,883.0,103.0,2.0,11.5,718.0,118.49,76.21
2018,3,17,10,45,840.5,126.0,2.05,11.55,727.5,178.23,108.2
2018,3,17,11,0,798.0,149.0,2.1,11.6,737.0,242.33,158.82
2018,3,17,11,15,586.0,207.0,2.2,11.65,644.0,278.25,199.33
2018,3,17,11,30,374.0,265.0,2.3,11.7,551.0,295.63,224.19
2018,3,17,11,45,203.5,247.5,2.35,11.75,403.5,254.11,198.26
2018,3,17,12,0,33.0,230.0,2.4,11.8,256.0,188.0,149.17
2018,3,17,12,15,226.5,250.0,2.55,11.85,427.5,303.52,241.34
2018,3,17,12,30,420.0,270.0,2.7,11.9,599.0,445.39,353.45
2018,3,17,12,45,556.5,237.0,2.85,11.9,668.5,528.74,420.22
2018,3,17,13,0,693.0,204.0,3.0,11.9,738.0,626.24,497.68
2018,3,17,13,15,626.5,225.0,3.15,11.9,700.5,639.49,509.43
2018,3,17,13,30,560.0,246.0,3.3,11.9,663.0,641.3,512.49
2018,3,17,13,45,668.0,196.0,3.4,11.9,678.5,713.99,571.22
2018,3,17,14,0,776.0,146.0,3.5,11.9,694.0,777.73,622.9
2018,3,17,14,15,787.0,135.0,3.55,11.9,670.5,807.27,645.61
2018,3,17,14,30,798.0,124.0,3.6,11.9,647.0,833.85,666.33
2018,3,17,14,45,830.0,107.0,3.6,11.9,624.5,869.05,693.23
2018,3,17,15,0,862.0,90.0,3.6,11.9,602.0,900.88,717.67
2018,3,17,15,15,844.5,88.0,3.6,11.9,559.5,902.22,720.18
2018,3,17,15,30,827.0,86.0,3.6,11.9,517.0,899.47,720.11
2018,3,17,15,45,805.5,82.0,3.45,11.8,470.0,886.51,712.03
2018,3,17,16,0,784.0,78.0,3.3,11.7,423.0,869.65,701.1
2018,3,17,16,15,753.5,73.0,3.2,11.6,372.5,839.32,680.29
2018,3,17,16,30,723.0,68.0,3.1,11.5,322.0,805.54,656.38
2018,3,17,16,45,676.0,63.5,3.0,11.4,271.0,761.06,623.3
2018,3,17,17,0,629.0,59.0,2.9,11.3,220.0,708.29,582.11
2018,3,17,17,15,550.5,52.0,2.8,11.1,169.5,621.48,512.11
2018,3,17,17,30,472.0,45.0,2.7,10.9,119.0,534.47,437.86
2018,3,17,17,45,335.0,34.5,2.6,10.7,77.0,393.12,310.34
2018,3,17,18,0,198.0,24.0,2.5,10.5,35.0,239.03,11.12
2018,3,17,18,15,99.0,12.0,2.5,10.4,17.5,91.01,0.0
2018,3,17,18,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,6,15,24.0,8.0,1.25,10.1,9.0,0.0,0.0
2018,3,18,6,30,48.0,16.0,1.3,10.2,18.0,12.59,0.0
2018,3,18,6,45,97.5,33.0,1.4,10.3,44.0,24.5,13.43
2018,3,18,7,0,147.0,50.0,1.5,10.4,70.0,36.82,26.76
2018,3,18,7,15,179.0,69.0,1.6,10.55,104.0,50.12,39.31
2018,3,18,7,30,211.0,88.0,1.7,10.7,138.0,63.12,51.36
2018,3,18,7,45,277.0,102.0,1.8,10.9,184.5,73.17,60.52
2018,3,18,8,0,343.0,116.0,1.9,11.1,231.0,81.55,67.95
2018,3,18,8,15,418.5,122.0,2.0,11.3,284.5,85.85,71.61
2018,3,18,8,30,494.0,128.0,2.1,11.5,338.0,90.25,75.26
2018,3,18,8,45,427.5,160.0,2.15,11.75,357.0,107.63,90.27
2018,3,18,9,0,361.0,192.0,2.2,12.0,376.0,127.96,107.65
2018,3,18,9,15,284.0,224.0,2.25,12.2,376.5,143.11,120.35
2018,3,18,9,30,207.0,256.0,2.3,12.4,377.0,164.03,137.89
2018,3,18,9,45,170.5,278.0,2.3,12.6,382.0,174.19,146.06
2018,3,18,10,0,134.0,300.0,2.3,12.8,387.0,183.81,153.77
2018,3,18,10,15,144.0,316.5,2.25,12.95,414.0,191.83,160.1
2018,3,18,10,30,154.0,333.0,2.2,13.1,441.0,208.82,162.95
2018,3,18,10,45,159.0,344.5,2.15,13.25,459.5,233.69,179.23
2018,3,18,11,0,164.0,356.0,2.1,13.4,478.0,259.46,198.59
2018,3,18,11,15,222.5,357.5,2.0,13.4,526.5,293.63,223.71
2018,3,18,11,30,281.0,359.0,1.9,13.4,575.0,330.49,252.14
2018,3,18,11,45,263.0,362.0,1.85,13.4,566.0,352.9,272.02
2018,3,18,12,0,245.0,365.0,1.8,13.4,557.0,373.03,289.71
2018,3,18,12,15,155.5,358.5,1.85,13.35,480.5,348.05,272.88
2018,3,18,12,30,66.0,352.0,1.9,13.3,404.0,307.89,242.86
2018,3,18,12,45,46.0,324.0,1.95,13.3,360.0,283.6,224.47
2018,3,18,13,0,26.0,296.0,2.0,13.3,316.0,255.56,202.65
2018,3,18,13,15,21.0,278.5,2.0,13.25,294.5,233.85,185.78
2018,3,18,13,30,16.0,261.0,2.0,13.2,273.0,218.82,174.06
2018,3,18,13,45,12.5,241.5,2.05,13.15,250.5,202.35,161.14
2018,3,18,14,0,9.0,222.0,2.1,13.1,228.0,185.14,147.53
2018,3,18,14,15,8.0,211.5,2.0,13.05,217.0,177.13,141.32
2018,3,18,14,30,7.0,201.0,1.9,13.0,206.0,168.91,134.91
2018,3,18,14,45,8.5,200.0,1.85,12.95,205.5,171.32,137.27
2018,3,18,15,0,10.0,199.0,1.8,12.9,205.0,174.2,140.03
2018,3,18,15,15,13.0,185.0,1.8,12.9,192.0,166.45,134.21
2018,3,18,15,30,16.0,171.0,1.8,12.9,179.0,158.66,128.37
2018,3,18,15,45,23.5,169.5,1.55,12.75,180.5,167.91,136.77
2018,3,18,16,0,31.0,168.0,1.3,12.6,182.0,197.16,161.54
2018,3,18,16,15,38.0,145.5,1.15,12.55,160.5,183.0,150.54
2018,3,18,16,30,45.0,123.0,1.0,12.5,139.0,167.92,138.76
2018,3,18,16,45,106.0,106.5,0.85,12.4,136.0,230.03,192.69
2018,3,18,17,0,167.0,90.0,0.7,12.3,133.0,291.06,243.41
2018,3,18,17,15,178.5,72.0,0.75,12.25,108.5,280.9,234.04
2018,3,18,17,30,190.0,54.0,0.8,12.2,84.0,268.96,221.9
2018,3,18,17,45,142.0,38.0,0.85,12.15,56.0,207.33,163.52
2018,3,18,18,0,94.0,22.0,0.9,12.1,28.0,131.8,24.04
2018,3,18,18,15,47.0,11.0,0.95,12.05,14.0,47.46,0.0
2018,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,19,6,15,93.0,10.5,2.9,9.75,14.5,8.26,0.0
2018,3,19,6,30,186.0,21.0,3.0,10.1,29.0,16.52,0.0
2018,3,19,6,45,327.0,31.5,3.1,10.45,69.0,26.12,15.35
2018,3,19,7,0,468.0,42.0,3.2,10.8,109.0,34.91,25.11
2018,3,19,7,15,513.0,50.5,3.35,11.05,152.0,41.53,31.6
2018,3,19,7,30,558.0,59.0,3.5,11.3,195.0,48.05,37.74
2018,3,19,7,45,477.0,83.5,3.65,11.6,219.0,64.99,53.04
2018,3,19,8,0,396.0,108.0,3.8,11.9,243.0,77.09,63.79
2018,3,19,8,15,344.5,137.5,4.0,12.25,268.0,96.48,80.81
2018,3,19,8,30,293.0,167.0,4.2,12.6,293.0,112.81,94.88
2018,3,19,8,45,326.0,183.0,4.4,12.9,338.0,122.4,102.89
2018,3,19,9,0,359.0,199.0,4.6,13.2,383.0,131.73,110.6
2018,3,19,9,15,466.5,188.5,4.4,13.45,449.5,122.47,102.11
2018,3,19,9,30,574.0,178.0,4.2,13.7,516.0,117.79,97.67
2018,3,19,9,45,643.5,165.0,4.0,13.95,566.5,110.26,90.81
2018,3,19,10,0,713.0,152.0,3.8,14.2,617.0,102.37,83.71
2018,3,19,10,15,572.5,213.5,3.7,14.45,598.5,133.21,109.93
2018,3,19,10,30,432.0,275.0,3.6,14.7,580.0,180.16,132.63
2018,3,19,10,45,367.5,307.0,3.5,14.9,572.5,232.66,169.26
2018,3,19,11,0,303.0,339.0,3.4,15.1,565.0,269.94,200.36
2018,3,19,11,15,371.0,324.5,3.4,15.3,607.5,306.59,227.88
2018,3,19,11,30,439.0,310.0,3.4,15.5,650.0,347.15,260.26
2018,3,19,11,45,556.0,266.0,3.35,15.7,701.5,397.36,300.28
2018,3,19,12,0,673.0,222.0,3.3,15.9,753.0,457.78,349.38
2018,3,19,12,15,623.5,242.0,3.15,16.0,734.5,494.82,381.89
2018,3,19,12,30,574.0,262.0,3.0,16.1,716.0,524.48,407.37
2018,3,19,12,45,432.5,312.0,2.8,16.25,652.5,519.58,404.85
2018,3,19,13,0,291.0,362.0,2.6,16.4,589.0,494.59,385.79
2018,3,19,13,15,269.5,358.5,2.45,16.45,565.5,501.05,391.37
2018,3,19,13,30,248.0,355.0,2.3,16.5,542.0,504.6,394.32
2018,3,19,13,45,255.0,340.0,2.2,16.55,527.0,516.42,404.08
2018,3,19,14,0,262.0,325.0,2.1,16.6,512.0,526.96,412.82
2018,3,19,14,15,315.0,296.5,2.0,16.4,512.0,560.75,440.36
2018,3,19,14,30,368.0,268.0,1.9,16.2,512.0,594.84,467.94
2018,3,19,14,45,254.5,270.0,1.85,16.05,434.5,514.55,406.86
2018,3,19,15,0,141.0,272.0,1.8,15.9,357.0,407.52,324.52
2018,3,19,15,15,189.5,247.5,1.8,15.9,353.0,435.26,349.22
2018,3,19,15,30,238.0,223.0,1.8,15.9,349.0,484.72,389.39
2018,3,19,15,45,315.0,185.0,1.7,15.55,335.5,521.76,421.38
2018,3,19,16,0,392.0,147.0,1.6,15.2,322.0,581.02,469.44
2018,3,19,16,15,479.0,118.5,1.5,15.0,307.0,634.68,511.72
2018,3,19,16,30,566.0,90.0,1.4,14.8,292.0,695.4,556.84
2018,3,19,16,45,417.0,92.0,1.35,14.65,228.0,547.94,446.15
2018,3,19,17,0,268.0,94.0,1.3,14.5,164.0,391.63,323.81
2018,3,19,17,15,246.0,74.0,1.4,14.25,127.5,346.17,287.45
2018,3,19,17,30,224.0,54.0,1.5,14.0,91.0,321.24,263.87
2018,3,19,17,45,161.5,39.0,1.55,13.75,60.5,247.19,195.33
2018,3,19,18,0,99.0,24.0,1.6,13.5,30.0,141.66,43.32
2018,3,19,18,15,49.5,12.0,1.8,13.35,15.0,50.38,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.7,12.9,4.0,3.15,0.0
2018,3,20,6,30,0.0,8.0,3.1,12.8,8.0,6.07,0.0
2018,3,20,6,45,0.0,15.0,3.5,12.7,15.0,11.4,3.66
2018,3,20,7,0,0.0,22.0,3.9,12.6,22.0,16.74,9.07
2018,3,20,7,15,0.0,31.0,4.25,12.6,31.0,23.64,15.49
2018,3,20,7,30,0.0,40.0,4.6,12.6,40.0,30.55,21.86
2018,3,20,7,45,0.0,37.5,4.95,12.6,37.5,28.62,20.19
2018,3,20,8,0,0.0,35.0,5.3,12.6,35.0,26.7,18.45
2018,3,20,8,15,0.0,58.0,5.4,12.6,58.0,44.42,34.32
2018,3,20,8,30,0.0,81.0,5.5,12.6,81.0,62.13,50.01
2018,3,20,8,45,0.0,90.0,5.55,12.65,90.0,68.83,55.79
2018,3,20,9,0,0.0,99.0,5.6,12.7,99.0,75.5,61.48
2018,3,20,9,15,0.0,94.0,5.7,12.75,94.0,72.16,58.34
2018,3,20,9,30,0.0,89.0,5.8,12.8,89.0,68.55,54.99
2018,3,20,9,45,0.0,106.0,5.85,12.85,106.0,81.07,65.82
2018,3,20,10,0,0.0,123.0,5.9,12.9,123.0,93.27,76.29
2018,3,20,10,15,0.0,127.5,5.95,12.95,127.5,96.58,78.98
2018,3,20,10,30,0.0,132.0,6.0,13.0,132.0,100.01,78.12
2018,3,20,10,45,2.0,157.0,6.0,13.05,158.5,118.33,93.07
2018,3,20,11,0,4.0,182.0,6.0,13.1,185.0,137.04,108.24
2018,3,20,11,15,2.5,157.0,6.05,13.15,159.0,119.74,93.95
2018,3,20,11,30,1.0,132.0,6.1,13.2,133.0,101.44,78.85
2018,3,20,11,45,0.5,117.5,6.15,13.25,118.0,90.64,69.9
2018,3,20,12,0,0.0,103.0,6.2,13.3,103.0,79.56,60.7
2018,3,20,12,15,0.0,85.5,6.3,13.35,85.5,66.14,49.55
2018,3,20,12,30,0.0,68.0,6.4,13.4,68.0,52.53,38.24
2018,3,20,12,45,0.0,61.5,6.5,13.45,61.5,47.48,34.05
2018,3,20,13,0,0.0,55.0,6.6,13.5,55.0,42.43,29.85
2018,3,20,13,15,0.0,61.5,6.4,13.5,61.5,47.45,34.06
2018,3,20,13,30,0.0,68.0,6.2,13.5,68.0,52.47,38.28
2018,3,20,13,45,0.0,73.5,6.0,13.5,73.5,56.71,41.87
2018,3,20,14,0,0.0,79.0,5.8,13.5,79.0,60.95,45.47
2018,3,20,14,15,0.0,75.0,5.6,13.55,75.0,57.81,42.91
2018,3,20,14,30,0.0,71.0,5.4,13.6,71.0,54.67,40.37
2018,3,20,14,45,0.0,67.0,5.2,13.6,67.0,51.54,37.83
2018,3,20,15,0,0.0,63.0,5.0,13.6,63.0,48.41,35.3
2018,3,20,15,15,0.0,64.0,5.0,13.6,64.0,49.16,36.03
2018,3,20,15,30,0.0,65.0,5.0,13.6,65.0,49.9,36.77
2018,3,20,15,45,0.0,65.5,4.8,13.6,65.5,50.26,37.2
2018,3,20,16,0,0.0,66.0,4.6,13.6,66.0,50.62,37.64
2018,3,20,16,15,0.0,70.0,4.45,13.6,70.0,53.71,40.39
2018,3,20,16,30,0.0,74.0,4.3,13.6,74.0,57.43,43.67
2018,3,20,16,45,0.0,67.0,4.2,13.55,67.0,52.11,39.18
2018,3,20,17,0,0.0,60.0,4.1,13.5,60.0,47.07,34.82
2018,3,20,17,15,0.0,47.0,4.15,13.5,47.0,35.97,25.14
2018,3,20,17,30,0.0,34.0,4.2,13.5,34.0,25.97,16.3
2018,3,20,17,45,0.0,23.0,4.3,13.45,23.0,17.54,8.65
2018,3,20,18,0,0.0,12.0,4.4,13.4,12.0,9.12,0.0
2018,3,20,18,15,0.0,6.0,4.85,13.45,6.0,4.72,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.05,14.05,3.0,2.36,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.2,6.0,4.54,0.0
2018,3,21,6,45,0.0,10.5,2.15,14.4,10.5,7.96,0.93
2018,3,21,7,0,0.0,15.0,2.2,14.6,15.0,11.39,4.33
2018,3,21,7,15,0.0,21.5,2.4,14.7,21.5,16.35,8.9
2018,3,21,7,30,0.0,28.0,2.6,14.8,28.0,21.32,13.45
2018,3,21,7,45,0.0,35.5,2.8,14.9,35.5,27.08,18.63
2018,3,21,8,0,0.0,43.0,3.0,15.0,43.0,32.85,23.76
2018,3,21,8,15,0.0,52.0,3.15,15.05,52.0,39.79,29.86
2018,3,21,8,30,0.0,61.0,3.3,15.1,61.0,46.75,35.92
2018,3,21,8,45,0.0,65.5,3.45,15.2,65.5,50.25,38.87
2018,3,21,9,0,0.0,70.0,3.6,15.3,70.0,53.76,41.8
2018,3,21,9,15,0.0,94.5,3.8,15.4,94.5,72.54,58.05
2018,3,21,9,30,0.0,119.0,4.0,15.5,119.0,90.1,73.08
2018,3,21,9,45,2.0,146.5,4.25,15.6,148.0,109.36,89.45
2018,3,21,10,0,4.0,174.0,4.5,15.7,177.0,128.14,105.29
2018,3,21,10,15,11.0,213.5,4.8,15.8,221.5,154.24,127.25
2018,3,21,10,30,18.0,253.0,5.1,15.9,266.0,181.46,142.94
2018,3,21,10,45,27.5,279.5,5.4,16.0,300.0,192.98,151.27
2018,3,21,11,0,37.0,306.0,5.7,16.1,334.0,216.88,169.83
2018,3,21,11,15,31.5,304.5,5.85,16.1,328.5,221.97,174.19
2018,3,21,11,30,26.0,303.0,6.0,16.1,323.0,226.03,177.78
2018,3,21,11,45,42.0,327.5,6.2,16.1,360.5,254.79,200.63
2018,3,21,12,0,58.0,352.0,6.4,16.1,398.0,286.5,225.99
2018,3,21,12,15,57.0,353.0,6.35,16.05,398.5,295.91,233.87
2018,3,21,12,30,56.0,354.0,6.3,16.0,399.0,305.11,241.59
2018,3,21,12,45,41.0,323.0,6.3,15.95,355.5,280.58,222.49
2018,3,21,13,0,26.0,292.0,6.3,15.9,312.0,252.69,200.47
2018,3,21,13,15,36.0,308.0,6.25,15.9,335.5,278.61,221.62
2018,3,21,13,30,46.0,324.0,6.2,15.9,359.0,306.5,244.3
2018,3,21,13,45,38.0,295.5,6.15,15.85,324.0,281.86,224.95
2018,3,21,14,0,30.0,267.0,6.1,15.8,289.0,255.21,203.91
2018,3,21,14,15,17.0,228.0,6.2,15.8,240.5,198.91,158.58
2018,3,21,14,30,4.0,189.0,6.3,15.8,192.0,155.67,123.28
2018,3,21,14,45,47.5,215.0,6.35,15.8,244.0,235.2,190.17
2018,3,21,15,0,91.0,241.0,6.4,15.8,296.0,307.65,250.79
2018,3,21,15,15,79.0,228.5,6.4,15.8,274.0,290.57,237.21
2018,3,21,15,30,67.0,216.0,6.4,15.8,252.0,272.88,223.17
2018,3,21,15,45,77.5,192.0,6.65,15.65,230.0,262.23,215.99
2018,3,21,16,0,88.0,168.0,6.9,15.5,208.0,250.65,207.96
2018,3,21,16,15,65.5,144.5,6.85,15.4,172.5,207.01,171.63
2018,3,21,16,30,43.0,121.0,6.8,15.3,137.0,162.3,133.83
2018,3,21,16,45,23.5,92.5,6.8,15.2,101.0,112.96,91.65
2018,3,21,17,0,4.0,64.0,6.8,15.1,65.0,54.91,41.44
2018,3,21,17,15,2.0,50.0,6.8,15.05,50.5,40.8,29.15
2018,3,21,17,30,0.0,36.0,6.8,15.0,36.0,27.51,17.48
2018,3,21,17,45,5.0,25.5,6.85,14.95,26.0,23.88,14.01
2018,3,21,18,0,10.0,15.0,6.9,14.9,16.0,20.38,4.9
2018,3,21,18,15,10.0,9.5,6.95,14.9,10.0,15.78,0.0
2018,3,21,18,30,10.0,4.0,7.0,14.9,4.0,0.0,0.0
2018,3,21,18,45,5.0,2.0,7.05,14.9,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.1,14.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.15,14.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.4,14.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.3,14.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.25,14.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.15,14.35,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.9,14.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.8,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.65,14.2,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.5,14.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.35,14.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.05,14.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,6.25,14.2,3.0,2.36,0.0
2018,3,22,6,30,0.0,6.0,6.3,14.2,6.0,4.54,0.0
2018,3,22,6,45,0.0,12.0,6.35,14.2,12.0,9.1,1.96
2018,3,22,7,0,0.0,18.0,6.4,14.2,18.0,13.68,6.35
2018,3,22,7,15,0.0,18.5,6.3,14.2,18.5,14.06,6.87
2018,3,22,7,30,0.0,19.0,6.2,14.2,19.0,14.44,7.3
2018,3,22,7,45,0.0,25.0,6.1,14.25,25.0,19.03,11.44
2018,3,22,8,0,0.0,31.0,6.0,14.3,31.0,23.64,15.55
2018,3,22,8,15,0.0,50.0,5.95,14.25,50.0,38.25,28.56
2018,3,22,8,30,0.0,69.0,5.9,14.2,69.0,52.94,41.51
2018,3,22,8,45,0.0,79.0,5.85,14.2,79.0,60.71,48.23
2018,3,22,9,0,0.0,89.0,5.8,14.2,89.0,68.43,54.87
2018,3,22,9,15,62.0,149.5,5.95,14.05,187.0,107.81,89.16
2018,3,22,9,30,124.0,210.0,6.1,13.9,285.0,138.78,115.8
2018,3,22,9,45,210.5,252.0,6.25,13.8,388.5,162.95,136.36
2018,3,22,10,0,297.0,294.0,6.4,13.7,492.0,175.93,147.23
2018,3,22,10,15,278.5,311.5,6.55,13.45,504.0,182.62,152.81
2018,3,22,10,30,260.0,329.0,6.7,13.2,516.0,208.78,159.84
2018,3,22,10,45,223.0,347.0,6.85,12.95,511.0,247.95,189.43
2018,3,22,11,0,186.0,365.0,7.0,12.7,506.0,272.76,210.99
2018,3,22,11,15,194.5,361.5,7.05,12.6,512.0,293.41,228.4
2018,3,22,11,30,203.0,358.0,7.1,12.5,518.0,314.35,246.69
2018,3,22,11,45,349.5,328.5,7.15,12.4,607.5,368.36,289.17
2018,3,22,12,0,496.0,299.0,7.2,12.3,697.0,441.92,349.28
2018,3,22,12,15,577.0,262.5,7.25,12.35,725.5,492.99,393.17
2018,3,22,12,30,658.0,226.0,7.3,12.4,754.0,551.07,442.9
2018,3,22,12,45,757.5,179.0,7.3,12.4,781.5,614.56,497.09
2018,3,22,13,0,857.0,132.0,7.3,12.4,809.0,679.79,552.61
2018,3,22,13,15,868.5,123.5,7.35,12.5,798.5,717.78,585.49
2018,3,22,13,30,880.0,115.0,7.4,12.6,788.0,759.71,620.87
2018,3,22,13,45,893.0,106.0,7.45,12.65,771.0,799.9,653.29
2018,3,22,14,0,906.0,97.0,7.5,12.7,754.0,837.46,682.94
2018,3,22,14,15,853.5,112.0,7.55,12.65,710.5,852.05,695.36
2018,3,22,14,30,801.0,127.0,7.6,12.6,667.0,852.15,696.92
2018,3,22,14,45,772.0,127.5,7.7,12.55,624.5,852.05,698.73
2018,3,22,15,0,743.0,128.0,7.8,12.5,582.0,854.22,702.45
2018,3,22,15,15,789.5,107.0,7.8,12.5,559.0,885.46,728.34
2018,3,22,15,30,836.0,86.0,7.8,12.5,536.0,919.46,756.41
2018,3,22,15,45,776.5,90.0,7.9,12.25,479.0,879.58,728.65
2018,3,22,16,0,717.0,94.0,8.0,12.0,422.0,842.04,702.53
2018,3,22,16,15,610.5,99.0,7.95,11.85,355.5,751.37,632.86
2018,3,22,16,30,504.0,104.0,7.9,11.7,289.0,647.02,550.4
2018,3,22,16,45,468.0,92.0,7.85,11.6,243.0,598.72,511.83
2018,3,22,17,0,432.0,80.0,7.8,11.5,197.0,548.94,470.42
2018,3,22,17,15,374.5,67.5,7.6,11.3,153.5,477.65,409.07
2018,3,22,17,30,317.0,55.0,7.4,11.1,110.0,407.12,345.81
2018,3,22,17,45,265.5,42.0,7.2,10.95,77.0,343.41,283.57
2018,3,22,18,0,214.0,29.0,7.0,10.8,44.0,271.23,153.46
2018,3,22,18,15,122.5,17.5,6.85,10.7,24.5,115.67,0.0
2018,3,22,18,30,31.0,6.0,6.7,10.6,5.0,0.0,0.0
2018,3,22,18,45,15.5,3.0,6.55,10.55,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.3,10.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.2,10.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.8,10.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,23,6,15,67.0,12.5,1.95,10.7,16.5,9.83,0.0
2018,3,23,6,30,134.0,25.0,1.9,11.0,33.0,18.88,1.11
2018,3,23,6,45,279.0,36.5,1.85,11.25,75.5,29.78,19.81
2018,3,23,7,0,424.0,48.0,1.8,11.5,118.0,39.25,29.2
2018,3,23,7,15,523.0,54.5,1.8,11.65,171.5,44.54,34.4
2018,3,23,7,30,622.0,61.0,1.8,11.8,225.0,50.07,39.57
2018,3,23,7,45,688.5,63.5,1.85,11.9,281.5,56.77,45.63
2018,3,23,8,0,755.0,66.0,1.9,12.0,338.0,59.45,47.96
2018,3,23,8,15,788.0,69.0,2.0,12.15,390.0,62.11,50.19
2018,3,23,8,30,821.0,72.0,2.1,12.3,442.0,64.79,52.38
2018,3,23,8,45,845.0,74.0,2.2,12.4,491.0,66.59,53.78
2018,3,23,9,0,869.0,76.0,2.3,12.5,540.0,75.95,61.83
2018,3,23,9,15,887.0,78.0,2.45,12.65,585.0,78.14,63.52
2018,3,23,9,30,905.0,80.0,2.6,12.8,630.0,80.22,65.13
2018,3,23,9,45,919.0,81.0,2.75,12.95,669.0,81.48,66.03
2018,3,23,10,0,933.0,82.0,2.9,13.1,708.0,82.66,66.86
2018,3,23,10,15,941.5,83.0,3.1,13.2,740.0,83.61,67.53
2018,3,23,10,30,950.0,84.0,3.3,13.3,772.0,132.71,76.2
2018,3,23,10,45,955.5,85.5,3.5,13.45,797.0,195.73,114.51
2018,3,23,11,0,961.0,87.0,3.7,13.6,822.0,259.0,165.29
2018,3,23,11,15,964.0,88.0,3.9,13.65,838.5,321.26,220.76
2018,3,23,11,30,967.0,89.0,4.1,13.7,855.0,382.96,277.46
2018,3,23,11,45,966.0,90.5,4.3,13.75,862.5,442.69,332.63
2018,3,23,12,0,965.0,92.0,4.5,13.8,870.0,500.94,385.67
2018,3,23,12,15,965.5,91.5,4.65,13.8,870.5,556.65,435.48
2018,3,23,12,30,966.0,91.0,4.8,13.8,871.0,610.48,482.63
2018,3,23,12,45,965.5,90.5,4.9,13.85,863.5,661.61,526.35
2018,3,23,13,0,965.0,90.0,5.0,13.9,856.0,710.31,567.25
2018,3,23,13,15,961.0,89.0,5.05,13.85,839.5,753.52,603.23
2018,3,23,13,30,957.0,88.0,5.1,13.8,823.0,793.57,635.74
2018,3,23,13,45,951.0,87.0,5.15,13.75,799.0,828.79,662.83
2018,3,23,14,0,945.0,86.0,5.2,13.7,775.0,860.44,687.36
2018,3,23,14,15,934.5,85.5,5.15,13.65,743.0,885.2,706.34
2018,3,23,14,30,924.0,85.0,5.1,13.6,711.0,906.0,722.55
2018,3,23,14,45,911.0,83.5,5.1,13.55,672.5,919.5,733.92
2018,3,23,15,0,898.0,82.0,5.1,13.5,634.0,928.91,742.54
2018,3,23,15,15,881.5,80.0,5.1,13.5,590.5,930.44,745.46
2018,3,23,15,30,865.0,78.0,5.1,13.5,547.0,927.95,745.64
2018,3,23,15,45,840.0,76.5,5.0,13.35,498.5,925.32,745.58
2018,3,23,16,0,815.0,75.0,4.9,13.2,450.0,907.75,734.46
2018,3,23,16,15,780.0,72.5,4.85,13.1,398.0,875.5,712.51
2018,3,23,16,30,745.0,70.0,4.8,13.0,346.0,839.76,687.41
2018,3,23,16,45,693.0,66.0,4.7,12.9,292.0,782.68,644.74
2018,3,23,17,0,641.0,62.0,4.6,12.8,238.0,731.81,605.18
2018,3,23,17,15,512.0,59.5,4.4,12.6,181.0,602.42,501.38
2018,3,23,17,30,383.0,57.0,4.2,12.4,124.0,470.65,391.67
2018,3,23,17,45,219.0,41.5,4.05,12.2,77.0,300.84,245.63
2018,3,23,18,0,55.0,26.0,3.9,12.0,30.0,94.41,54.14
2018,3,23,18,15,42.5,16.0,3.9,11.95,17.5,48.01,0.0
2018,3,23,18,30,30.0,6.0,3.9,11.9,5.0,0.0,0.0
2018,3,23,18,45,15.0,3.0,3.9,11.8,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,24,5,45,5.0,2.0,2.55,11.1,2.0,0.0,0.0
2018,3,24,6,0,10.0,4.0,2.5,11.1,4.0,0.0,0.0
2018,3,24,6,15,21.5,14.5,2.65,11.3,15.5,11.41,0.0
2018,3,24,6,30,33.0,25.0,2.8,11.5,27.0,18.69,3.87
2018,3,24,6,45,66.5,43.5,2.9,11.65,53.0,31.95,21.82
2018,3,24,7,0,100.0,62.0,3.0,11.8,79.0,45.11,34.39
2018,3,24,7,15,122.0,82.0,3.05,11.85,110.0,58.92,47.22
2018,3,24,7,30,144.0,102.0,3.1,11.9,141.0,72.47,59.61
2018,3,24,7,45,97.0,105.5,3.15,11.95,134.0,75.27,62.16
