Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,0,50.0,109.0,3.2,12.0,127.0,79.39,65.74
2018,3,24,8,15,54.0,141.5,3.25,12.05,163.5,100.02,83.87
2018,3,24,8,30,58.0,174.0,3.3,12.1,200.0,119.8,100.99
2018,3,24,8,45,162.0,196.0,3.35,12.15,280.5,130.96,110.39
2018,3,24,9,0,266.0,218.0,3.4,12.2,361.0,139.64,117.57
2018,3,24,9,15,483.0,181.0,3.55,12.25,467.0,117.65,98.11
2018,3,24,9,30,700.0,144.0,3.7,12.3,573.0,99.3,81.89
2018,3,24,9,45,807.5,116.5,3.85,12.35,640.5,91.52,74.92
2018,3,24,10,0,915.0,89.0,4.0,12.4,708.0,86.34,70.24
2018,3,24,10,15,924.5,90.5,4.15,12.4,740.0,87.5,71.12
2018,3,24,10,30,934.0,92.0,4.3,12.4,772.0,139.84,81.57
2018,3,24,10,45,941.5,92.5,4.45,12.45,797.5,201.72,120.3
2018,3,24,11,0,949.0,93.0,4.6,12.5,823.0,264.04,171.09
2018,3,24,11,15,954.5,93.5,4.75,12.5,840.5,326.03,226.85
2018,3,24,11,30,960.0,94.0,4.9,12.5,858.0,387.74,284.01
2018,3,24,11,45,963.0,94.0,5.05,12.5,867.5,447.58,339.63
2018,3,24,12,0,966.0,94.0,5.2,12.5,877.0,506.34,393.44
2018,3,24,12,15,966.5,94.0,5.3,12.5,877.5,562.51,443.94
2018,3,24,12,30,967.0,94.0,5.4,12.5,878.0,616.83,491.74
2018,3,24,12,45,902.0,122.5,5.55,12.5,848.5,653.39,524.35
2018,3,24,13,0,837.0,151.0,5.7,12.5,819.0,689.18,554.95
2018,3,24,13,15,661.5,221.0,5.75,12.45,742.5,676.36,545.49
2018,3,24,13,30,486.0,291.0,5.8,12.4,666.0,640.41,517.09
2018,3,24,13,45,636.0,221.0,5.85,12.4,696.5,727.8,589.35
2018,3,24,14,0,786.0,151.0,5.9,12.4,727.0,808.38,655.54
2018,3,24,14,15,766.0,152.5,5.9,12.3,694.5,830.52,673.2
2018,3,24,14,30,746.0,154.0,5.9,12.2,662.0,843.28,684.2
2018,3,24,14,45,628.5,178.0,5.9,12.15,590.0,787.62,643.01
2018,3,24,15,0,511.0,202.0,5.9,12.1,518.0,715.57,587.46
2018,3,24,15,15,371.0,216.0,5.9,12.1,437.0,592.46,490.52
2018,3,24,15,30,231.0,230.0,5.9,12.1,356.0,466.14,387.98
2018,3,24,15,45,322.5,189.0,5.75,11.95,348.0,536.93,449.52
2018,3,24,16,0,414.0,148.0,5.6,11.8,340.0,608.1,510.26
2018,3,24,16,15,578.0,108.5,5.55,11.7,343.0,734.28,612.84
2018,3,24,16,30,742.0,69.0,5.5,11.6,346.0,837.27,693.88
2018,3,24,16,45,704.0,65.0,5.4,11.55,296.0,793.5,660.09
2018,3,24,17,0,666.0,61.0,5.3,11.5,246.0,755.24,629.8
2018,3,24,17,15,539.5,57.0,5.15,11.3,186.5,625.79,525.18
2018,3,24,17,30,413.0,53.0,5.0,11.1,127.0,496.83,416.87
2018,3,24,17,45,280.0,40.5,4.8,10.95,83.0,352.78,290.99
2018,3,24,18,0,147.0,28.0,4.6,10.8,39.0,214.58,138.52
2018,3,24,18,15,87.0,17.0,4.6,10.75,22.0,86.01,0.0
2018,3,24,18,30,27.0,6.0,4.6,10.7,5.0,0.0,0.0
2018,3,24,18,45,13.5,3.0,4.6,10.7,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.3,9.9,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.3,10.0,5.0,0.0,0.0
2018,3,25,6,15,49.0,17.0,3.45,10.3,19.5,13.38,0.0
2018,3,25,6,30,81.0,28.0,3.6,10.6,34.0,20.84,7.19
2018,3,25,6,45,175.5,44.5,3.75,10.9,71.0,33.11,23.05
2018,3,25,7,0,270.0,61.0,3.9,11.2,108.0,45.22,34.64
2018,3,25,7,15,374.5,70.0,3.95,11.25,159.0,52.27,41.42
2018,3,25,7,30,479.0,79.0,4.0,11.3,210.0,62.05,50.42
2018,3,25,7,45,596.0,77.5,4.1,11.4,275.0,61.33,49.8
2018,3,25,8,0,713.0,76.0,4.2,11.5,340.0,61.36,49.74
2018,3,25,8,15,747.5,80.0,4.25,11.6,392.0,69.56,56.91
2018,3,25,8,30,782.0,84.0,4.3,11.7,444.0,72.65,59.46
2018,3,25,8,45,808.5,86.5,4.4,11.8,493.0,74.49,60.87
2018,3,25,9,0,835.0,89.0,4.5,11.9,542.0,76.33,62.28
2018,3,25,9,15,841.5,95.0,4.55,12.0,583.0,79.97,65.28
2018,3,25,9,30,848.0,101.0,4.6,12.1,624.0,83.41,68.09
2018,3,25,9,45,835.0,112.0,4.65,12.15,653.0,89.27,73.02
2018,3,25,10,0,822.0,123.0,4.7,12.2,682.0,94.77,77.64
2018,3,25,10,15,688.0,181.0,4.8,12.3,663.5,114.86,94.87
2018,3,25,10,30,554.0,239.0,4.9,12.4,645.0,182.43,127.74
2018,3,25,10,45,703.0,186.5,5.0,12.45,719.0,214.05,140.53
2018,3,25,11,0,852.0,134.0,5.1,12.5,793.0,267.71,178.49
2018,3,25,11,15,906.0,113.5,5.2,12.55,827.0,329.59,232.02
2018,3,25,11,30,960.0,93.0,5.3,12.6,861.0,390.51,286.95
2018,3,25,11,45,963.0,92.0,5.4,12.65,869.5,449.56,341.9
2018,3,25,12,0,966.0,91.0,5.5,12.7,878.0,507.45,394.93
2018,3,25,12,15,967.5,90.5,5.65,12.7,879.0,563.58,445.52
2018,3,25,12,30,969.0,90.0,5.8,12.7,880.0,617.93,493.53
2018,3,25,12,45,969.5,89.5,5.9,12.75,873.5,669.66,538.18
2018,3,25,13,0,970.0,89.0,6.0,12.8,867.0,719.05,580.08
2018,3,25,13,15,966.0,88.5,6.05,12.75,850.5,762.76,616.91
2018,3,25,13,30,962.0,88.0,6.1,12.7,834.0,803.33,649.92
2018,3,25,13,45,955.5,87.0,6.15,12.7,809.5,838.18,677.02
2018,3,25,14,0,949.0,86.0,6.2,12.7,785.0,869.4,701.48
2018,3,25,14,15,938.5,85.5,6.2,12.65,752.5,894.07,721.06
2018,3,25,14,30,928.0,85.0,6.2,12.6,720.0,914.78,737.86
2018,3,25,14,45,916.0,83.5,6.2,12.55,682.0,929.04,750.05
2018,3,25,15,0,904.0,82.0,6.2,12.5,644.0,939.24,759.44
2018,3,25,15,15,888.0,80.0,6.2,12.5,600.0,941.1,762.67
2018,3,25,15,30,872.0,78.0,6.2,12.5,556.0,938.92,763.09
2018,3,25,15,45,848.5,76.0,6.1,12.35,507.5,936.95,763.69
2018,3,25,16,0,825.0,74.0,6.0,12.2,459.0,919.94,752.98
2018,3,25,16,15,793.0,71.0,6.0,12.1,407.0,889.67,732.47
2018,3,25,16,30,761.0,68.0,6.0,12.0,355.0,855.93,708.8
2018,3,25,16,45,714.0,64.0,5.95,11.95,301.5,803.33,669.15
2018,3,25,17,0,667.0,60.0,5.9,11.9,248.0,755.95,631.98
2018,3,25,17,15,595.5,54.5,5.8,11.7,196.0,675.53,566.31
2018,3,25,17,30,524.0,49.0,5.7,11.5,144.0,594.63,496.73
2018,3,25,17,45,404.0,40.0,5.6,11.3,99.0,466.22,383.63
2018,3,25,18,0,284.0,31.0,5.5,11.1,54.0,335.09,228.71
2018,3,25,18,15,163.0,19.0,5.55,11.0,30.0,151.26,0.0
2018,3,25,18,30,42.0,7.0,5.6,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,5.6,10.85,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.6,10.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.6,10.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.3,10.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,26,5,45,29.0,4.0,4.7,9.55,3.0,0.0,0.0
2018,3,26,6,0,58.0,8.0,4.7,9.7,6.0,0.0,0.0
2018,3,26,6,15,198.5,18.5,4.8,10.05,30.5,14.56,0.0
2018,3,26,6,30,339.0,29.0,4.9,10.4,55.0,24.27,11.07
2018,3,26,6,45,457.5,36.5,5.0,10.8,101.0,30.47,20.9
2018,3,26,7,0,576.0,44.0,5.1,11.2,147.0,36.98,27.36
2018,3,26,7,15,642.5,49.0,5.15,11.5,199.5,44.76,34.67
2018,3,26,7,30,709.0,54.0,5.2,11.8,252.0,49.51,39.07
2018,3,26,7,45,749.5,58.0,5.3,12.1,305.0,53.21,42.37
2018,3,26,8,0,790.0,62.0,5.4,12.4,358.0,56.93,45.58
2018,3,26,8,15,819.0,64.5,5.45,12.65,410.0,59.34,47.55
2018,3,26,8,30,848.0,67.0,5.5,12.9,462.0,68.42,55.41
2018,3,26,8,45,868.0,70.0,5.55,13.15,510.5,71.59,57.98
2018,3,26,9,0,888.0,73.0,5.6,13.4,559.0,74.63,60.41
2018,3,26,9,15,903.0,74.0,5.6,13.6,602.5,76.14,61.5
2018,3,26,9,30,918.0,75.0,5.6,13.8,646.0,77.55,62.51
2018,3,26,9,45,931.0,76.0,5.6,14.0,685.0,78.82,63.41
2018,3,26,10,0,944.0,77.0,5.6,14.2,724.0,80.01,64.26
2018,3,26,10,15,951.5,78.5,5.6,14.35,755.5,81.27,65.18
2018,3,26,10,30,959.0,80.0,5.6,14.5,787.0,141.88,79.46
2018,3,26,10,45,963.0,81.0,5.6,14.7,810.5,204.77,120.56
2018,3,26,11,0,967.0,82.0,5.6,14.9,834.0,267.68,172.54
2018,3,26,11,15,971.0,82.5,5.55,15.0,850.5,330.0,228.65
2018,3,26,11,30,975.0,83.0,5.5,15.1,867.0,391.84,285.6
2018,3,26,11,45,977.0,83.0,5.45,15.2,875.5,451.77,340.65
2018,3,26,12,0,979.0,83.0,5.4,15.3,884.0,510.46,393.53
2018,3,26,12,15,977.5,83.5,5.4,15.4,883.5,566.3,442.89
2018,3,26,12,30,976.0,84.0,5.4,15.5,883.0,620.08,489.25
2018,3,26,12,45,971.0,85.0,5.35,15.55,873.5,669.88,531.26
2018,3,26,13,0,966.0,86.0,5.3,15.6,864.0,716.89,570.05
2018,3,26,13,15,961.0,86.0,5.3,15.65,847.5,760.01,605.24
2018,3,26,13,30,956.0,86.0,5.3,15.7,831.0,799.94,636.4
2018,3,26,13,45,947.0,87.0,5.35,15.7,806.5,834.45,662.66
2018,3,26,14,0,938.0,88.0,5.4,15.7,782.0,865.31,686.33
2018,3,26,14,15,927.5,87.0,5.4,15.65,749.5,889.05,704.76
2018,3,26,14,30,917.0,86.0,5.4,15.6,717.0,908.83,720.48
2018,3,26,14,45,902.5,85.5,5.45,15.6,678.5,921.62,731.48
2018,3,26,15,0,888.0,85.0,5.5,15.6,640.0,930.35,739.75
2018,3,26,15,15,841.0,91.0,5.5,15.6,587.5,923.62,736.61
2018,3,26,15,30,794.0,97.0,5.5,15.6,535.0,901.31,722.2
2018,3,26,15,45,792.0,88.0,5.6,15.35,492.5,899.81,724.58
2018,3,26,16,0,790.0,79.0,5.7,15.1,450.0,894.44,723.99
2018,3,26,16,15,766.5,74.5,5.7,14.85,401.0,870.28,708.63
2018,3,26,16,30,743.0,70.0,5.7,14.6,352.0,842.72,690.29
2018,3,26,16,45,696.0,65.5,5.7,14.35,299.0,789.4,651.29
2018,3,26,17,0,649.0,61.0,5.7,14.1,246.0,741.53,614.86
2018,3,26,17,15,580.0,55.5,5.6,13.75,195.0,663.47,552.1
2018,3,26,17,30,511.0,50.0,5.5,13.4,144.0,584.89,485.45
2018,3,26,17,45,387.0,41.0,5.4,13.05,99.0,452.82,371.11
2018,3,26,18,0,263.0,32.0,5.3,12.7,54.0,320.49,225.47
2018,3,26,18,15,154.0,19.5,5.25,12.55,30.0,144.34,0.0
2018,3,26,18,30,45.0,7.0,5.2,12.4,6.0,0.0,0.0
2018,3,26,18,45,22.5,3.5,5.15,12.25,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,27,5,45,25.5,3.5,3.9,12.1,3.0,0.0,0.0
2018,3,27,6,0,51.0,7.0,3.9,12.2,6.0,0.0,0.0
2018,3,27,6,15,179.0,19.0,4.0,12.6,31.0,14.95,0.0
2018,3,27,6,30,307.0,31.0,4.1,13.0,56.0,25.81,13.28
2018,3,27,6,45,420.5,39.0,4.2,13.4,100.5,32.28,22.33
2018,3,27,7,0,534.0,47.0,4.3,13.8,145.0,39.01,28.9
2018,3,27,7,15,601.5,52.5,4.35,14.0,196.5,43.58,33.29
2018,3,27,7,30,669.0,58.0,4.4,14.2,248.0,52.25,41.15
2018,3,27,7,45,711.5,62.5,4.4,14.4,301.0,56.19,44.63
2018,3,27,8,0,754.0,67.0,4.4,14.6,354.0,60.13,48.0
2018,3,27,8,15,784.0,70.0,4.4,14.85,405.0,62.72,50.11
2018,3,27,8,30,814.0,73.0,4.4,15.1,456.0,65.31,52.18
2018,3,27,8,45,814.0,81.5,4.4,15.35,498.0,71.02,56.95
2018,3,27,9,0,814.0,90.0,4.4,15.6,540.0,76.39,61.39
2018,3,27,9,15,732.5,126.0,4.3,15.8,555.0,90.0,72.94
2018,3,27,9,30,651.0,162.0,4.2,16.0,570.0,108.3,88.42
2018,3,27,9,45,719.5,148.0,4.15,16.2,623.5,99.82,80.85
2018,3,27,10,0,788.0,134.0,4.1,16.4,677.0,100.23,80.97
2018,3,27,10,15,833.5,122.0,4.0,16.6,719.5,94.19,75.59
2018,3,27,10,30,879.0,110.0,3.9,16.8,762.0,155.78,91.55
2018,3,27,10,45,906.5,102.0,3.8,17.0,793.0,212.7,127.74
2018,3,27,11,0,934.0,94.0,3.7,17.2,824.0,271.97,175.25
2018,3,27,11,15,937.5,95.0,3.65,17.35,840.5,332.79,229.01
2018,3,27,11,30,941.0,96.0,3.6,17.5,857.0,393.11,283.27
2018,3,27,11,45,896.5,119.5,3.55,17.65,850.5,449.61,334.68
2018,3,27,12,0,852.0,143.0,3.5,17.8,844.0,501.72,380.76
2018,3,27,12,15,747.0,198.0,3.55,17.9,812.5,543.11,417.09
2018,3,27,12,30,642.0,253.0,3.6,18.0,781.0,574.31,443.59
2018,3,27,12,45,682.0,230.0,3.6,18.1,786.0,623.17,482.93
2018,3,27,13,0,722.0,207.0,3.6,18.2,791.0,672.54,522.04
2018,3,27,13,15,748.5,188.5,3.7,18.2,783.5,716.24,556.96
2018,3,27,13,30,775.0,170.0,3.8,18.2,776.0,758.46,590.52
2018,3,27,13,45,801.0,151.5,3.85,18.25,761.5,793.89,618.76
2018,3,27,14,0,827.0,133.0,3.9,18.3,747.0,831.89,647.08
2018,3,27,14,15,796.5,137.0,4.0,18.25,709.0,842.03,655.65
2018,3,27,14,30,766.0,141.0,4.1,18.2,671.0,847.29,661.1
2018,3,27,14,45,682.0,159.5,4.2,18.15,612.5,822.63,645.2
2018,3,27,15,0,598.0,178.0,4.3,18.1,554.0,784.06,619.04
2018,3,27,15,15,660.5,146.0,4.3,18.1,534.5,825.27,651.12
2018,3,27,15,30,723.0,114.0,4.3,18.1,515.0,861.77,679.16
2018,3,27,15,45,749.5,97.0,4.4,17.75,481.0,871.41,689.44
2018,3,27,16,0,776.0,80.0,4.5,17.4,447.0,883.89,702.19
2018,3,27,16,15,770.0,72.0,4.5,17.0,402.0,872.06,696.59
2018,3,27,16,30,764.0,64.0,4.5,16.6,357.0,856.63,688.17
2018,3,27,16,45,718.0,61.0,4.5,16.25,304.0,806.13,652.77
2018,3,27,17,0,672.0,58.0,4.5,15.9,251.0,753.06,613.88
2018,3,27,17,15,602.5,53.0,4.45,15.45,199.5,681.84,558.51
2018,3,27,17,30,533.0,48.0,4.4,15.0,148.0,603.36,493.96
2018,3,27,17,45,390.5,40.5,4.3,14.6,101.0,456.22,370.37
2018,3,27,18,0,248.0,33.0,4.2,14.2,54.0,317.78,227.94
2018,3,27,18,15,132.0,19.0,4.1,13.95,29.5,125.7,0.0
2018,3,27,18,30,16.0,5.0,4.0,13.7,5.0,0.0,0.0
2018,3,27,18,45,8.0,2.5,3.9,13.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,28,5,45,28.5,4.0,1.3,13.45,3.5,0.0,0.0
2018,3,28,6,0,57.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,187.5,19.5,1.45,13.8,33.0,15.34,0.0
2018,3,28,6,30,318.0,31.0,1.6,14.1,59.0,25.75,14.12
2018,3,28,6,45,429.0,39.5,1.7,14.4,104.5,32.67,22.72
2018,3,28,7,0,540.0,48.0,1.8,14.7,150.0,39.81,29.58
2018,3,28,7,15,607.0,53.0,1.9,14.9,201.5,43.99,33.59
2018,3,28,7,30,674.0,58.0,2.0,15.1,253.0,52.29,41.06
2018,3,28,7,45,718.0,62.5,2.15,15.35,306.5,56.26,44.53
2018,3,28,8,0,762.0,67.0,2.3,15.6,360.0,60.24,47.9
2018,3,28,8,15,792.0,70.0,2.35,15.85,411.5,62.85,50.01
2018,3,28,8,30,822.0,73.0,2.4,16.1,463.0,65.46,52.07
2018,3,28,8,45,845.0,74.5,2.45,16.35,511.5,74.21,59.46
2018,3,28,9,0,868.0,76.0,2.5,16.6,560.0,76.23,60.96
2018,3,28,9,15,886.0,77.0,2.5,16.85,604.0,77.73,62.0
2018,3,28,9,30,904.0,78.0,2.5,17.1,648.0,79.14,62.99
2018,3,28,9,45,920.0,77.0,2.5,17.35,687.0,79.2,62.81
2018,3,28,10,0,936.0,76.0,2.5,17.6,726.0,79.22,62.63
2018,3,28,10,15,944.0,77.0,2.45,17.85,757.0,84.93,67.3
2018,3,28,10,30,952.0,78.0,2.4,18.1,788.0,147.18,80.54
2018,3,28,10,45,957.0,79.0,2.4,18.35,812.0,209.7,122.08
2018,3,28,11,0,962.0,80.0,2.4,18.6,836.0,272.34,173.14
2018,3,28,11,15,965.5,80.5,2.45,18.8,852.5,334.11,227.33
2018,3,28,11,30,969.0,81.0,2.5,19.0,869.0,395.31,281.83
2018,3,28,11,45,970.5,82.0,2.55,19.2,877.5,455.3,334.7
2018,3,28,12,0,972.0,83.0,2.6,19.4,886.0,514.05,385.28
2018,3,28,12,15,971.5,83.5,2.65,19.55,886.0,569.89,432.3
2018,3,28,12,30,971.0,84.0,2.7,19.7,886.0,623.77,476.46
2018,3,28,12,45,969.0,83.5,2.8,19.8,877.5,673.69,516.81
2018,3,28,13,0,967.0,83.0,2.9,19.9,869.0,721.01,554.32
2018,3,28,13,15,962.0,83.0,3.0,19.95,852.0,763.9,587.97
2018,3,28,13,30,957.0,83.0,3.1,20.0,835.0,803.61,617.46
2018,3,28,13,45,950.0,82.5,3.2,20.05,810.5,837.91,642.39
2018,3,28,14,0,943.0,82.0,3.3,20.1,786.0,868.6,664.88
2018,3,28,14,15,934.5,81.0,3.4,20.0,754.5,893.78,684.07
2018,3,28,14,30,926.0,80.0,3.5,19.9,723.0,915.09,700.78
2018,3,28,14,45,914.0,79.0,3.6,19.85,685.0,929.35,712.69
2018,3,28,15,0,902.0,78.0,3.7,19.8,647.0,939.59,722.06
2018,3,28,15,15,887.0,75.5,3.7,19.8,603.5,941.21,724.91
2018,3,28,15,30,872.0,73.0,3.7,19.8,560.0,938.79,725.17
2018,3,28,15,45,850.5,71.5,3.8,19.35,512.0,927.51,721.21
2018,3,28,16,0,829.0,70.0,3.9,18.9,464.0,923.94,722.75
2018,3,28,16,15,800.0,67.0,3.9,18.5,413.0,896.13,706.1
2018,3,28,16,30,771.0,64.0,3.9,18.1,362.0,864.93,686.66
2018,3,28,16,45,731.0,60.0,3.85,17.65,309.5,818.68,655.15
2018,3,28,17,0,691.0,56.0,3.8,17.2,257.0,769.86,620.21
2018,3,28,17,15,628.0,50.5,3.65,16.75,205.0,695.29,563.07
2018,3,28,17,30,565.0,45.0,3.5,16.3,153.0,629.29,509.02
2018,3,28,17,45,430.5,39.0,3.4,15.8,106.0,491.04,394.74
2018,3,28,18,0,296.0,33.0,3.3,15.3,59.0,354.68,257.99
2018,3,28,18,15,154.0,19.0,3.2,15.1,32.0,144.36,0.0
2018,3,28,18,30,12.0,5.0,3.1,14.9,5.0,0.0,0.0
2018,3,28,18,45,6.0,2.5,3.0,14.7,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,5,45,14.0,3.0,0.9,14.85,3.0,0.0,0.0
2018,3,29,6,0,28.0,6.0,1.0,14.9,6.0,4.72,0.0
2018,3,29,6,15,123.0,20.5,1.1,15.15,30.5,16.13,0.0
2018,3,29,6,30,218.0,35.0,1.2,15.4,55.0,26.47,15.28
2018,3,29,6,45,380.0,42.5,1.25,15.65,105.0,34.78,24.51
2018,3,29,7,0,542.0,50.0,1.3,15.9,155.0,41.37,30.85
2018,3,29,7,15,616.5,54.0,1.4,16.15,208.0,44.83,34.18
2018,3,29,7,30,691.0,58.0,1.5,16.4,261.0,52.48,41.02
2018,3,29,7,45,733.5,61.5,1.55,16.65,314.5,55.7,43.79
2018,3,29,8,0,776.0,65.0,1.6,16.9,368.0,58.96,46.51
2018,3,29,8,15,805.5,68.5,1.65,17.2,420.5,62.0,48.97
2018,3,29,8,30,835.0,72.0,1.7,17.5,473.0,65.01,51.36
2018,3,29,8,45,856.5,74.0,1.7,17.8,521.5,74.2,59.08
2018,3,29,9,0,878.0,76.0,1.7,18.1,570.0,76.53,60.81
2018,3,29,9,15,895.0,77.5,1.7,18.4,614.0,78.32,62.08
2018,3,29,9,30,912.0,79.0,1.7,18.7,658.0,80.02,63.28
2018,3,29,9,45,926.5,79.0,1.7,19.05,697.0,80.63,63.56
2018,3,29,10,0,941.0,79.0,1.7,19.4,736.0,81.2,63.81
2018,3,29,10,15,948.5,80.5,1.75,19.65,767.5,90.78,71.7
2018,3,29,10,30,956.0,82.0,1.8,19.9,799.0,153.64,83.96
2018,3,29,10,45,960.5,83.5,1.8,20.2,823.0,216.71,126.22
2018,3,29,11,0,965.0,85.0,1.8,20.5,847.0,279.87,177.37
2018,3,29,11,15,968.0,86.0,1.85,20.7,863.5,342.11,231.32
2018,3,29,11,30,971.0,87.0,1.9,20.9,880.0,403.76,285.36
2018,3,29,11,45,972.5,87.0,1.95,21.1,888.0,463.22,336.99
2018,3,29,12,0,974.0,87.0,2.0,21.3,896.0,521.39,386.27
2018,3,29,12,15,976.0,87.0,2.05,21.4,897.5,578.28,433.25
2018,3,29,12,30,978.0,87.0,2.1,21.5,899.0,633.44,477.56
2018,3,29,12,45,978.5,86.0,2.15,21.65,891.5,684.84,517.87
2018,3,29,13,0,979.0,85.0,2.2,21.8,884.0,733.83,555.43
2018,3,29,13,15,975.5,84.0,2.25,21.85,867.0,777.36,588.56
2018,3,29,13,30,972.0,83.0,2.3,21.9,850.0,817.72,617.4
2018,3,29,13,45,966.0,82.5,2.4,21.9,826.0,853.3,642.84
2018,3,29,14,0,960.0,82.0,2.5,21.9,802.0,885.28,665.93
2018,3,29,14,15,952.0,80.5,2.65,21.75,770.0,910.78,685.57
2018,3,29,14,30,944.0,79.0,2.8,21.6,738.0,932.35,702.8
2018,3,29,14,45,933.0,78.0,2.95,21.5,700.0,947.81,715.98
2018,3,29,15,0,922.0,77.0,3.1,21.4,662.0,959.23,726.66
2018,3,29,15,15,907.0,75.0,3.1,21.4,618.0,961.65,730.01
2018,3,29,15,30,892.0,73.0,3.1,21.4,574.0,959.98,730.83
2018,3,29,15,45,872.0,71.0,3.35,20.75,525.5,949.55,729.46
2018,3,29,16,0,852.0,69.0,3.6,20.1,477.0,935.35,725.33
2018,3,29,16,15,823.5,66.5,3.55,19.65,425.0,919.99,717.68
2018,3,29,16,30,795.0,64.0,3.5,19.2,373.0,889.77,699.11
2018,3,29,16,45,754.0,60.0,3.5,18.7,319.0,842.24,667.7
2018,3,29,17,0,713.0,56.0,3.5,18.2,265.0,792.11,632.8
2018,3,29,17,15,650.0,51.0,3.3,17.7,212.5,717.7,576.47
2018,3,29,17,30,587.0,46.0,3.1,17.2,160.0,651.81,523.15
2018,3,29,17,45,480.0,39.0,2.95,16.7,113.0,536.12,427.38
2018,3,29,18,0,373.0,32.0,2.8,16.2,66.0,422.63,309.88
2018,3,29,18,15,224.0,20.5,2.7,15.95,37.5,204.66,0.0
2018,3,29,18,30,75.0,9.0,2.6,15.7,9.0,7.08,0.0
2018,3,29,18,45,37.5,4.5,2.5,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.0,0.9,13.85,4.0,0.0,0.0
2018,3,30,6,0,34.0,8.0,0.8,13.9,8.0,6.29,0.0
2018,3,30,6,15,94.0,20.0,0.75,14.15,27.5,15.1,0.0
2018,3,30,6,30,154.0,32.0,0.7,14.4,47.0,24.08,13.94
2018,3,30,6,45,227.0,47.5,0.65,14.65,85.0,35.52,25.38
2018,3,30,7,0,300.0,63.0,0.6,14.9,123.0,46.82,35.87
2018,3,30,7,15,365.5,76.0,0.55,15.1,170.5,56.21,44.45
2018,3,30,7,30,431.0,89.0,0.5,15.3,218.0,65.49,52.71
2018,3,30,7,45,437.5,106.5,0.45,15.5,258.5,76.66,62.43
2018,3,30,8,0,444.0,124.0,0.4,15.7,299.0,87.33,71.5
2018,3,30,8,15,423.0,148.0,0.35,16.05,333.0,100.96,82.92
2018,3,30,8,30,402.0,172.0,0.3,16.4,367.0,113.8,93.44
2018,3,30,8,45,410.5,191.0,0.25,16.7,407.0,123.63,101.26
2018,3,30,9,0,419.0,210.0,0.2,17.0,447.0,132.96,108.58
2018,3,30,9,15,397.5,234.0,0.25,17.3,473.0,150.23,122.53
2018,3,30,9,30,376.0,258.0,0.3,17.6,499.0,161.19,131.09
2018,3,30,9,45,371.0,277.0,0.35,17.85,526.0,169.55,137.53
2018,3,30,10,0,366.0,296.0,0.4,18.1,553.0,177.51,143.64
2018,3,30,10,15,399.0,297.5,0.45,18.35,589.0,184.78,138.53
2018,3,30,10,30,432.0,299.0,0.5,18.6,625.0,212.97,148.26
2018,3,30,10,45,428.5,311.0,0.55,18.85,642.5,255.23,177.67
2018,3,30,11,0,425.0,323.0,0.6,19.1,660.0,297.62,210.78
2018,3,30,11,15,427.5,331.0,0.6,19.25,676.0,339.41,244.44
2018,3,30,11,30,430.0,339.0,0.6,19.4,692.0,381.67,278.57
2018,3,30,11,45,575.5,277.5,0.6,19.6,754.5,436.75,319.64
2018,3,30,12,0,721.0,216.0,0.6,19.8,817.0,502.76,369.54
2018,3,30,12,15,768.5,193.5,0.7,20.0,834.0,558.62,413.39
2018,3,30,12,30,816.0,171.0,0.8,20.2,851.0,615.19,457.22
2018,3,30,12,45,805.5,173.0,0.85,20.35,839.0,657.93,489.87
2018,3,30,13,0,795.0,175.0,0.9,20.5,827.0,697.7,519.76
2018,3,30,13,15,761.0,186.5,1.05,20.6,800.5,730.62,545.14
2018,3,30,13,30,727.0,198.0,1.2,20.7,774.0,755.35,564.59
2018,3,30,13,45,712.0,196.0,1.35,20.8,746.5,777.91,582.79
2018,3,30,14,0,697.0,194.0,1.5,20.9,719.0,796.64,598.23
2018,3,30,14,15,632.5,209.0,1.6,20.85,670.5,785.02,591.75
2018,3,30,14,30,568.0,224.0,1.7,20.8,622.0,760.2,576.37
2018,3,30,14,45,608.5,193.0,1.85,20.75,599.0,795.01,604.82
2018,3,30,15,0,649.0,162.0,2.0,20.7,576.0,820.16,625.4
2018,3,30,15,15,561.0,175.5,2.0,20.7,516.0,757.02,582.62
2018,3,30,15,30,473.0,189.0,2.0,20.7,456.0,700.8,543.24
2018,3,30,15,45,369.0,192.5,2.15,20.35,390.0,589.75,464.79
2018,3,30,16,0,265.0,196.0,2.3,20.0,324.0,501.96,399.96
2018,3,30,16,15,290.0,168.5,2.35,19.6,294.0,499.37,401.82
2018,3,30,16,30,315.0,141.0,2.4,19.2,264.0,493.98,400.89
2018,3,30,16,45,340.0,118.5,2.45,18.75,234.0,516.74,420.65
2018,3,30,17,0,365.0,96.0,2.5,18.3,204.0,512.43,419.32
2018,3,30,17,15,338.5,80.0,2.55,17.75,164.5,465.54,382.51
2018,3,30,17,30,312.0,64.0,2.6,17.2,125.0,417.89,343.0
2018,3,30,17,45,243.5,49.5,2.65,16.6,88.5,334.96,271.95
2018,3,30,18,0,175.0,35.0,2.7,16.0,52.0,256.3,192.04
2018,3,30,18,15,100.5,21.0,2.75,15.8,29.5,145.34,0.0
2018,3,30,18,30,26.0,7.0,2.8,15.6,7.0,5.51,0.0
2018,3,30,18,45,13.0,3.5,2.85,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,5,45,1.0,2.5,2.35,13.05,2.5,0.0,0.0
2018,3,31,6,0,2.0,5.0,2.4,13.1,5.0,3.93,0.0
2018,3,31,6,15,16.5,12.5,2.45,13.35,14.0,9.87,0.0
2018,3,31,6,30,31.0,20.0,2.5,13.6,23.0,15.78,7.42
2018,3,31,6,45,25.5,22.5,2.55,13.85,26.0,17.87,10.04
2018,3,31,7,0,20.0,25.0,2.6,14.1,29.0,19.83,12.03
2018,3,31,7,15,10.0,32.0,2.6,14.25,34.0,25.32,17.06
2018,3,31,7,30,0.0,39.0,2.6,14.4,39.0,29.77,21.09
2018,3,31,7,45,0.0,66.5,2.55,14.55,66.5,51.0,39.99
2018,3,31,8,0,0.0,94.0,2.5,14.7,94.0,70.86,57.43
2018,3,31,8,15,6.5,132.5,2.5,14.9,135.5,97.36,80.42
2018,3,31,8,30,13.0,171.0,2.5,15.1,177.0,122.88,102.2
2018,3,31,8,45,26.5,200.0,2.5,15.3,214.5,142.1,118.27
2018,3,31,9,0,40.0,229.0,2.5,15.5,252.0,152.64,126.76
2018,3,31,9,15,48.0,252.0,2.45,15.65,281.5,165.86,137.5
2018,3,31,9,30,56.0,275.0,2.4,15.8,311.0,178.71,147.85
2018,3,31,9,45,57.5,291.0,2.4,15.95,330.0,187.61,154.84
2018,3,31,10,0,59.0,307.0,2.4,16.1,349.0,196.26,161.61
2018,3,31,10,15,73.0,329.0,2.45,16.2,383.0,210.66,164.62
2018,3,31,10,30,87.0,351.0,2.5,16.3,417.0,234.75,180.93
2018,3,31,10,45,86.0,356.5,2.55,16.45,423.5,250.0,192.08
2018,3,31,11,0,85.0,362.0,2.6,16.6,430.0,264.98,203.82
2018,3,31,11,15,81.0,370.0,2.7,16.7,435.5,280.4,216.38
2018,3,31,11,30,77.0,378.0,2.8,16.8,441.0,295.49,228.72
2018,3,31,11,45,105.5,395.0,2.9,16.9,482.5,329.62,255.18
2018,3,31,12,0,134.0,412.0,3.0,17.0,524.0,367.6,284.75
2018,3,31,12,15,161.0,413.0,3.1,17.0,547.5,399.56,310.04
2018,3,31,12,30,188.0,414.0,3.2,17.0,571.0,434.1,337.41
2018,3,31,12,45,214.5,406.5,3.3,17.0,584.0,464.1,361.45
2018,3,31,13,0,241.0,399.0,3.4,17.0,597.0,495.62,386.69
2018,3,31,13,15,248.5,389.0,3.5,16.9,590.0,524.1,409.41
2018,3,31,13,30,256.0,379.0,3.6,16.8,583.0,542.66,424.8
2018,3,31,13,45,278.0,362.0,3.65,16.7,577.5,565.41,443.67
2018,3,31,14,0,300.0,345.0,3.7,16.6,572.0,587.72,462.27
2018,3,31,14,15,306.5,328.5,3.8,16.5,552.0,596.51,470.68
2018,3,31,14,30,313.0,312.0,3.9,16.4,532.0,603.6,477.97
2018,3,31,14,45,293.0,297.0,3.95,16.25,494.5,586.3,466.33
2018,3,31,15,0,273.0,282.0,4.0,16.1,457.0,566.25,452.61
2018,3,31,15,15,239.0,266.5,4.0,16.1,412.0,507.18,408.52
2018,3,31,15,30,205.0,251.0,4.0,16.1,367.0,467.89,378.81
2018,3,31,15,45,167.0,229.5,4.05,15.7,319.0,415.5,338.79
2018,3,31,16,0,129.0,208.0,4.1,15.3,271.0,361.22,296.38
2018,3,31,16,15,137.5,183.5,4.1,15.05,244.0,347.12,287.05
2018,3,31,16,30,146.0,159.0,4.1,14.8,217.0,331.47,276.13
2018,3,31,16,45,103.0,137.0,4.15,14.6,175.0,267.82,223.5
2018,3,31,17,0,60.0,115.0,4.2,14.4,133.0,184.26,153.1
2018,3,31,17,15,46.0,94.0,4.15,14.05,106.0,150.23,124.02
2018,3,31,17,30,32.0,73.0,4.1,13.7,79.0,115.56,93.65
2018,3,31,17,45,27.5,52.5,4.05,13.4,56.5,89.32,70.18
2018,3,31,18,0,23.0,32.0,4.0,13.1,34.0,59.95,42.15
2018,3,31,18,15,11.5,18.5,3.95,12.95,19.5,32.25,0.0
2018,3,31,18,30,0.0,5.0,3.9,12.8,5.0,3.93,0.0
2018,3,31,18,45,0.0,2.5,3.9,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,4.35,12.05,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,4.4,12.2,10.0,7.87,0.0
2018,4,1,6,15,161.0,25.5,4.5,12.45,40.0,19.28,0.0
2018,4,1,6,30,274.0,41.0,4.6,12.7,70.0,31.06,20.44
2018,4,1,6,45,378.0,51.0,4.7,12.95,116.0,41.51,30.89
2018,4,1,7,0,482.0,61.0,4.8,13.2,162.0,49.4,38.42
2018,4,1,7,15,548.5,68.5,4.75,13.4,214.0,55.03,43.7
2018,4,1,7,30,615.0,76.0,4.7,13.6,266.0,60.7,48.8
2018,4,1,7,45,660.0,81.5,4.65,13.8,319.0,64.61,52.2
2018,4,1,8,0,705.0,87.0,4.6,14.0,372.0,68.51,55.49
2018,4,1,8,15,737.5,91.0,4.55,14.2,423.5,71.15,57.6
2018,4,1,8,30,770.0,95.0,4.5,14.4,475.0,79.84,64.99
2018,4,1,8,45,751.0,109.0,4.45,14.6,510.0,81.49,66.17
2018,4,1,9,0,732.0,123.0,4.4,14.8,545.0,88.65,72.14
2018,4,1,9,15,613.5,173.5,4.4,15.0,545.0,115.37,94.96
2018,4,1,9,30,495.0,224.0,4.4,15.2,545.0,138.38,114.34
2018,4,1,9,45,508.0,234.5,4.45,15.4,580.5,142.38,117.36
2018,4,1,10,0,521.0,245.0,4.5,15.6,616.0,146.2,120.28
2018,4,1,10,15,659.5,200.0,4.6,15.7,690.0,137.75,97.65
2018,4,1,10,30,798.0,155.0,4.7,15.8,764.0,182.32,112.54
2018,4,1,10,45,858.5,133.5,4.8,15.9,806.5,233.51,146.88
2018,4,1,11,0,919.0,112.0,4.9,16.0,849.0,296.75,198.15
2018,4,1,11,15,923.0,112.5,5.0,16.05,865.0,356.71,252.28
2018,4,1,11,30,927.0,113.0,5.1,16.1,881.0,416.23,306.66
2018,4,1,11,45,929.0,113.5,5.2,16.2,889.0,474.27,359.22
2018,4,1,12,0,931.0,114.0,5.3,16.3,897.0,531.17,409.77
2018,4,1,12,15,931.0,114.0,5.5,16.3,897.0,585.3,457.35
2018,4,1,12,30,931.0,114.0,5.7,16.3,897.0,637.6,502.45
2018,4,1,12,45,929.5,113.5,5.85,16.3,888.5,686.51,543.9
2018,4,1,13,0,928.0,113.0,6.0,16.3,880.0,732.98,582.71
2018,4,1,13,15,924.0,111.5,6.15,16.25,863.0,774.14,617.05
2018,4,1,13,30,920.0,110.0,6.3,16.2,846.0,812.21,647.79
2018,4,1,13,45,913.5,109.0,6.45,16.15,821.5,845.53,673.92
2018,4,1,14,0,907.0,108.0,6.6,16.1,797.0,875.35,697.6
2018,4,1,14,15,898.0,106.5,6.7,16.0,765.5,898.91,716.74
2018,4,1,14,30,889.0,105.0,6.8,15.9,734.0,918.67,733.29
2018,4,1,14,45,877.0,103.0,6.95,15.8,696.0,931.31,745.02
2018,4,1,15,0,865.0,101.0,7.1,15.7,658.0,951.7,762.77
2018,4,1,15,15,848.0,98.5,7.1,15.7,614.0,951.37,764.33
2018,4,1,15,30,831.0,96.0,7.1,15.7,570.0,946.94,763.08
2018,4,1,15,45,808.5,93.0,7.25,15.4,521.5,932.54,756.03
2018,4,1,16,0,786.0,90.0,7.4,15.1,473.0,914.23,745.98
2018,4,1,16,15,755.0,86.0,7.4,14.9,421.5,882.64,724.68
2018,4,1,16,30,724.0,82.0,7.4,14.7,370.0,855.07,706.06
2018,4,1,16,45,678.5,77.0,7.4,14.45,316.5,802.63,667.39
2018,4,1,17,0,633.0,72.0,7.4,14.2,263.0,747.95,625.48
2018,4,1,17,15,562.5,65.5,7.3,14.0,211.0,665.81,559.04
2018,4,1,17,30,492.0,59.0,7.2,13.8,159.0,582.89,488.87
2018,4,1,17,45,381.5,49.5,7.15,13.55,113.0,460.13,382.64
2018,4,1,18,0,271.0,40.0,7.1,13.3,67.0,348.6,273.87
2018,4,1,18,15,158.0,24.5,7.1,13.2,38.0,203.12,0.0
2018,4,1,18,30,45.0,9.0,7.1,13.1,9.0,43.83,0.0
2018,4,1,18,45,22.5,4.5,7.1,13.0,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.55,12.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.05,12.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.35,12.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.05,12.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.2,12.75,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.3,12.9,11.0,7.87,0.0
2018,4,2,6,15,120.5,25.0,6.4,13.05,36.5,18.84,0.7
2018,4,2,6,30,197.0,40.0,6.5,13.2,62.0,30.01,19.75
2018,4,2,6,45,252.5,55.0,6.6,13.35,99.0,40.94,30.39
2018,4,2,7,0,308.0,70.0,6.7,13.5,136.0,51.66,40.4
2018,4,2,7,15,317.0,87.5,6.75,13.6,171.5,63.31,51.05
2018,4,2,7,30,326.0,105.0,6.8,13.7,207.0,74.47,61.06
2018,4,2,7,45,291.5,132.0,6.8,13.85,235.5,92.22,76.7
2018,4,2,8,0,257.0,159.0,6.8,14.0,264.0,107.58,90.01
2018,4,2,8,15,261.0,178.0,6.75,14.15,296.5,118.37,99.15
2018,4,2,8,30,265.0,197.0,6.7,14.3,329.0,128.72,107.8
2018,4,2,8,45,267.0,223.0,6.6,14.45,367.0,142.28,119.15
2018,4,2,9,0,269.0,249.0,6.5,14.6,405.0,155.19,129.84
2018,4,2,9,15,290.5,264.5,6.5,14.7,444.5,162.74,135.9
2018,4,2,9,30,312.0,280.0,6.5,14.8,484.0,170.0,141.71
2018,4,2,9,45,405.0,267.5,6.45,14.95,547.5,156.34,129.64
2018,4,2,10,0,498.0,255.0,6.4,15.1,611.0,150.32,124.18
2018,4,2,10,15,574.0,234.5,6.35,15.15,662.0,156.97,113.72
2018,4,2,10,30,650.0,214.0,6.3,15.2,713.0,195.0,128.54
2018,4,2,10,45,780.0,160.0,6.2,15.25,776.0,239.4,155.74
2018,4,2,11,0,910.0,106.0,6.1,15.3,839.0,294.11,197.78
2018,4,2,11,15,914.0,106.5,6.0,15.4,855.0,353.33,251.68
2018,4,2,11,30,918.0,107.0,5.9,15.5,871.0,412.11,305.64
2018,4,2,11,45,920.5,107.0,5.8,15.55,879.0,469.26,357.65
2018,4,2,12,0,923.0,107.0,5.7,15.6,887.0,525.31,407.58
2018,4,2,12,15,923.5,107.5,5.75,15.6,887.5,579.38,454.99
2018,4,2,12,30,924.0,108.0,5.8,15.6,888.0,631.71,499.89
2018,4,2,12,45,922.0,107.0,5.8,15.65,879.0,679.27,539.9
2018,4,2,13,0,920.0,106.0,5.8,15.7,870.0,724.33,577.11
2018,4,2,13,15,915.0,106.5,5.85,15.65,854.0,765.87,611.31
2018,4,2,13,30,910.0,107.0,5.9,15.6,838.0,804.39,641.72
2018,4,2,13,45,902.0,107.5,5.9,15.55,814.0,837.36,666.91
2018,4,2,14,0,894.0,108.0,5.9,15.5,790.0,866.85,689.59
2018,4,2,14,15,883.5,107.0,5.9,15.4,758.0,889.11,707.2
2018,4,2,14,30,873.0,106.0,5.9,15.3,726.0,907.55,722.19
2018,4,2,14,45,858.5,105.0,5.85,15.2,688.0,929.98,740.02
2018,4,2,15,0,844.0,104.0,5.8,15.1,650.0,937.41,747.01
2018,4,2,15,15,819.5,103.5,5.8,15.1,604.5,931.84,744.72
2018,4,2,15,30,795.0,103.0,5.8,15.1,559.0,922.05,739.52
2018,4,2,15,45,771.0,98.0,5.75,14.8,509.5,903.44,728.44
2018,4,2,16,0,747.0,93.0,5.7,14.5,460.0,880.98,714.48
2018,4,2,16,15,711.5,88.5,5.65,14.25,407.5,851.09,694.59
2018,4,2,16,30,676.0,84.0,5.6,14.0,355.0,811.93,667.21
2018,4,2,16,45,638.5,79.0,5.55,13.75,306.0,767.48,634.94
2018,4,2,17,0,601.0,74.0,5.5,13.5,257.0,720.76,599.58
2018,4,2,17,15,536.5,67.0,5.4,13.2,207.0,643.9,538.34
2018,4,2,17,30,472.0,60.0,5.3,12.9,157.0,566.23,473.49
2018,4,2,17,45,369.0,50.0,5.2,12.6,112.5,450.08,373.86
2018,4,2,18,0,266.0,40.0,5.1,12.3,68.0,343.59,271.95
2018,4,2,18,15,155.5,25.0,4.9,12.2,39.0,203.39,0.0
2018,4,2,18,30,45.0,10.0,4.7,12.1,10.0,44.66,0.0
2018,4,2,18,45,22.5,5.0,4.5,11.95,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.1,11.15,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,3.0,11.3,10.0,7.87,0.0
2018,4,3,6,15,11.5,25.0,3.05,11.55,26.0,18.59,3.54
2018,4,3,6,30,16.0,40.0,3.1,11.8,42.0,29.57,19.74
2018,4,3,6,45,41.5,61.0,3.1,12.0,69.5,44.31,33.65
2018,4,3,7,0,67.0,82.0,3.1,12.2,97.0,58.92,47.15
2018,4,3,7,15,123.0,103.5,3.1,12.45,139.5,73.1,60.05
2018,4,3,7,30,179.0,125.0,3.1,12.7,182.0,87.66,73.0
2018,4,3,7,45,265.5,137.0,3.05,12.9,238.5,94.8,79.15
2018,4,3,8,0,352.0,149.0,3.0,13.1,295.0,103.49,86.54
2018,4,3,8,15,348.0,170.0,3.05,13.3,329.5,115.56,96.77
