Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,45,888.5,124.0,4.05,15.75,858.5,275.49,180.05
2018,4,13,11,0,893.0,126.0,4.0,15.9,881.0,334.66,232.11
2018,4,13,11,15,896.5,126.5,4.0,16.0,895.5,392.5,284.29
2018,4,13,11,30,900.0,127.0,4.0,16.1,910.0,449.87,335.7
2018,4,13,11,45,901.0,128.0,4.0,16.25,917.0,505.77,384.82
2018,4,13,12,0,902.0,129.0,4.0,16.4,924.0,560.5,431.7
2018,4,13,12,15,848.5,158.0,4.05,16.45,905.0,608.47,472.07
2018,4,13,12,30,795.0,187.0,4.1,16.5,886.0,648.27,504.83
2018,4,13,12,45,817.5,173.5,4.1,16.6,886.0,698.58,544.97
2018,4,13,13,0,840.0,160.0,4.1,16.7,886.0,748.01,583.69
2018,4,13,13,15,863.5,143.5,4.15,16.7,877.0,794.17,619.96
2018,4,13,13,30,887.0,127.0,4.2,16.7,868.0,828.78,646.54
2018,4,13,13,45,869.5,130.0,4.2,16.75,839.0,854.78,665.52
2018,4,13,14,0,852.0,133.0,4.2,16.8,810.0,888.72,690.26
2018,4,13,14,15,852.0,127.0,4.25,16.75,781.5,914.18,709.49
2018,4,13,14,30,852.0,121.0,4.3,16.7,753.0,936.1,726.36
2018,4,13,14,45,774.0,141.0,4.3,16.7,693.0,908.54,708.09
2018,4,13,15,0,696.0,161.0,4.3,16.7,633.0,883.59,692.02
2018,4,13,15,15,667.0,157.5,4.3,16.7,586.0,867.87,682.57
2018,4,13,15,30,638.0,154.0,4.3,16.7,539.0,848.17,670.24
2018,4,13,15,45,673.0,132.5,4.35,16.5,509.5,868.33,687.85
2018,4,13,16,0,708.0,111.0,4.4,16.3,480.0,884.25,702.3
2018,4,13,16,15,705.0,101.0,4.45,16.05,437.0,872.5,696.85
2018,4,13,16,30,702.0,91.0,4.5,15.8,394.0,857.32,688.92
2018,4,13,16,45,667.0,85.0,4.55,15.6,342.5,812.62,658.42
2018,4,13,17,0,632.0,79.0,4.6,15.4,291.0,765.59,625.14
2018,4,13,17,15,574.0,72.5,4.6,15.05,239.5,693.82,571.18
2018,4,13,17,30,516.0,66.0,4.6,14.7,188.0,621.15,513.79
2018,4,13,17,45,427.0,56.5,4.6,14.35,140.5,516.11,427.27
2018,4,13,18,0,338.0,47.0,4.6,14.0,93.0,414.56,338.79
2018,4,13,18,15,220.5,33.0,4.5,13.75,58.0,290.84,207.5
2018,4,13,18,30,103.0,19.0,4.4,13.5,23.0,100.04,0.0
2018,4,13,18,45,51.5,9.5,4.3,13.25,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,2.0,2.9,11.9,2.0,0.0,0.0
2018,4,14,5,30,12.0,4.0,2.9,12.1,4.0,0.0,0.0
2018,4,14,5,45,87.5,17.0,2.9,12.3,22.5,13.38,0.0
2018,4,14,6,0,163.0,30.0,2.9,12.5,41.0,22.59,6.38
2018,4,14,6,15,274.5,42.5,2.95,12.75,80.5,32.19,21.93
2018,4,14,6,30,386.0,55.0,3.0,13.0,120.0,44.63,33.8
2018,4,14,6,45,463.5,63.5,3.0,13.25,169.0,51.01,39.94
2018,4,14,7,0,541.0,72.0,3.0,13.5,218.0,57.44,45.88
2018,4,14,7,15,594.0,78.0,3.0,13.7,270.5,61.72,49.7
2018,4,14,7,30,647.0,84.0,3.0,13.9,323.0,66.02,53.4
2018,4,14,7,45,684.5,89.5,2.95,14.1,376.0,69.69,56.47
2018,4,14,8,0,722.0,95.0,2.9,14.3,429.0,73.32,59.42
2018,4,14,8,15,749.0,98.5,2.8,14.5,479.0,81.62,66.44
2018,4,14,8,30,776.0,102.0,2.7,14.7,529.0,83.72,67.98
2018,4,14,8,45,797.0,104.5,2.6,14.9,576.0,84.96,68.78
2018,4,14,9,0,818.0,107.0,2.5,15.1,623.0,86.16,69.56
2018,4,14,9,15,835.0,109.0,2.45,15.35,665.5,86.91,69.94
2018,4,14,9,30,852.0,111.0,2.4,15.6,708.0,87.62,70.31
2018,4,14,9,45,867.5,110.5,2.3,15.8,745.5,96.65,77.8
2018,4,14,10,0,883.0,110.0,2.2,16.0,783.0,98.64,79.27
2018,4,14,10,15,892.0,111.5,2.25,16.2,813.5,157.26,91.87
2018,4,14,10,30,901.0,113.0,2.3,16.4,844.0,216.93,130.78
2018,4,14,10,45,907.0,113.5,2.3,16.55,866.5,276.21,178.68
2018,4,14,11,0,913.0,114.0,2.3,16.7,889.0,335.7,230.54
2018,4,14,11,15,916.0,115.0,2.4,16.8,904.0,394.52,283.03
2018,4,14,11,30,919.0,116.0,2.5,16.9,919.0,452.79,334.6
2018,4,14,11,45,920.5,116.0,2.55,17.0,925.5,508.95,383.35
2018,4,14,12,0,922.0,116.0,2.6,17.1,932.0,563.91,429.82
2018,4,14,12,15,922.5,115.5,2.75,17.15,931.0,616.51,473.68
2018,4,14,12,30,923.0,115.0,2.9,17.2,930.0,667.32,515.12
2018,4,14,12,45,922.5,115.0,3.05,17.2,922.0,715.86,554.08
2018,4,14,13,0,922.0,115.0,3.2,17.2,914.0,762.1,590.63
2018,4,14,13,15,919.0,113.5,3.4,17.2,897.0,802.65,622.53
2018,4,14,13,30,916.0,112.0,3.6,17.2,880.0,840.19,650.51
2018,4,14,13,45,910.5,110.0,3.75,17.15,855.0,872.04,674.39
2018,4,14,14,0,905.0,108.0,3.9,17.1,830.0,900.39,695.96
2018,4,14,14,15,896.5,107.0,4.05,17.05,798.5,923.49,714.0
2018,4,14,14,30,888.0,106.0,4.2,17.0,767.0,942.87,729.64
2018,4,14,14,45,877.0,103.5,4.3,16.9,728.5,954.52,739.93
2018,4,14,15,0,866.0,101.0,4.4,16.8,690.0,962.24,747.97
2018,4,14,15,15,850.0,99.0,4.4,16.8,646.5,974.31,758.23
2018,4,14,15,30,834.0,97.0,4.4,16.8,603.0,970.13,757.2
2018,4,14,15,45,813.0,94.0,4.65,16.55,554.5,955.83,752.12
2018,4,14,16,0,792.0,91.0,4.9,16.3,506.0,937.74,744.15
2018,4,14,16,15,762.5,88.0,5.0,16.05,454.5,907.52,725.95
2018,4,14,16,30,733.0,85.0,5.1,15.8,403.0,880.82,709.98
2018,4,14,16,45,691.0,81.0,5.2,15.6,350.0,831.57,676.29
2018,4,14,17,0,649.0,77.0,5.3,15.4,297.0,780.12,639.7
2018,4,14,17,15,526.5,76.5,5.2,15.1,235.0,653.56,542.11
2018,4,14,17,30,404.0,76.0,5.1,14.8,173.0,522.93,437.43
2018,4,14,17,45,222.0,62.0,5.05,14.55,113.5,332.0,277.73
2018,4,14,18,0,40.0,48.0,5.0,14.3,54.0,94.67,74.31
2018,4,14,18,15,21.0,30.5,4.9,14.2,33.5,58.78,38.57
2018,4,14,18,30,2.0,13.0,4.8,14.1,13.0,11.88,0.0
2018,4,14,18,45,1.0,6.5,4.65,13.95,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,2.7,12.2,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,2.8,12.3,4.0,0.0,0.0
2018,4,15,5,45,19.5,14.5,2.9,12.4,15.5,11.41,0.0
2018,4,15,6,0,25.0,25.0,3.0,12.5,27.0,18.81,6.01
2018,4,15,6,15,95.0,44.0,3.1,12.7,59.5,32.35,22.23
2018,4,15,6,30,165.0,63.0,3.2,12.9,92.0,45.94,35.03
2018,4,15,6,45,177.0,77.5,3.35,13.1,118.0,56.02,44.45
2018,4,15,7,0,189.0,92.0,3.5,13.3,144.0,65.79,53.36
2018,4,15,7,15,121.0,116.0,3.5,13.5,152.0,81.92,67.69
2018,4,15,7,30,53.0,140.0,3.5,13.7,160.0,97.91,81.65
2018,4,15,7,45,77.0,165.5,3.55,13.85,199.0,114.21,95.68
2018,4,15,8,0,101.0,191.0,3.6,14.0,238.0,130.21,109.24
2018,4,15,8,15,207.5,205.0,3.7,14.15,315.5,136.94,114.64
2018,4,15,8,30,314.0,219.0,3.8,14.3,393.0,141.07,117.76
2018,4,15,8,45,380.5,224.5,3.95,14.5,453.0,144.97,120.67
2018,4,15,9,0,447.0,230.0,4.1,14.7,513.0,141.17,116.99
2018,4,15,9,15,572.0,201.0,4.2,14.75,588.0,127.04,104.59
2018,4,15,9,30,697.0,172.0,4.3,14.8,663.0,110.21,89.95
2018,4,15,9,45,785.5,143.5,4.4,14.9,723.5,103.46,83.96
2018,4,15,10,0,874.0,115.0,4.5,15.0,784.0,103.86,84.11
2018,4,15,10,15,881.0,116.5,4.55,15.05,813.0,161.78,95.76
2018,4,15,10,30,888.0,118.0,4.6,15.1,842.0,220.5,135.33
2018,4,15,10,45,893.0,119.5,4.7,15.2,864.0,279.38,184.06
2018,4,15,11,0,898.0,121.0,4.8,15.3,886.0,338.43,236.71
2018,4,15,11,15,900.5,121.5,4.9,15.3,899.5,395.95,289.37
2018,4,15,11,30,903.0,122.0,5.0,15.3,913.0,452.88,341.21
2018,4,15,11,45,903.5,122.0,5.15,15.35,918.5,507.75,390.53
2018,4,15,12,0,904.0,122.0,5.3,15.4,924.0,561.34,437.72
2018,4,15,12,15,902.5,121.5,5.5,15.4,921.5,611.95,481.72
2018,4,15,12,30,901.0,121.0,5.7,15.4,919.0,660.62,523.28
2018,4,15,12,45,767.0,181.5,5.9,15.35,856.0,675.32,536.56
2018,4,15,13,0,633.0,242.0,6.1,15.3,793.0,678.08,539.5
2018,4,15,13,15,369.5,313.5,6.25,15.15,633.5,573.97,458.08
2018,4,15,13,30,106.0,385.0,6.4,15.0,474.0,425.74,338.86
2018,4,15,13,45,70.5,343.5,6.6,14.85,402.0,354.36,283.32
2018,4,15,14,0,35.0,302.0,6.8,14.7,330.0,292.83,234.22
2018,4,15,14,15,18.5,233.0,6.9,14.5,247.5,204.57,163.36
2018,4,15,14,30,2.0,164.0,7.0,14.3,165.0,131.99,103.93
2018,4,15,14,45,1.0,142.0,7.15,14.15,142.5,113.04,88.59
2018,4,15,15,0,0.0,120.0,7.3,14.0,120.0,93.95,72.97
2018,4,15,15,15,5.5,151.5,7.3,14.0,155.0,126.81,100.75
2018,4,15,15,30,11.0,183.0,7.3,14.0,190.0,162.47,130.85
2018,4,15,15,45,21.5,179.0,7.3,13.65,191.0,171.66,139.57
2018,4,15,16,0,32.0,175.0,7.3,13.3,192.0,199.38,163.81
2018,4,15,16,15,97.5,163.0,7.15,13.15,207.0,278.3,233.02
2018,4,15,16,30,163.0,151.0,7.0,13.0,222.0,334.68,283.29
2018,4,15,16,45,160.5,134.5,6.9,12.9,197.0,316.25,268.8
2018,4,15,17,0,158.0,118.0,6.8,12.8,172.0,297.03,253.4
2018,4,15,17,15,135.5,90.5,6.6,12.65,131.0,241.22,206.1
2018,4,15,17,30,113.0,63.0,6.4,12.5,90.0,202.95,172.51
2018,4,15,17,45,89.5,49.0,6.25,12.35,67.0,145.33,121.82
2018,4,15,18,0,66.0,35.0,6.1,12.2,44.0,106.92,86.57
2018,4,15,18,15,39.5,22.5,6.0,12.1,27.5,68.78,48.05
2018,4,15,18,30,13.0,10.0,5.9,12.0,11.0,18.63,0.0
2018,4,15,18,45,6.5,5.0,5.8,11.95,5.5,3.93,0.0
2018,4,15,19,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.5,3.9,11.4,1.5,0.0,0.0
2018,4,16,5,30,5.0,3.0,4.0,11.5,3.0,0.0,0.0
2018,4,16,5,45,11.0,10.0,4.05,11.55,10.5,7.87,0.0
2018,4,16,6,0,17.0,17.0,4.1,11.6,18.0,13.41,3.54
2018,4,16,6,15,19.0,27.5,4.3,11.65,30.0,21.48,13.01
2018,4,16,6,30,21.0,38.0,4.5,11.7,42.0,29.47,20.63
2018,4,16,6,45,25.0,41.0,4.65,11.7,47.0,32.12,23.29
2018,4,16,7,0,29.0,44.0,4.8,11.7,52.0,34.65,25.7
2018,4,16,7,15,16.5,51.0,4.9,11.7,56.0,39.77,30.34
2018,4,16,7,30,4.0,58.0,5.0,11.7,60.0,44.48,34.53
2018,4,16,7,45,146.0,109.5,5.05,11.65,178.5,76.06,62.69
2018,4,16,8,0,288.0,161.0,5.1,11.6,297.0,109.2,91.86
2018,4,16,8,15,293.5,157.5,5.15,11.65,309.0,106.97,89.54
2018,4,16,8,30,299.0,154.0,5.2,11.7,321.0,98.4,81.7
2018,4,16,8,45,222.0,170.5,5.3,11.7,300.0,111.39,92.84
2018,4,16,9,0,145.0,187.0,5.4,11.7,279.0,126.69,105.89
2018,4,16,9,15,304.0,224.0,5.4,11.75,434.0,140.68,117.71
2018,4,16,9,30,463.0,261.0,5.4,11.8,589.0,152.9,127.94
2018,4,16,9,45,447.5,282.5,5.4,11.8,612.5,160.59,134.26
2018,4,16,10,0,432.0,304.0,5.4,11.8,636.0,173.21,144.8
2018,4,16,10,15,410.5,326.5,5.35,11.85,651.5,217.75,159.16
2018,4,16,10,30,389.0,349.0,5.3,11.9,667.0,270.67,199.42
2018,4,16,10,45,527.0,296.0,5.3,11.9,739.5,296.6,215.4
2018,4,16,11,0,665.0,243.0,5.3,11.9,812.0,342.16,250.94
2018,4,16,11,15,545.0,273.0,5.3,11.85,744.5,370.72,282.31
2018,4,16,11,30,425.0,303.0,5.3,11.8,677.0,382.78,298.46
2018,4,16,11,45,289.5,360.0,5.3,11.75,615.5,394.4,311.9
2018,4,16,12,0,154.0,417.0,5.3,11.7,554.0,391.18,311.23
2018,4,16,12,15,110.5,386.5,5.3,11.7,484.5,362.23,289.27
2018,4,16,12,30,67.0,356.0,5.3,11.7,415.0,320.58,256.56
2018,4,16,12,45,50.5,320.5,5.35,11.7,365.0,289.85,232.4
2018,4,16,13,0,34.0,285.0,5.4,11.7,315.0,255.68,205.11
2018,4,16,13,15,142.0,320.5,5.5,11.7,441.0,385.0,311.47
2018,4,16,13,30,250.0,356.0,5.6,11.7,567.0,528.8,426.97
2018,4,16,13,45,524.0,258.0,5.7,11.65,683.5,702.69,568.64
2018,4,16,14,0,798.0,160.0,5.8,11.6,800.0,872.95,702.98
2018,4,16,14,15,851.0,129.5,5.9,11.6,788.0,920.52,739.11
2018,4,16,14,30,904.0,99.0,6.0,11.6,776.0,953.2,764.9
2018,4,16,14,45,894.5,96.5,6.15,11.55,738.0,966.19,776.85
2018,4,16,15,0,885.0,94.0,6.3,11.5,700.0,975.27,786.22
2018,4,16,15,15,811.0,111.5,6.3,11.5,640.0,953.05,771.5
2018,4,16,15,30,737.0,129.0,6.3,11.5,580.0,920.59,749.25
2018,4,16,15,45,630.5,144.0,6.4,11.45,508.0,841.53,691.9
2018,4,16,16,0,524.0,159.0,6.5,11.4,436.0,747.04,621.33
2018,4,16,16,15,583.5,128.5,6.5,11.35,408.0,785.99,654.38
2018,4,16,16,30,643.0,98.0,6.5,11.3,380.0,809.56,674.84
2018,4,16,16,45,629.0,88.5,6.5,11.25,335.5,781.37,654.58
2018,4,16,17,0,615.0,79.0,6.5,11.2,291.0,750.54,631.68
2018,4,16,17,15,509.0,75.5,6.35,11.1,231.0,636.35,540.14
2018,4,16,17,30,403.0,72.0,6.2,11.0,171.0,515.86,440.41
2018,4,16,17,45,336.0,59.5,6.05,10.9,128.5,432.3,368.01
2018,4,16,18,0,269.0,47.0,5.9,10.8,86.0,351.62,294.9
2018,4,16,18,15,175.5,33.0,5.8,10.75,54.5,250.21,191.64
2018,4,16,18,30,82.0,19.0,5.7,10.7,23.0,111.42,0.0
2018,4,16,18,45,41.0,9.5,5.55,10.65,11.5,7.47,0.0
2018,4,16,19,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.5,3.05,9.7,3.0,0.0,0.0
2018,4,17,5,30,31.0,7.0,3.0,9.9,6.0,0.0,0.0
2018,4,17,5,45,135.0,19.5,2.9,10.1,29.0,15.34,0.0
2018,4,17,6,0,239.0,32.0,2.8,10.3,52.0,24.34,12.23
2018,4,17,6,15,352.5,43.0,2.75,10.5,95.5,35.25,25.21
2018,4,17,6,30,466.0,54.0,2.7,10.7,139.0,44.12,33.85
2018,4,17,6,45,537.0,61.5,2.7,10.9,190.0,49.9,39.42
2018,4,17,7,0,608.0,69.0,2.7,11.1,241.0,55.74,44.82
2018,4,17,7,15,656.0,74.5,2.6,11.25,294.5,59.82,48.48
2018,4,17,7,30,704.0,80.0,2.5,11.4,348.0,63.92,52.03
2018,4,17,7,45,735.5,84.5,2.4,11.6,400.5,67.02,54.6
2018,4,17,8,0,767.0,89.0,2.3,11.8,453.0,75.79,62.14
2018,4,17,8,15,791.5,93.0,2.2,12.0,504.0,78.45,64.22
2018,4,17,8,30,816.0,97.0,2.1,12.2,555.0,81.02,66.21
2018,4,17,8,45,834.5,99.5,2.0,12.45,602.0,82.37,67.11
2018,4,17,9,0,853.0,102.0,1.9,12.7,649.0,83.67,67.97
2018,4,17,9,15,867.5,104.0,1.75,12.9,691.5,93.6,76.33
2018,4,17,9,30,882.0,106.0,1.6,13.1,734.0,94.9,77.19
2018,4,17,9,45,893.0,108.0,1.45,13.3,771.0,95.97,77.87
2018,4,17,10,0,904.0,110.0,1.3,13.5,808.0,108.3,74.95
2018,4,17,10,15,911.0,111.5,1.15,13.7,837.5,167.83,98.06
2018,4,17,10,30,918.0,113.0,1.0,13.9,867.0,228.17,139.19
2018,4,17,10,45,922.0,114.5,0.85,14.05,889.0,288.4,188.27
2018,4,17,11,0,926.0,116.0,0.7,14.2,911.0,348.65,240.04
2018,4,17,11,15,929.5,117.0,0.7,14.3,926.0,408.21,291.99
2018,4,17,11,30,933.0,118.0,0.7,14.4,941.0,467.28,342.61
2018,4,17,11,45,934.5,118.5,0.75,14.55,948.0,524.37,390.63
2018,4,17,12,0,936.0,119.0,0.8,14.7,955.0,580.27,436.29
2018,4,17,12,15,934.5,119.5,0.9,14.75,953.0,633.05,478.98
2018,4,17,12,30,933.0,120.0,1.0,14.8,951.0,683.87,519.15
2018,4,17,12,45,929.5,120.5,1.15,14.9,941.0,731.19,556.38
2018,4,17,13,0,926.0,121.0,1.3,15.0,931.0,775.94,591.12
2018,4,17,13,15,919.5,121.5,1.5,15.0,913.0,815.66,622.3
2018,4,17,13,30,913.0,122.0,1.7,15.0,895.0,852.22,649.72
2018,4,17,13,45,902.5,123.5,1.9,15.0,869.0,883.07,673.3
2018,4,17,14,0,892.0,125.0,2.1,15.0,843.0,910.32,694.55
2018,4,17,14,15,883.0,123.0,2.4,14.95,810.5,931.86,713.16
2018,4,17,14,30,874.0,121.0,2.7,14.9,778.0,949.61,729.26
2018,4,17,14,45,862.0,118.5,3.0,14.85,739.5,973.19,749.49
2018,4,17,15,0,850.0,116.0,3.3,14.8,701.0,980.09,758.22
2018,4,17,15,15,833.5,113.5,3.3,14.8,657.0,978.57,758.92
2018,4,17,15,30,817.0,111.0,3.3,14.8,613.0,973.01,757.05
2018,4,17,15,45,796.5,107.5,3.8,14.6,564.5,958.36,753.01
2018,4,17,16,0,776.0,104.0,4.3,14.4,516.0,939.87,745.83
2018,4,17,16,15,724.0,103.0,4.5,14.2,457.5,897.18,719.45
2018,4,17,16,30,672.0,102.0,4.7,14.0,399.0,844.32,684.72
2018,4,17,16,45,641.0,92.0,4.85,13.85,346.5,798.38,653.58
2018,4,17,17,0,610.0,82.0,5.0,13.7,294.0,750.06,619.26
2018,4,17,17,15,538.5,75.0,5.05,13.4,239.0,664.58,553.98
2018,4,17,17,30,467.0,68.0,5.1,13.1,184.0,578.97,485.73
2018,4,17,17,45,393.5,58.5,5.15,12.85,140.0,489.11,410.54
2018,4,17,18,0,320.0,49.0,5.2,12.6,96.0,400.34,332.42
2018,4,17,18,15,218.0,35.5,5.15,12.4,62.0,291.13,224.74
2018,4,17,18,30,116.0,22.0,5.1,12.2,28.0,158.78,0.0
2018,4,17,18,45,58.0,11.0,5.05,12.0,14.0,54.84,0.0
2018,4,17,19,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,2.35,11.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,2.3,11.3,1.0,0.0,0.0
2018,4,18,5,45,0.0,4.5,2.3,11.35,4.5,3.54,0.0
2018,4,18,6,0,0.0,8.0,2.3,11.4,8.0,6.06,0.0
2018,4,18,6,15,0.0,11.5,2.25,11.55,11.5,8.72,2.0
2018,4,18,6,30,0.0,15.0,2.2,11.7,15.0,11.39,4.55
2018,4,18,6,45,0.0,20.5,2.15,11.8,20.5,15.59,8.45
2018,4,18,7,0,0.0,26.0,2.1,11.9,26.0,19.8,12.31
2018,4,18,7,15,1.0,52.0,2.05,11.95,52.5,39.8,30.38
2018,4,18,7,30,2.0,78.0,2.0,12.0,79.0,59.62,48.07
2018,4,18,7,45,1.0,75.0,1.95,12.05,75.5,57.6,46.1
2018,4,18,8,0,0.0,72.0,1.9,12.1,72.0,55.28,43.87
2018,4,18,8,15,1.0,95.5,1.9,12.2,96.0,73.06,59.42
2018,4,18,8,30,2.0,119.0,1.9,12.3,120.0,89.9,73.95
2018,4,18,8,45,16.0,177.5,1.9,12.4,187.5,129.86,108.32
2018,4,18,9,0,30.0,236.0,1.9,12.5,255.0,157.92,131.93
2018,4,18,9,15,52.5,270.0,1.95,12.6,306.5,177.1,147.76
2018,4,18,9,30,75.0,304.0,2.0,12.7,358.0,195.51,162.83
2018,4,18,9,45,116.5,337.0,2.1,12.85,425.5,200.15,166.29
2018,4,18,10,0,158.0,370.0,2.2,13.0,493.0,220.13,172.54
2018,4,18,10,15,124.5,373.0,2.3,13.1,472.0,236.74,182.64
2018,4,18,10,30,91.0,376.0,2.4,13.2,451.0,260.57,201.92
2018,4,18,10,45,92.0,393.0,2.55,13.3,470.5,282.69,219.29
2018,4,18,11,0,93.0,410.0,2.7,13.4,490.0,305.55,237.58
2018,4,18,11,15,67.5,382.5,2.85,13.45,441.0,292.43,228.67
2018,4,18,11,30,42.0,355.0,3.0,13.5,392.0,274.07,215.3
2018,4,18,11,45,32.5,341.5,3.15,13.55,370.5,268.08,211.05
2018,4,18,12,0,23.0,328.0,3.3,13.6,349.0,260.59,205.42
2018,4,18,12,15,25.5,335.5,3.35,13.7,358.5,273.14,215.44
2018,4,18,12,30,28.0,343.0,3.4,13.8,368.0,286.67,226.19
2018,4,18,12,45,53.5,376.0,3.5,13.85,423.0,336.63,265.84
2018,4,18,13,0,79.0,409.0,3.6,13.9,478.0,390.8,308.45
2018,4,18,13,15,169.5,397.0,3.65,13.9,542.0,472.13,373.3
2018,4,18,13,30,260.0,385.0,3.7,13.9,606.0,563.73,445.12
2018,4,18,13,45,409.0,328.0,3.7,13.9,664.0,671.57,529.69
2018,4,18,14,0,558.0,271.0,3.7,13.9,722.0,772.89,608.27
2018,4,18,14,15,619.0,233.5,3.7,13.85,715.5,823.53,647.51
2018,4,18,14,30,680.0,196.0,3.7,13.8,709.0,868.42,682.8
2018,4,18,14,45,761.5,154.5,3.7,13.75,702.0,924.72,724.15
2018,4,18,15,0,843.0,113.0,3.7,13.7,695.0,971.07,758.21
2018,4,18,15,15,858.0,101.0,3.7,13.7,661.0,989.2,772.39
2018,4,18,15,30,873.0,89.0,3.7,13.7,627.0,990.91,775.47
2018,4,18,15,45,856.0,85.5,3.6,13.55,578.5,979.73,769.48
2018,4,18,16,0,839.0,82.0,3.5,13.4,530.0,977.19,769.82
2018,4,18,16,15,813.0,79.0,3.45,13.25,478.0,950.13,753.03
2018,4,18,16,30,787.0,76.0,3.4,13.1,426.0,919.69,733.75
2018,4,18,16,45,710.5,76.5,3.35,12.95,362.5,840.28,678.09
2018,4,18,17,0,634.0,77.0,3.3,12.8,299.0,767.37,625.82
2018,4,18,17,15,526.5,74.5,3.2,12.55,238.0,652.72,539.26
2018,4,18,17,30,419.0,72.0,3.1,12.3,177.0,530.92,443.39
2018,4,18,17,45,342.0,60.5,2.95,12.05,133.0,439.04,367.37
2018,4,18,18,0,265.0,49.0,2.8,11.8,89.0,350.67,290.63
2018,4,18,18,15,160.0,34.0,2.8,11.6,55.5,236.92,183.66
2018,4,18,18,30,55.0,19.0,2.8,11.4,22.0,88.91,0.0
2018,4,18,18,45,27.5,9.5,2.75,11.2,11.0,29.38,0.0
2018,4,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.4,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.7,8.0,6.29,0.0
2018,4,19,5,45,176.0,20.5,3.25,11.0,34.0,16.13,0.0
2018,4,19,6,0,299.0,33.0,3.4,11.3,60.0,27.35,15.96
2018,4,19,6,15,404.0,41.5,3.55,11.55,103.5,34.15,24.31
2018,4,19,6,30,509.0,50.0,3.7,11.8,147.0,41.13,31.11
2018,4,19,6,45,527.5,61.5,3.9,12.05,189.5,49.68,39.08
2018,4,19,7,0,546.0,73.0,4.1,12.3,232.0,57.87,46.52
2018,4,19,7,15,600.0,80.5,4.15,12.45,287.0,63.27,51.31
2018,4,19,7,30,654.0,88.0,4.2,12.6,342.0,68.61,55.93
2018,4,19,7,45,657.5,98.5,4.3,12.8,385.0,74.99,61.38
2018,4,19,8,0,661.0,109.0,4.4,13.0,428.0,80.97,66.4
2018,4,19,8,15,633.0,132.0,4.4,13.2,463.5,94.01,77.58
2018,4,19,8,30,605.0,155.0,4.4,13.4,499.0,106.21,87.89
2018,4,19,8,45,649.5,153.5,4.45,13.55,550.5,103.98,85.62
2018,4,19,9,0,694.0,152.0,4.5,13.7,602.0,102.06,83.67
2018,4,19,9,15,709.5,157.5,4.45,13.9,643.0,103.6,84.72
2018,4,19,9,30,725.0,163.0,4.4,14.1,684.0,105.01,85.66
2018,4,19,9,45,577.0,234.5,4.4,14.3,662.0,139.86,115.21
2018,4,19,10,0,429.0,306.0,4.4,14.5,640.0,178.72,134.87
2018,4,19,10,15,370.5,340.5,4.4,14.65,636.5,235.75,172.21
2018,4,19,10,30,312.0,375.0,4.4,14.8,633.0,274.9,203.35
2018,4,19,10,45,323.0,382.0,4.4,14.95,655.5,310.14,231.37
2018,4,19,11,0,334.0,389.0,4.4,15.1,678.0,346.98,261.86
2018,4,19,11,15,558.0,291.0,4.55,15.2,782.5,391.27,294.13
2018,4,19,11,30,782.0,193.0,4.7,15.3,887.0,459.75,348.66
2018,4,19,11,45,868.0,150.5,4.85,15.4,926.0,518.85,399.37
2018,4,19,12,0,954.0,108.0,5.0,15.5,965.0,586.22,456.32
2018,4,19,12,15,951.5,109.5,5.2,15.5,963.0,639.63,502.16
2018,4,19,12,30,949.0,111.0,5.4,15.5,961.0,691.0,545.48
2018,4,19,12,45,943.0,112.5,5.6,15.55,950.0,737.76,584.39
2018,4,19,13,0,937.0,114.0,5.8,15.6,939.0,781.73,620.54
2018,4,19,13,15,932.5,113.5,5.95,15.55,921.0,822.17,652.87
2018,4,19,13,30,928.0,113.0,6.1,15.5,903.0,859.52,681.69
2018,4,19,13,45,920.5,112.5,6.2,15.5,877.0,891.1,705.99
2018,4,19,14,0,913.0,112.0,6.3,15.5,851.0,919.13,727.82
2018,4,19,14,15,904.0,110.5,6.3,15.45,818.5,941.17,745.05
2018,4,19,14,30,895.0,109.0,6.3,15.4,786.0,959.4,759.67
2018,4,19,14,45,882.5,108.0,6.35,15.35,747.5,971.02,769.95
2018,4,19,15,0,870.0,107.0,6.4,15.3,709.0,978.73,777.62
2018,4,19,15,15,854.5,104.5,6.4,15.3,665.0,990.94,788.38
2018,4,19,15,30,839.0,102.0,6.4,15.3,621.0,986.34,787.0
2018,4,19,15,45,816.0,99.5,6.25,15.05,571.5,970.3,777.33
2018,4,19,16,0,793.0,97.0,6.1,14.8,522.0,950.42,764.92
2018,4,19,16,15,762.0,93.5,6.0,14.65,469.5,917.63,742.85
2018,4,19,16,30,731.0,90.0,5.9,14.5,417.0,888.92,723.62
2018,4,19,16,45,688.5,86.5,5.8,14.3,363.5,839.41,688.26
2018,4,19,17,0,646.0,83.0,5.7,14.1,310.0,787.63,650.23
2018,4,19,17,15,587.0,76.5,5.6,13.8,257.0,714.12,593.98
2018,4,19,17,30,528.0,70.0,5.5,13.5,204.0,639.76,534.68
2018,4,19,17,45,439.0,61.5,5.35,13.2,155.0,534.9,447.71
2018,4,19,18,0,350.0,53.0,5.2,12.9,106.0,433.29,359.6
2018,4,19,18,15,235.0,38.5,4.95,12.7,68.0,309.95,243.68
2018,4,19,18,30,120.0,24.0,4.7,12.5,30.0,168.15,0.0
2018,4,19,18,45,60.0,12.0,4.5,12.35,15.0,57.27,0.0
2018,4,19,19,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,20,5,15,18.5,4.0,2.75,11.55,4.0,0.0,0.0
2018,4,20,5,30,37.0,8.0,2.7,11.8,8.0,6.29,0.0
2018,4,20,5,45,137.5,22.0,2.7,12.05,33.5,16.63,0.0
2018,4,20,6,0,238.0,36.0,2.7,12.3,59.0,27.27,16.35
2018,4,20,6,15,253.5,45.5,2.7,12.5,83.5,34.28,24.4
2018,4,20,6,30,269.0,55.0,2.7,12.7,108.0,41.05,30.97
2018,4,20,6,45,138.5,78.0,2.7,12.95,105.5,56.16,44.74
2018,4,20,7,0,8.0,101.0,2.7,13.2,103.0,73.47,60.26
2018,4,20,7,15,7.5,115.0,2.65,13.45,117.5,83.71,69.25
2018,4,20,7,30,7.0,129.0,2.6,13.7,132.0,93.87,77.98
2018,4,20,7,45,26.0,158.5,2.55,13.95,171.0,110.08,91.85
2018,4,20,8,0,45.0,188.0,2.5,14.2,210.0,128.2,107.17
2018,4,20,8,15,74.5,218.0,2.55,14.4,259.0,146.31,122.3
2018,4,20,8,30,104.0,248.0,2.6,14.6,308.0,163.93,136.83
2018,4,20,8,45,110.5,272.0,2.65,14.85,340.0,177.57,147.83
2018,4,20,9,0,117.0,296.0,2.7,15.1,372.0,181.57,150.63
2018,4,20,9,15,153.0,316.0,2.75,15.25,422.0,191.97,158.89
2018,4,20,9,30,189.0,336.0,2.8,15.4,472.0,202.05,166.84
2018,4,20,9,45,216.0,351.0,2.85,15.6,514.0,209.37,172.45
2018,4,20,10,0,243.0,366.0,2.9,15.8,556.0,210.27,161.11
2018,4,20,10,15,222.5,384.0,2.95,15.95,563.0,254.62,191.1
2018,4,20,10,30,202.0,402.0,3.0,16.1,570.0,282.62,212.33
2018,4,20,10,45,193.0,414.5,3.05,16.25,578.5,308.76,233.36
2018,4,20,11,0,184.0,427.0,3.1,16.4,587.0,334.28,254.42
2018,4,20,11,15,225.0,426.5,3.15,16.55,625.0,369.42,281.71
2018,4,20,11,30,266.0,426.0,3.2,16.7,663.0,403.49,308.66
2018,4,20,11,45,261.5,429.5,3.25,16.8,664.0,430.78,331.12
2018,4,20,12,0,257.0,433.0,3.3,16.9,665.0,457.51,352.79
2018,4,20,12,15,205.5,440.5,3.4,16.9,625.5,457.69,354.13
2018,4,20,12,30,154.0,448.0,3.5,16.9,586.0,451.76,350.28
2018,4,20,12,45,161.5,442.0,3.6,16.95,585.5,470.14,365.13
2018,4,20,13,0,169.0,436.0,3.7,17.0,585.0,488.39,379.77
2018,4,20,13,15,183.5,425.5,3.9,16.9,584.5,507.93,395.96
2018,4,20,13,30,198.0,415.0,4.1,16.8,584.0,527.45,412.22
2018,4,20,13,45,312.0,354.5,4.25,16.75,612.0,600.57,471.23
2018,4,20,14,0,426.0,294.0,4.4,16.7,640.0,680.87,535.18
2018,4,20,14,15,660.5,197.5,4.6,16.55,710.0,829.19,651.71
2018,4,20,14,30,895.0,101.0,4.8,16.4,780.0,952.26,742.49
2018,4,20,14,45,883.5,99.5,4.95,16.25,742.0,963.94,752.97
2018,4,20,15,0,872.0,98.0,5.1,16.1,704.0,971.73,761.65
2018,4,20,15,15,857.5,95.0,5.1,16.1,660.0,971.01,762.9
2018,4,20,15,30,843.0,92.0,5.1,16.1,616.0,966.41,761.59
2018,4,20,15,45,823.5,90.0,5.35,15.7,568.5,966.95,767.18
2018,4,20,16,0,804.0,88.0,5.6,15.3,521.0,951.16,760.83
2018,4,20,16,15,777.5,84.5,5.6,15.05,470.0,922.85,743.12
2018,4,20,16,30,751.0,81.0,5.6,14.8,419.0,891.25,722.73
2018,4,20,16,45,715.5,76.5,5.6,14.55,366.0,846.39,691.79
2018,4,20,17,0,680.0,72.0,5.6,14.3,313.0,806.35,663.6
2018,4,20,17,15,629.5,66.5,5.5,14.05,261.0,742.13,614.81
2018,4,20,17,30,579.0,61.0,5.4,13.8,209.0,677.06,563.21
2018,4,20,17,45,500.0,54.0,5.3,13.5,160.5,583.2,485.86
2018,4,20,18,0,421.0,47.0,5.2,13.2,112.0,490.58,405.56
2018,4,20,18,15,295.5,34.5,5.05,12.95,72.0,354.91,280.89
2018,4,20,18,30,170.0,22.0,4.9,12.7,32.0,206.95,7.45
2018,4,20,18,45,85.0,11.0,4.75,12.5,16.0,76.44,0.0
2018,4,20,19,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,21,5,15,24.0,4.5,3.25,11.35,4.5,0.0,0.0
2018,4,21,5,30,48.0,9.0,3.2,11.6,9.0,7.08,0.0
2018,4,21,5,45,159.0,22.5,3.15,11.9,36.0,17.06,0.0
2018,4,21,6,0,270.0,36.0,3.1,12.2,63.0,27.43,16.87
2018,4,21,6,15,371.0,46.0,3.05,12.4,106.5,37.52,27.32
2018,4,21,6,30,472.0,56.0,3.0,12.6,150.0,45.49,34.97
2018,4,21,6,45,539.5,63.0,2.95,12.8,201.0,50.85,40.04
2018,4,21,7,0,607.0,70.0,2.9,13.0,252.0,56.27,44.97
2018,4,21,7,15,652.5,75.0,2.75,13.2,304.5,59.95,48.19
2018,4,21,7,30,698.0,80.0,2.6,13.4,357.0,63.64,51.32
2018,4,21,7,45,732.0,84.0,2.45,13.6,410.0,71.9,58.42
2018,4,21,8,0,766.0,88.0,2.3,13.8,463.0,74.82,60.73
2018,4,21,8,15,790.0,91.0,2.15,14.05,513.0,76.79,62.18
2018,4,21,8,30,814.0,94.0,2.0,14.3,563.0,78.71,63.58
2018,4,21,8,45,833.0,96.0,1.85,14.55,609.5,79.8,64.26
2018,4,21,9,0,852.0,98.0,1.7,14.8,656.0,89.82,72.64
2018,4,21,9,15,866.5,99.0,1.6,15.1,697.5,90.68,73.08
2018,4,21,9,30,881.0,100.0,1.5,15.4,739.0,91.45,73.47
2018,4,21,9,45,892.5,100.0,1.4,15.7,774.5,91.48,73.25
2018,4,21,10,0,904.0,100.0,1.3,16.0,810.0,114.18,71.78
2018,4,21,10,15,911.0,101.5,1.25,16.35,839.0,173.26,99.09
2018,4,21,10,30,918.0,103.0,1.2,16.7,868.0,233.11,141.68
2018,4,21,10,45,923.0,104.0,1.15,17.05,890.0,292.76,190.88
2018,4,21,11,0,928.0,105.0,1.1,17.4,912.0,352.51,242.42
2018,4,21,11,15,931.0,105.5,1.15,17.65,926.0,411.1,293.54
2018,4,21,11,30,934.0,106.0,1.2,17.9,940.0,469.1,343.25
2018,4,21,11,45,935.0,106.0,1.3,18.1,946.0,525.0,390.4
2018,4,21,12,0,936.0,106.0,1.4,18.3,952.0,579.61,435.22
2018,4,21,12,15,935.5,106.5,1.65,18.35,950.5,632.23,478.55
2018,4,21,12,30,935.0,107.0,1.9,18.4,949.0,682.98,519.57
2018,4,21,12,45,933.0,106.5,2.15,18.45,939.5,729.82,557.02
2018,4,21,13,0,931.0,106.0,2.4,18.5,930.0,774.17,592.07
2018,4,21,13,15,926.5,106.0,2.65,18.45,912.5,814.34,622.84
2018,4,21,13,30,922.0,106.0,2.9,18.4,895.0,851.47,650.69
2018,4,21,13,45,915.0,105.5,3.1,18.3,870.0,882.83,674.43
2018,4,21,14,0,908.0,105.0,3.3,18.2,845.0,910.7,695.91
2018,4,21,14,15,899.0,103.5,3.45,18.1,812.5,932.16,712.82
2018,4,21,14,30,890.0,102.0,3.6,18.0,780.0,949.84,727.33
2018,4,21,14,45,877.0,102.0,3.8,17.9,742.0,961.54,738.25
2018,4,21,15,0,864.0,102.0,4.0,17.8,704.0,969.42,746.74
2018,4,21,15,15,849.0,99.5,4.0,17.8,660.5,968.71,747.96
2018,4,21,15,30,834.0,97.0,4.0,17.8,617.0,977.06,755.75
2018,4,21,15,45,811.0,96.5,4.15,17.5,569.5,963.22,749.87
2018,4,21,16,0,788.0,96.0,4.3,17.2,522.0,945.61,741.45
2018,4,21,16,15,760.0,92.0,4.4,16.95,470.5,915.13,723.51
2018,4,21,16,30,732.0,88.0,4.5,16.7,419.0,888.23,707.96
2018,4,21,16,45,695.0,83.5,4.55,16.4,366.5,842.69,677.83
2018,4,21,17,0,658.0,79.0,4.6,16.1,314.0,794.9,645.03
2018,4,21,17,15,606.5,73.0,4.6,15.75,262.0,729.16,596.82
2018,4,21,17,30,555.0,67.0,4.6,15.4,210.0,662.45,545.53
2018,4,21,17,45,479.0,58.0,4.55,15.0,161.5,568.88,469.95
2018,4,21,18,0,403.0,49.0,4.5,14.6,113.0,476.67,391.5
2018,4,21,18,15,281.0,36.5,4.4,14.35,73.0,344.03,272.11
2018,4,21,18,30,159.0,24.0,4.3,14.1,33.0,202.93,36.3
2018,4,21,18,45,79.5,12.0,4.25,13.85,16.5,72.87,0.0
2018,4,21,19,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,3.05,11.5,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,3.1,11.8,10.0,7.87,0.0
2018,4,22,5,45,122.0,27.0,3.15,12.05,38.0,20.25,0.0
2018,4,22,6,0,214.0,44.0,3.2,12.3,66.0,32.89,21.7
2018,4,22,6,15,247.0,56.0,3.25,12.55,95.5,41.59,30.93
2018,4,22,6,30,280.0,68.0,3.3,12.8,125.0,50.07,39.03
2018,4,22,6,45,181.0,92.0,3.3,13.0,133.0,65.49,53.08
2018,4,22,7,0,82.0,116.0,3.3,13.2,141.0,82.08,67.91
2018,4,22,7,15,148.0,131.0,3.2,13.45,186.5,91.65,76.26
2018,4,22,7,30,214.0,146.0,3.1,13.7,232.0,99.32,82.75
2018,4,22,7,45,368.0,145.0,2.95,13.9,317.0,97.92,81.19
2018,4,22,8,0,522.0,144.0,2.8,14.1,402.0,99.35,82.1
2018,4,22,8,15,535.0,157.5,2.65,14.35,445.5,106.59,88.02
2018,4,22,8,30,548.0,171.0,2.5,14.6,489.0,113.45,93.55
2018,4,22,8,45,588.0,173.0,2.35,14.85,539.0,113.9,93.54
2018,4,22,9,0,628.0,175.0,2.2,15.1,589.0,113.39,92.73
2018,4,22,9,15,623.0,193.0,2.15,15.3,625.0,121.07,98.96
2018,4,22,9,30,618.0,211.0,2.1,15.5,661.0,128.18,104.67
2018,4,22,9,45,639.0,215.5,2.1,15.75,700.5,128.02,104.2
2018,4,22,10,0,660.0,220.0,2.1,16.0,740.0,149.75,103.73
2018,4,22,10,15,638.5,239.0,2.1,16.25,757.0,204.57,134.49
2018,4,22,10,30,617.0,258.0,2.1,16.5,774.0,257.61,174.3
2018,4,22,10,45,583.5,281.5,2.15,16.75,779.5,311.86,219.85
2018,4,22,11,0,550.0,305.0,2.2,17.0,785.0,359.39,261.2
2018,4,22,11,15,515.0,329.5,2.25,17.2,784.5,403.88,299.84
2018,4,22,11,30,480.0,354.0,2.3,17.4,784.0,445.14,334.94
2018,4,22,11,45,524.0,337.5,2.35,17.6,810.0,494.06,374.16
2018,4,22,12,0,568.0,321.0,2.4,17.8,836.0,546.17,415.35
2018,4,22,12,15,642.5,283.0,2.5,17.9,864.5,601.32,458.96
2018,4,22,12,30,717.0,245.0,2.6,18.0,893.0,663.61,507.4
2018,4,22,12,45,804.0,194.5,2.7,18.15,914.0,722.0,552.94
2018,4,22,13,0,891.0,144.0,2.8,18.3,935.0,777.9,596.57
2018,4,22,13,15,908.0,132.5,2.95,18.3,925.0,824.51,632.09
2018,4,22,13,30,925.0,121.0,3.1,18.3,915.0,868.93,664.21
2018,4,22,13,45,919.5,119.5,3.25,18.35,890.0,901.15,687.74
2018,4,22,14,0,914.0,118.0,3.4,18.4,865.0,929.89,709.05
2018,4,22,14,15,906.0,117.0,3.45,18.4,833.5,953.29,726.31
2018,4,22,14,30,898.0,116.0,3.5,18.4,802.0,972.96,741.18
2018,4,22,14,45,885.5,115.0,3.6,18.35,763.5,984.57,751.25
2018,4,22,15,0,873.0,114.0,3.7,18.3,725.0,1005.57,768.01
2018,4,22,15,15,857.5,111.5,3.7,18.3,680.5,1004.92,769.21
2018,4,22,15,30,842.0,109.0,3.7,18.3,636.0,1000.21,767.97
2018,4,22,15,45,819.5,106.5,3.75,18.15,586.5,984.49,760.07
2018,4,22,16,0,797.0,104.0,3.8,18.0,537.0,964.89,749.55
2018,4,22,16,15,766.5,98.0,3.85,17.75,481.5,929.45,728.02
2018,4,22,16,30,736.0,92.0,3.9,17.5,426.0,898.21,709.19
2018,4,22,16,45,695.5,89.0,3.95,17.25,374.0,851.08,678.21
2018,4,22,17,0,655.0,86.0,4.0,17.0,322.0,801.58,644.48
2018,4,22,17,15,580.0,80.0,4.05,16.5,264.0,712.75,580.05
2018,4,22,17,30,505.0,74.0,4.1,16.0,206.0,623.53,512.36
2018,4,22,17,45,422.5,63.5,4.1,15.55,157.0,522.79,431.75
2018,4,22,18,0,340.0,53.0,4.1,15.1,108.0,423.17,348.03
2018,4,22,18,15,234.5,39.0,4.05,14.8,70.5,308.03,244.44
2018,4,22,18,30,129.0,25.0,4.0,14.5,33.0,181.03,52.58
2018,4,22,18,45,64.5,12.5,3.95,14.2,16.5,61.32,0.0
2018,4,22,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,5,15,9.5,4.0,1.05,12.8,4.0,0.0,0.0
2018,4,23,5,30,19.0,8.0,1.0,12.9,8.0,6.29,0.0
2018,4,23,5,45,67.0,24.5,0.95,13.05,30.5,18.2,0.0
2018,4,23,6,0,115.0,41.0,0.9,13.2,53.0,30.2,19.71
2018,4,23,6,15,125.0,58.0,0.85,13.4,78.0,42.17,31.46
2018,4,23,6,30,135.0,75.0,0.8,13.6,103.0,54.48,42.89
2018,4,23,6,45,190.5,92.5,0.7,13.8,144.5,65.95,53.34
2018,4,23,7,0,246.0,110.0,0.6,14.0,186.0,77.9,63.94
2018,4,23,7,15,279.5,126.0,0.5,14.25,227.5,88.42,73.02
2018,4,23,7,30,313.0,142.0,0.4,14.5,269.0,98.68,81.66
2018,4,23,7,45,243.0,176.5,0.35,14.8,283.0,117.2,97.22
2018,4,23,8,0,173.0,211.0,0.3,15.1,297.0,138.91,115.15
2018,4,23,8,15,259.5,218.5,0.3,15.35,362.5,139.72,115.23
