Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,6,45,0.0,22.5,3.05,12.0,22.5,17.12,9.87
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,20.57,12.99
2018,5,3,7,15,0.0,30.5,3.0,12.05,30.5,23.27,15.39
2018,5,3,7,30,0.0,34.0,3.0,12.1,34.0,25.97,17.75
2018,5,3,7,45,0.0,43.0,3.0,12.15,43.0,32.9,23.88
2018,5,3,8,0,0.0,52.0,3.0,12.2,52.0,39.86,29.98
2018,5,3,8,15,0.0,75.5,3.05,12.3,75.5,58.05,45.96
2018,5,3,8,30,0.0,99.0,3.1,12.4,99.0,76.0,61.53
2018,5,3,8,45,0.0,119.5,3.1,12.5,119.5,90.78,74.2
2018,5,3,9,0,0.0,140.0,3.1,12.6,140.0,105.32,86.55
2018,5,3,9,15,2.5,160.5,3.15,12.7,162.5,119.7,98.68
2018,5,3,9,30,5.0,181.0,3.2,12.8,185.0,133.86,110.53
2018,5,3,9,45,13.0,233.5,3.25,12.9,244.0,168.62,139.79
2018,5,3,10,0,21.0,286.0,3.3,13.0,303.0,204.83,161.81
2018,5,3,10,15,24.5,309.5,3.3,13.1,330.0,210.02,165.15
2018,5,3,10,30,28.0,333.0,3.3,13.2,357.0,230.36,180.95
2018,5,3,10,45,27.0,338.0,3.35,13.3,361.5,239.68,188.28
2018,5,3,11,0,26.0,343.0,3.4,13.4,366.0,248.97,195.67
2018,5,3,11,15,42.5,373.0,3.4,13.55,411.5,281.21,220.71
2018,5,3,11,30,59.0,403.0,3.4,13.7,457.0,316.57,248.18
2018,5,3,11,45,127.5,429.5,3.45,13.8,547.5,376.09,294.29
2018,5,3,12,0,196.0,456.0,3.5,13.9,638.0,448.59,350.41
2018,5,3,12,15,219.0,455.5,3.55,14.0,658.5,482.79,377.24
2018,5,3,12,30,242.0,455.0,3.6,14.1,679.0,522.74,408.42
2018,5,3,12,45,228.0,451.0,3.65,14.2,660.5,527.83,412.91
2018,5,3,13,0,214.0,447.0,3.7,14.3,642.0,534.68,418.66
2018,5,3,13,15,190.0,440.0,3.75,14.4,610.5,529.04,414.71
2018,5,3,13,30,166.0,433.0,3.8,14.5,579.0,520.43,408.44
2018,5,3,13,45,274.0,379.5,3.8,14.6,613.0,595.97,468.82
2018,5,3,14,0,382.0,326.0,3.8,14.7,647.0,677.78,532.81
2018,5,3,14,15,597.5,232.0,3.8,14.75,712.0,813.75,638.28
2018,5,3,14,30,813.0,138.0,3.8,14.8,777.0,937.99,728.94
2018,5,3,14,45,752.0,156.5,3.8,14.8,725.5,929.09,723.01
2018,5,3,15,0,691.0,175.0,3.8,14.8,674.0,908.66,710.08
2018,5,3,15,15,671.5,167.0,3.8,14.8,628.5,896.01,702.85
2018,5,3,15,30,652.0,159.0,3.8,14.8,583.0,879.62,692.96
2018,5,3,15,45,666.0,140.5,3.75,14.8,545.5,881.77,696.27
2018,5,3,16,0,680.0,122.0,3.7,14.8,508.0,879.98,696.75
2018,5,3,16,15,689.0,108.5,3.75,14.65,469.0,875.4,696.29
2018,5,3,16,30,698.0,95.0,3.8,14.5,430.0,867.13,693.18
2018,5,3,16,45,636.0,95.5,3.85,14.4,374.0,802.8,648.37
2018,5,3,17,0,574.0,96.0,3.9,14.3,318.0,736.54,601.14
2018,5,3,17,15,497.0,90.0,4.05,14.05,261.5,646.29,534.26
2018,5,3,17,30,420.0,84.0,4.2,13.8,205.0,548.38,458.53
2018,5,3,17,45,368.5,72.0,4.3,13.6,162.5,478.37,401.9
2018,5,3,18,0,317.0,60.0,4.4,13.4,120.0,409.93,343.63
2018,5,3,18,15,226.5,46.0,4.45,13.2,82.0,306.61,253.04
2018,5,3,18,30,136.0,32.0,4.5,13.0,44.0,209.85,156.08
2018,5,3,18,45,72.0,18.0,4.5,12.75,24.0,97.79,0.0
2018,5,3,19,0,8.0,4.0,4.5,12.5,4.0,9.28,0.0
2018,5,3,19,15,4.0,2.0,4.5,12.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,5,15,0.0,4.5,2.45,11.3,4.5,3.54,0.0
2018,5,4,5,30,0.0,9.0,2.8,11.5,9.0,6.83,0.0
2018,5,4,5,45,0.0,18.0,3.1,11.75,18.0,13.7,5.59
2018,5,4,6,0,0.0,27.0,3.4,12.0,27.0,20.59,12.48
2018,5,4,6,15,0.0,38.0,3.45,12.2,38.0,29.03,20.33
2018,5,4,6,30,0.0,49.0,3.5,12.4,49.0,37.5,28.13
2018,5,4,6,45,2.0,74.0,3.6,12.6,74.5,55.76,44.59
2018,5,4,7,0,4.0,99.0,3.7,12.8,100.0,73.37,60.25
2018,5,4,7,15,30.0,125.0,3.3,13.05,138.0,89.41,74.27
2018,5,4,7,30,56.0,151.0,2.9,13.3,176.0,106.36,88.85
2018,5,4,7,45,70.5,179.5,2.5,13.55,214.5,124.08,103.86
2018,5,4,8,0,85.0,208.0,2.1,13.8,253.0,141.31,118.2
2018,5,4,8,15,60.0,216.0,1.75,14.1,249.5,146.32,121.85
2018,5,4,8,30,35.0,224.0,1.4,14.4,246.0,151.0,125.18
2018,5,4,8,45,22.5,221.5,1.1,14.7,236.0,158.76,131.08
2018,5,4,9,0,10.0,219.0,0.8,15.0,226.0,157.71,129.5
2018,5,4,9,15,32.0,267.0,0.9,15.3,291.0,175.71,144.08
2018,5,4,9,30,54.0,315.0,1.0,15.6,356.0,201.14,164.58
2018,5,4,9,45,71.0,347.5,1.05,15.9,404.0,217.66,177.51
2018,5,4,10,0,88.0,380.0,1.1,16.2,452.0,245.34,187.84
2018,5,4,10,15,118.0,397.5,1.4,16.4,497.5,257.37,194.73
2018,5,4,10,30,148.0,415.0,1.7,16.6,543.0,288.51,217.45
2018,5,4,10,45,207.0,423.0,1.95,16.75,606.5,326.79,245.41
2018,5,4,11,0,266.0,431.0,2.2,16.9,670.0,362.11,272.23
2018,5,4,11,15,290.0,429.5,2.35,17.0,694.0,397.36,300.52
2018,5,4,11,30,314.0,428.0,2.5,17.1,718.0,435.16,330.82
2018,5,4,11,45,381.0,406.5,2.6,17.2,760.5,483.49,368.69
2018,5,4,12,0,448.0,385.0,2.7,17.3,803.0,536.57,410.21
2018,5,4,12,15,581.0,312.5,2.7,17.4,853.0,601.34,460.63
2018,5,4,12,30,714.0,240.0,2.7,17.5,903.0,671.85,515.19
2018,5,4,12,45,602.0,289.0,2.75,17.55,844.0,674.85,517.7
2018,5,4,13,0,490.0,338.0,2.8,17.6,785.0,669.31,513.53
2018,5,4,13,15,511.0,322.0,2.9,17.65,780.5,704.25,540.85
2018,5,4,13,30,532.0,306.0,3.0,17.7,776.0,738.05,566.96
2018,5,4,13,45,691.0,221.5,3.1,17.7,814.0,831.88,638.72
2018,5,4,14,0,850.0,137.0,3.2,17.7,852.0,915.27,699.11
2018,5,4,14,15,846.0,133.0,3.4,17.6,822.5,937.68,716.5
2018,5,4,14,30,842.0,129.0,3.6,17.5,793.0,956.51,732.11
2018,5,4,14,45,842.5,121.0,3.8,17.4,758.5,971.7,745.4
2018,5,4,15,0,843.0,113.0,4.0,17.3,724.0,983.14,756.3
2018,5,4,15,15,834.0,108.5,4.0,17.3,683.0,985.39,759.51
2018,5,4,15,30,825.0,104.0,4.0,17.3,642.0,983.84,760.32
2018,5,4,15,45,806.5,101.5,4.3,16.95,595.0,971.34,756.45
2018,5,4,16,0,788.0,99.0,4.6,16.6,548.0,955.2,750.86
2018,5,4,16,15,764.5,95.0,4.65,16.35,498.0,928.67,735.36
2018,5,4,16,30,741.0,91.0,4.7,16.1,448.0,898.91,717.32
2018,5,4,16,45,702.5,86.0,4.8,15.8,393.5,856.96,690.31
2018,5,4,17,0,664.0,81.0,4.9,15.5,339.0,806.35,655.92
2018,5,4,17,15,624.5,75.5,4.9,15.2,290.0,752.39,617.1
2018,5,4,17,30,585.0,70.0,4.9,14.9,241.0,697.18,575.58
2018,5,4,17,45,517.0,63.0,4.85,14.55,192.0,612.52,508.49
2018,5,4,18,0,449.0,56.0,4.8,14.2,143.0,528.69,438.8
2018,5,4,18,15,346.0,46.0,4.7,14.0,101.0,412.38,338.85
2018,5,4,18,30,243.0,36.0,4.6,13.8,59.0,306.95,232.74
2018,5,4,18,45,140.0,22.0,4.45,13.6,33.5,173.21,0.0
2018,5,4,19,0,37.0,8.0,4.3,13.4,8.0,34.68,0.0
2018,5,4,19,15,18.5,4.0,4.2,13.3,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.8,12.1,2.5,1.97,0.0
2018,5,5,5,30,0.0,5.0,3.8,12.2,5.0,3.78,0.0
2018,5,5,5,45,0.0,8.5,3.8,12.35,8.5,6.44,0.0
2018,5,5,6,0,0.0,12.0,3.8,12.5,12.0,9.1,2.36
2018,5,5,6,15,0.0,21.0,3.7,12.55,21.0,15.97,8.65
2018,5,5,6,30,0.0,30.0,3.6,12.6,30.0,22.86,14.96
2018,5,5,6,45,0.0,46.5,3.55,12.65,46.5,35.54,26.44
2018,5,5,7,0,0.0,63.0,3.5,12.7,63.0,48.29,37.86
2018,5,5,7,15,0.0,86.5,3.5,12.75,86.5,65.64,53.25
2018,5,5,7,30,0.0,110.0,3.5,12.8,110.0,82.32,67.85
2018,5,5,7,45,2.0,129.0,3.5,12.9,130.0,95.78,79.42
2018,5,5,8,0,4.0,148.0,3.5,13.0,150.0,109.1,90.75
2018,5,5,8,15,9.0,178.0,3.45,13.15,183.5,129.4,107.99
2018,5,5,8,30,14.0,208.0,3.4,13.3,217.0,149.27,124.66
2018,5,5,8,45,18.5,230.0,3.35,13.45,242.5,163.9,136.69
2018,5,5,9,0,23.0,252.0,3.3,13.6,268.0,178.34,148.48
2018,5,5,9,15,30.0,281.0,3.1,13.85,303.0,182.93,151.78
2018,5,5,9,30,37.0,310.0,2.9,14.1,338.0,198.17,164.03
2018,5,5,9,45,39.5,325.5,2.7,14.35,356.5,206.19,170.14
2018,5,5,10,0,42.0,341.0,2.5,14.6,375.0,222.28,173.48
2018,5,5,10,15,36.0,340.5,2.5,14.7,370.5,229.29,178.51
2018,5,5,10,30,30.0,340.0,2.5,14.8,366.0,235.19,183.15
2018,5,5,10,45,35.0,354.5,2.45,14.9,385.5,252.07,196.1
2018,5,5,11,0,40.0,369.0,2.4,15.0,405.0,270.08,209.98
2018,5,5,11,15,53.0,395.0,2.7,14.95,443.5,299.69,233.15
2018,5,5,11,30,66.0,421.0,3.0,14.9,482.0,331.92,258.43
2018,5,5,11,45,52.0,406.5,3.25,14.85,454.5,325.55,254.15
2018,5,5,12,0,38.0,392.0,3.5,14.8,427.0,316.68,247.83
2018,5,5,12,15,38.5,381.0,3.8,14.7,416.5,316.83,248.53
2018,5,5,12,30,39.0,370.0,4.1,14.6,406.0,316.33,248.73
2018,5,5,12,45,35.5,358.5,4.45,14.45,391.0,312.0,246.02
2018,5,5,13,0,32.0,347.0,4.8,14.3,376.0,306.67,242.46
2018,5,5,13,15,22.0,300.0,4.95,14.15,320.0,265.15,210.01
2018,5,5,13,30,12.0,253.0,5.1,14.0,264.0,210.49,166.63
2018,5,5,13,45,13.0,255.0,5.2,13.9,266.5,214.65,170.39
2018,5,5,14,0,14.0,257.0,5.3,13.8,269.0,219.0,174.26
2018,5,5,14,15,20.5,277.0,5.4,13.75,293.5,244.24,195.14
2018,5,5,14,30,27.0,297.0,5.5,13.7,318.0,290.88,233.11
2018,5,5,14,45,79.5,301.5,5.6,13.6,360.0,351.71,284.34
2018,5,5,15,0,132.0,306.0,5.7,13.5,402.0,438.52,355.66
2018,5,5,15,15,318.5,257.0,5.7,13.5,470.0,604.43,492.57
2018,5,5,15,30,505.0,208.0,5.7,13.5,538.0,774.21,628.51
2018,5,5,15,45,542.0,183.0,5.6,13.6,513.5,792.29,644.01
2018,5,5,16,0,579.0,158.0,5.5,13.7,489.0,818.62,665.09
2018,5,5,16,15,586.0,140.0,5.45,13.7,449.0,808.48,659.09
2018,5,5,16,30,593.0,122.0,5.4,13.7,409.0,794.86,650.62
2018,5,5,16,45,509.5,121.5,5.3,13.65,348.5,696.17,576.12
2018,5,5,17,0,426.0,121.0,5.2,13.6,288.0,610.69,510.47
2018,5,5,17,15,396.0,106.5,5.25,13.45,244.0,559.69,471.32
2018,5,5,17,30,366.0,92.0,5.3,13.3,200.0,507.93,429.98
2018,5,5,17,45,317.5,78.0,5.4,13.15,158.5,439.37,372.94
2018,5,5,18,0,269.0,64.0,5.5,13.0,117.0,372.15,314.48
2018,5,5,18,15,199.5,49.5,5.4,12.85,82.5,288.0,239.03
2018,5,5,18,30,130.0,35.0,5.3,12.7,48.0,188.76,144.62
2018,5,5,18,45,70.0,20.5,5.2,12.55,27.0,102.47,0.0
2018,5,5,19,0,10.0,6.0,5.1,12.4,6.0,12.39,0.0
2018,5,5,19,15,5.0,3.0,5.05,12.35,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,15,25.0,10.0,3.8,11.75,11.5,7.87,0.0
2018,5,6,5,30,50.0,20.0,4.0,11.9,23.0,15.08,0.0
2018,5,6,5,45,123.5,36.0,4.2,12.05,52.5,26.89,16.81
2018,5,6,6,0,197.0,52.0,4.4,12.2,82.0,38.48,28.24
2018,5,6,6,15,221.0,69.0,4.4,12.3,115.0,50.7,39.66
2018,5,6,6,30,245.0,86.0,4.4,12.4,148.0,62.42,50.45
2018,5,6,6,45,215.5,109.5,4.35,12.5,173.0,77.14,63.71
2018,5,6,7,0,186.0,133.0,4.3,12.6,198.0,93.28,78.0
2018,5,6,7,15,156.0,156.5,4.3,12.75,217.0,107.22,90.09
2018,5,6,7,30,126.0,180.0,4.3,12.9,236.0,120.57,101.49
2018,5,6,7,45,94.0,198.5,4.25,13.1,243.0,135.03,113.67
2018,5,6,8,0,62.0,217.0,4.2,13.3,250.0,145.71,122.44
2018,5,6,8,15,134.5,238.5,4.3,13.45,319.0,153.58,128.76
2018,5,6,8,30,207.0,260.0,4.4,13.6,388.0,166.62,139.48
2018,5,6,8,45,305.5,260.0,4.45,13.8,465.0,159.67,133.03
2018,5,6,9,0,404.0,260.0,4.5,14.0,542.0,151.52,125.66
2018,5,6,9,15,514.5,236.5,4.6,14.15,616.5,140.18,115.65
2018,5,6,9,30,625.0,213.0,4.7,14.3,691.0,125.56,102.89
2018,5,6,9,45,610.5,235.0,4.85,14.45,719.0,134.5,110.28
2018,5,6,10,0,596.0,257.0,5.0,14.6,747.0,187.69,127.79
2018,5,6,10,15,564.0,276.0,5.1,14.7,752.0,239.55,164.74
2018,5,6,10,30,532.0,295.0,5.2,14.8,757.0,284.58,202.38
2018,5,6,10,45,501.5,318.5,5.3,14.9,762.5,329.62,242.16
2018,5,6,11,0,471.0,342.0,5.4,15.0,768.0,372.08,280.16
2018,5,6,11,15,406.0,383.5,5.45,15.05,754.5,409.16,313.9
2018,5,6,11,30,341.0,425.0,5.5,15.1,741.0,446.37,346.18
2018,5,6,11,45,428.0,391.5,5.55,15.15,790.5,495.14,385.83
2018,5,6,12,0,515.0,358.0,5.6,15.2,840.0,556.74,435.63
2018,5,6,12,15,572.5,328.5,5.6,15.2,863.0,609.28,478.41
2018,5,6,12,30,630.0,299.0,5.6,15.2,886.0,662.11,521.26
2018,5,6,12,45,525.0,335.5,5.55,15.2,821.0,659.56,519.61
2018,5,6,13,0,420.0,372.0,5.5,15.2,756.0,645.09,508.33
2018,5,6,13,15,376.5,379.5,5.4,15.1,719.0,636.25,502.25
2018,5,6,13,30,333.0,387.0,5.3,15.0,682.0,631.91,499.07
2018,5,6,13,45,377.0,356.0,5.2,14.95,681.5,663.43,524.99
2018,5,6,14,0,421.0,325.0,5.1,14.9,681.0,712.47,563.42
2018,5,6,14,15,413.5,312.0,5.05,14.8,650.5,715.02,566.37
2018,5,6,14,30,406.0,299.0,5.0,14.7,620.0,714.66,567.41
2018,5,6,14,45,253.5,313.5,4.9,14.65,511.0,577.26,461.18
2018,5,6,15,0,101.0,328.0,4.8,14.6,402.0,408.07,327.28
2018,5,6,15,15,72.5,282.5,4.8,14.6,334.0,338.45,272.96
2018,5,6,15,30,44.0,237.0,4.8,14.6,266.0,266.59,215.42
2018,5,6,15,45,103.5,217.5,4.75,14.4,279.0,334.23,273.35
2018,5,6,16,0,163.0,198.0,4.7,14.2,292.0,378.19,311.98
2018,5,6,16,15,191.0,194.5,4.65,14.1,295.0,408.28,338.01
2018,5,6,16,30,219.0,191.0,4.6,14.0,298.0,462.72,383.07
2018,5,6,16,45,189.0,166.0,4.6,13.9,251.0,381.48,318.77
2018,5,6,17,0,159.0,141.0,4.6,13.8,204.0,323.43,271.96
2018,5,6,17,15,227.0,120.5,4.55,13.65,195.5,388.77,328.52
2018,5,6,17,30,295.0,100.0,4.5,13.5,187.0,427.01,361.99
2018,5,6,17,45,257.5,83.0,4.5,13.4,148.5,367.39,311.62
2018,5,6,18,0,220.0,66.0,4.5,13.3,110.0,308.33,260.25
2018,5,6,18,15,129.0,47.0,4.35,13.25,71.0,199.22,164.33
2018,5,6,18,30,38.0,28.0,4.2,13.2,32.0,75.82,55.26
2018,5,6,18,45,19.0,16.0,4.05,13.1,18.0,39.55,0.0
2018,5,6,19,0,0.0,4.0,3.9,13.0,4.0,3.15,0.0
2018,5,6,19,15,0.0,2.0,3.85,13.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,5,15,76.0,12.0,4.3,12.4,16.5,9.44,0.0
2018,5,7,5,30,152.0,24.0,4.4,12.7,33.0,18.18,0.0
2018,5,7,5,45,273.0,36.5,4.5,12.95,72.0,27.85,17.72
2018,5,7,6,0,394.0,49.0,4.6,13.2,111.0,40.01,29.5
2018,5,7,6,15,474.0,57.0,4.6,13.4,158.5,46.2,35.52
2018,5,7,6,30,554.0,65.0,4.6,13.6,206.0,52.47,41.36
2018,5,7,6,45,606.0,71.5,4.55,13.8,258.0,57.3,45.74
2018,5,7,7,0,658.0,78.0,4.5,14.0,310.0,62.12,49.96
2018,5,7,7,15,695.5,82.5,4.45,14.15,362.5,65.28,52.6
2018,5,7,7,30,733.0,87.0,4.4,14.3,415.0,68.42,55.17
2018,5,7,7,45,760.5,90.5,4.4,14.5,466.5,76.42,61.97
2018,5,7,8,0,788.0,94.0,4.4,14.7,518.0,78.73,63.72
2018,5,7,8,15,808.5,97.0,4.35,14.9,567.0,80.48,64.97
2018,5,7,8,30,829.0,100.0,4.3,15.1,616.0,82.15,66.16
2018,5,7,8,45,843.5,102.5,4.25,15.3,660.5,83.26,66.87
2018,5,7,9,0,858.0,105.0,4.2,15.5,705.0,93.74,75.65
2018,5,7,9,15,871.5,105.5,4.15,15.7,745.0,94.07,75.68
2018,5,7,9,30,885.0,106.0,4.1,15.9,785.0,94.3,75.65
2018,5,7,9,45,898.0,105.5,4.05,16.1,820.5,97.16,77.88
2018,5,7,10,0,911.0,105.0,4.0,16.3,856.0,153.77,88.51
2018,5,7,10,15,917.0,106.5,4.05,16.4,884.0,211.98,126.31
2018,5,7,10,30,923.0,108.0,4.1,16.5,912.0,270.81,173.87
2018,5,7,10,45,927.0,109.5,4.1,16.65,933.0,329.51,225.39
2018,5,7,11,0,931.0,111.0,4.1,16.8,954.0,388.19,278.04
2018,5,7,11,15,899.0,133.0,4.15,16.9,957.0,445.16,329.68
2018,5,7,11,30,867.0,155.0,4.2,17.0,960.0,497.87,376.55
2018,5,7,11,45,811.5,191.0,4.2,17.05,948.0,549.83,421.06
2018,5,7,12,0,756.0,227.0,4.2,17.1,936.0,596.79,459.93
2018,5,7,12,15,742.0,236.0,4.2,17.15,930.5,643.16,497.29
2018,5,7,12,30,728.0,245.0,4.2,17.2,925.0,687.18,531.91
2018,5,7,12,45,729.5,241.0,4.25,17.2,916.0,729.3,564.93
2018,5,7,13,0,731.0,237.0,4.3,17.2,907.0,769.37,596.03
2018,5,7,13,15,732.5,229.5,4.3,17.2,890.5,804.14,622.73
2018,5,7,13,30,734.0,222.0,4.3,17.2,874.0,836.17,647.19
2018,5,7,13,45,804.0,176.0,4.35,17.2,872.0,880.61,681.57
2018,5,7,14,0,874.0,130.0,4.4,17.2,870.0,918.77,709.42
2018,5,7,14,15,882.5,119.5,4.45,17.1,843.0,946.31,730.18
2018,5,7,14,30,891.0,109.0,4.5,17.0,816.0,970.35,748.71
2018,5,7,14,45,882.0,107.5,4.6,16.95,779.5,983.38,760.04
2018,5,7,15,0,873.0,106.0,4.7,16.9,743.0,992.7,769.04
2018,5,7,15,15,860.0,103.5,4.7,16.9,700.5,993.21,771.08
2018,5,7,15,30,847.0,101.0,4.7,16.9,658.0,1003.34,780.13
2018,5,7,15,45,831.0,97.5,4.85,16.6,611.0,992.14,776.47
2018,5,7,16,0,815.0,94.0,5.0,16.3,564.0,977.27,770.31
2018,5,7,16,15,793.0,90.0,5.05,16.1,513.5,952.13,755.63
2018,5,7,16,30,771.0,86.0,5.1,15.9,463.0,923.71,738.4
2018,5,7,16,45,740.0,82.5,5.2,15.65,411.0,883.82,712.76
2018,5,7,17,0,709.0,79.0,5.3,15.4,359.0,848.46,689.78
2018,5,7,17,15,664.0,74.0,5.3,15.15,306.5,789.05,646.9
2018,5,7,17,30,619.0,69.0,5.3,14.9,254.0,728.53,601.49
2018,5,7,17,45,553.0,62.0,5.3,14.6,203.5,645.03,535.76
2018,5,7,18,0,487.0,55.0,5.3,14.3,153.0,562.41,467.44
2018,5,7,18,15,387.0,46.5,5.15,14.1,110.0,449.53,370.59
2018,5,7,18,30,287.0,38.0,5.0,13.9,67.0,345.17,270.12
2018,5,7,18,45,170.5,23.5,4.85,13.7,38.5,203.61,0.0
2018,5,7,19,0,54.0,9.0,4.7,13.5,10.0,48.54,0.0
2018,5,7,19,15,27.0,4.5,4.55,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,8,5,15,82.0,11.5,4.65,12.7,16.5,9.05,0.0
2018,5,8,5,30,164.0,23.0,4.8,12.9,33.0,17.5,0.33
2018,5,8,5,45,298.0,34.0,5.0,13.1,73.5,27.82,17.82
2018,5,8,6,0,432.0,45.0,5.2,13.3,114.0,36.93,26.83
2018,5,8,6,15,302.5,42.5,5.2,13.45,99.5,33.33,24.08
2018,5,8,6,30,173.0,40.0,5.2,13.6,85.0,29.64,20.97
2018,5,8,6,45,86.5,61.5,5.2,13.75,84.0,46.91,36.47
2018,5,8,7,0,0.0,83.0,5.2,13.9,83.0,62.74,50.53
2018,5,8,7,15,0.0,100.5,5.1,13.95,100.5,75.34,61.56
2018,5,8,7,30,0.0,118.0,5.0,14.0,118.0,87.81,72.34
2018,5,8,7,45,9.5,151.0,4.85,14.1,156.0,110.44,91.87
2018,5,8,8,0,19.0,184.0,4.7,14.2,194.0,132.51,110.66
2018,5,8,8,15,39.0,222.5,4.55,14.2,246.0,149.54,124.93
2018,5,8,8,30,59.0,261.0,4.4,14.2,298.0,171.2,143.03
2018,5,8,8,45,76.5,288.0,4.25,14.2,339.5,186.29,155.38
2018,5,8,9,0,94.0,315.0,4.1,14.2,381.0,200.94,167.27
2018,5,8,9,15,129.0,338.0,4.0,14.25,434.0,201.05,166.88
2018,5,8,9,30,164.0,361.0,3.9,14.3,487.0,211.84,175.52
2018,5,8,9,45,195.0,377.5,3.8,14.35,534.0,221.32,183.0
2018,5,8,10,0,226.0,394.0,3.7,14.4,581.0,252.2,191.14
2018,5,8,10,15,254.5,401.0,3.55,14.55,618.0,267.93,199.81
2018,5,8,10,30,283.0,408.0,3.4,14.7,655.0,302.86,226.0
2018,5,8,10,45,292.5,415.5,3.25,14.85,676.0,336.54,253.17
2018,5,8,11,0,302.0,423.0,3.1,15.0,697.0,371.75,281.91
2018,5,8,11,15,342.0,414.5,3.1,15.2,729.0,410.84,313.19
2018,5,8,11,30,382.0,406.0,3.1,15.4,761.0,453.77,347.54
2018,5,8,11,45,479.0,353.5,3.05,15.6,801.5,497.44,382.38
2018,5,8,12,0,576.0,301.0,3.0,15.8,842.0,548.6,423.22
2018,5,8,12,15,538.0,316.5,3.2,15.95,821.0,580.92,449.55
2018,5,8,12,30,500.0,332.0,3.4,16.1,800.0,605.27,469.35
2018,5,8,12,45,360.0,392.0,3.65,16.2,727.0,581.82,451.86
2018,5,8,13,0,220.0,452.0,3.9,16.3,654.0,544.27,422.77
2018,5,8,13,15,197.0,444.5,4.15,16.25,623.0,539.09,420.04
2018,5,8,13,30,174.0,437.0,4.4,16.2,592.0,530.99,415.01
2018,5,8,13,45,281.5,372.0,4.65,16.2,614.5,596.24,468.68
2018,5,8,14,0,389.0,307.0,4.9,16.2,637.0,667.88,526.8
2018,5,8,14,15,633.0,203.5,5.0,16.1,717.0,821.18,647.75
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,948.11,741.3
2018,5,8,14,45,866.5,98.0,5.15,15.9,760.0,958.5,749.91
2018,5,8,15,0,856.0,96.0,5.2,15.8,723.0,965.14,756.78
2018,5,8,15,15,842.5,94.5,5.2,15.8,681.0,965.68,758.84
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,962.59,758.5
2018,5,8,15,45,809.0,91.5,4.9,15.7,592.5,962.42,758.5
2018,5,8,16,0,789.0,90.0,4.6,15.6,546.0,945.82,746.67
2018,5,8,16,15,764.0,87.0,4.5,15.55,496.5,918.85,728.96
2018,5,8,16,30,739.0,84.0,4.4,15.5,447.0,888.79,708.96
2018,5,8,16,45,706.0,81.0,4.3,15.45,396.5,847.82,680.69
2018,5,8,17,0,673.0,78.0,4.2,15.4,346.0,811.27,655.33
2018,5,8,17,15,629.0,73.0,4.2,15.25,295.0,753.43,613.81
2018,5,8,17,30,585.0,68.0,4.2,15.1,244.0,694.62,569.96
2018,5,8,17,45,521.0,61.5,4.2,15.0,196.0,614.51,507.27
2018,5,8,18,0,457.0,55.0,4.2,14.9,148.0,535.3,442.25
2018,5,8,18,15,362.5,45.5,4.05,14.75,106.0,427.29,350.54
2018,5,8,18,30,268.0,36.0,3.9,14.6,64.0,324.44,254.31
2018,5,8,18,45,159.0,22.5,3.75,14.45,37.0,193.35,18.84
2018,5,8,19,0,50.0,9.0,3.6,14.3,10.0,45.48,0.0
2018,5,8,19,15,25.0,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,45,11.5,2.5,3.4,12.95,2.0,0.0,0.0
2018,5,9,5,0,23.0,5.0,3.4,13.0,4.0,0.0,0.0
2018,5,9,5,15,118.5,15.5,3.65,13.2,22.0,12.2,0.0
2018,5,9,5,30,214.0,26.0,3.9,13.4,40.0,21.52,3.8
2018,5,9,5,45,333.5,35.5,4.15,13.65,79.0,29.2,19.07
2018,5,9,6,0,453.0,45.0,4.4,13.9,118.0,37.03,26.9
2018,5,9,6,15,317.0,52.0,4.5,14.0,112.0,39.4,29.44
2018,5,9,6,30,181.0,59.0,4.6,14.1,106.0,44.24,33.97
2018,5,9,6,45,101.0,92.5,4.65,14.25,120.0,67.27,54.53
2018,5,9,7,0,21.0,126.0,4.7,14.4,134.0,91.19,75.61
2018,5,9,7,15,42.0,153.0,4.85,14.5,171.5,106.19,88.57
2018,5,9,7,30,63.0,180.0,5.0,14.6,209.0,123.06,103.0
2018,5,9,7,45,51.5,192.0,5.15,14.7,217.5,130.92,109.45
2018,5,9,8,0,40.0,204.0,5.3,14.8,226.0,138.52,115.61
2018,5,9,8,15,52.0,230.0,5.35,14.9,261.0,153.9,128.42
2018,5,9,8,30,64.0,256.0,5.4,15.0,296.0,168.87,140.76
2018,5,9,8,45,218.0,259.5,5.5,15.1,410.5,156.71,129.96
2018,5,9,9,0,372.0,263.0,5.6,15.2,525.0,161.55,133.72
2018,5,9,9,15,423.5,269.5,5.65,15.3,583.5,153.49,126.51
2018,5,9,9,30,475.0,276.0,5.7,15.4,642.0,155.33,127.77
2018,5,9,9,45,496.0,281.5,5.7,15.5,678.5,160.56,131.9
2018,5,9,10,0,517.0,287.0,5.7,15.6,715.0,202.43,141.01
2018,5,9,10,15,638.5,236.0,5.75,15.7,782.5,228.24,151.86
2018,5,9,10,30,760.0,185.0,5.8,15.8,850.0,276.65,186.51
2018,5,9,10,45,594.5,262.0,5.8,15.9,789.5,320.87,231.9
2018,5,9,11,0,429.0,339.0,5.8,16.0,729.0,358.48,270.22
2018,5,9,11,15,363.5,377.0,5.7,16.05,711.0,397.04,304.57
2018,5,9,11,30,298.0,415.0,5.6,16.1,693.0,422.18,327.03
2018,5,9,11,45,538.5,304.0,5.55,16.15,809.5,495.25,384.89
2018,5,9,12,0,779.0,193.0,5.5,16.2,926.0,584.85,457.03
2018,5,9,12,15,818.5,173.5,5.45,16.25,942.0,641.63,503.4
2018,5,9,12,30,858.0,154.0,5.4,16.3,958.0,691.09,543.88
2018,5,9,12,45,894.0,131.5,5.4,16.35,961.5,744.74,586.9
2018,5,9,13,0,930.0,109.0,5.4,16.4,965.0,797.24,628.33
2018,5,9,13,15,926.5,108.0,5.5,16.4,947.0,835.93,657.33
2018,5,9,13,30,923.0,107.0,5.6,16.4,929.0,871.63,684.23
2018,5,9,13,45,917.5,106.0,5.7,16.4,904.5,902.48,707.66
2018,5,9,14,0,912.0,105.0,5.8,16.4,880.0,929.93,728.78
2018,5,9,14,15,904.0,104.0,5.95,16.3,848.5,951.6,746.46
2018,5,9,14,30,896.0,103.0,6.1,16.2,817.0,969.62,761.72
2018,5,9,14,45,884.5,101.5,6.2,16.15,779.0,980.04,771.28
2018,5,9,15,0,873.0,100.0,6.3,16.1,741.0,986.65,778.31
2018,5,9,15,15,859.5,98.5,6.3,16.1,698.5,987.52,780.66
2018,5,9,15,30,846.0,97.0,6.3,16.1,656.0,984.7,780.54
2018,5,9,15,45,826.5,95.5,6.55,15.8,609.0,985.43,785.54
2018,5,9,16,0,807.0,94.0,6.8,15.5,562.0,969.39,778.22
2018,5,9,16,15,781.5,91.0,6.8,15.3,511.5,941.91,760.79
2018,5,9,16,30,756.0,88.0,6.8,15.1,461.0,911.22,740.8
2018,5,9,16,45,722.0,85.0,6.85,14.95,409.0,869.01,711.77
2018,5,9,17,0,688.0,82.0,6.9,14.8,357.0,831.86,685.98
2018,5,9,17,15,642.0,77.0,6.8,14.6,305.0,771.77,640.94
2018,5,9,17,30,596.0,72.0,6.7,14.4,253.0,710.62,593.57
2018,5,9,17,45,528.5,65.5,6.55,14.2,203.5,626.74,525.78
2018,5,9,18,0,461.0,59.0,6.4,14.0,154.0,543.6,455.74
2018,5,9,18,15,362.5,49.5,6.25,13.85,111.0,431.2,358.58
2018,5,9,18,30,264.0,40.0,6.1,13.7,68.0,327.97,261.2
2018,5,9,18,45,155.0,24.5,5.9,13.55,39.0,195.05,43.59
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,42.42,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.5,12.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,5.1,12.5,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,5.0,12.5,4.0,0.0,0.0
2018,5,10,5,15,62.0,15.0,5.15,12.7,19.0,11.8,0.0
2018,5,10,5,30,115.0,26.0,5.3,12.9,34.0,19.56,4.45
2018,5,10,5,45,208.5,40.5,5.45,13.1,69.5,30.43,20.26
2018,5,10,6,0,302.0,55.0,5.6,13.3,105.0,41.28,30.73
2018,5,10,6,15,263.5,71.0,5.6,13.45,125.5,51.94,40.66
2018,5,10,6,30,225.0,87.0,5.6,13.6,146.0,62.96,50.74
2018,5,10,6,45,158.0,112.5,5.6,13.7,158.5,80.07,66.03
2018,5,10,7,0,91.0,138.0,5.6,13.8,171.0,94.94,79.1
2018,5,10,7,15,99.5,159.5,5.7,13.95,200.5,108.15,90.51
2018,5,10,7,30,108.0,181.0,5.8,14.1,230.0,121.0,101.42
2018,5,10,7,45,230.5,192.0,5.85,14.25,313.0,125.22,104.7
2018,5,10,8,0,353.0,203.0,5.9,14.4,396.0,133.49,111.47
2018,5,10,8,15,490.5,184.0,6.0,14.55,478.0,119.09,98.58
2018,5,10,8,30,628.0,165.0,6.1,14.7,560.0,109.34,89.82
2018,5,10,8,45,728.0,140.5,6.25,14.8,630.0,95.24,77.36
2018,5,10,9,0,828.0,116.0,6.4,14.9,700.0,89.77,72.41
2018,5,10,9,15,751.0,158.5,6.45,15.0,711.0,101.93,82.68
2018,5,10,9,30,674.0,201.0,6.5,15.1,722.0,119.73,97.7
2018,5,10,9,45,633.0,235.0,6.55,15.2,741.0,140.41,104.61
2018,5,10,10,0,592.0,269.0,6.6,15.3,760.0,198.48,135.2
2018,5,10,10,15,538.0,302.0,6.6,15.4,759.5,253.2,176.48
2018,5,10,10,30,484.0,335.0,6.6,15.5,759.0,299.26,216.15
2018,5,10,10,45,524.0,328.0,6.6,15.6,797.0,344.62,253.58
2018,5,10,11,0,564.0,321.0,6.6,15.7,835.0,394.33,295.65
2018,5,10,11,15,618.0,297.5,6.45,15.7,868.0,438.35,333.59
2018,5,10,11,30,672.0,274.0,6.3,15.7,901.0,492.41,379.49
2018,5,10,11,45,695.0,264.0,6.2,15.75,915.5,544.09,423.34
2018,5,10,12,0,718.0,254.0,6.1,15.8,930.0,596.96,467.32
2018,5,10,12,15,690.0,271.5,6.2,15.75,920.0,639.3,502.67
2018,5,10,12,30,662.0,289.0,6.3,15.7,910.0,678.25,534.6
2018,5,10,12,45,688.5,269.0,6.4,15.7,909.0,723.96,571.89
2018,5,10,13,0,715.0,249.0,6.5,15.7,908.0,768.82,608.21
2018,5,10,13,15,690.0,254.5,6.65,15.6,881.0,793.1,628.31
2018,5,10,13,30,665.0,260.0,6.8,15.5,854.0,813.24,645.16
2018,5,10,13,45,701.5,230.0,6.9,15.45,841.0,851.27,676.54
2018,5,10,14,0,738.0,200.0,7.0,15.4,828.0,886.62,705.75
2018,5,10,14,15,798.5,161.5,7.1,15.35,818.5,924.72,735.4
2018,5,10,14,30,859.0,123.0,7.2,15.3,809.0,955.16,759.49
2018,5,10,14,45,846.5,122.0,7.25,15.25,771.5,978.75,778.52
2018,5,10,15,0,834.0,121.0,7.3,15.2,734.0,985.09,785.05
2018,5,10,15,15,803.5,122.5,7.3,15.2,685.5,972.39,777.39
2018,5,10,15,30,773.0,124.0,7.3,15.2,637.0,955.57,766.85
2018,5,10,15,45,733.5,122.5,7.45,15.0,581.0,929.92,751.0
2018,5,10,16,0,694.0,121.0,7.6,14.8,525.0,893.9,727.16
2018,5,10,16,15,683.0,112.0,7.6,14.65,480.5,874.47,715.1
2018,5,10,16,30,672.0,103.0,7.6,14.5,436.0,851.91,700.48
2018,5,10,16,45,647.5,99.5,7.6,14.35,391.5,820.04,678.41
2018,5,10,17,0,623.0,96.0,7.6,14.2,347.0,785.75,653.97
2018,5,10,17,15,578.0,90.5,7.6,14.0,297.5,726.65,609.15
2018,5,10,17,30,533.0,85.0,7.6,13.8,248.0,666.23,561.78
2018,5,10,17,45,460.0,77.5,7.6,13.55,199.0,570.54,483.68
2018,5,10,18,0,387.0,70.0,7.6,13.3,150.0,486.74,412.45
2018,5,10,18,15,293.0,57.5,7.5,13.15,108.5,380.64,319.38
2018,5,10,18,30,199.0,45.0,7.4,13.0,67.0,281.23,225.4
2018,5,10,18,45,114.5,27.5,7.3,12.85,39.0,156.6,49.95
2018,5,10,19,0,30.0,10.0,7.2,12.7,11.0,30.92,0.0
2018,5,10,19,15,15.0,5.0,7.15,12.7,5.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.0,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.35,12.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,11,4,45,9.5,2.5,3.25,11.55,2.0,0.0,0.0
2018,5,11,5,0,19.0,5.0,3.3,11.6,4.0,0.0,0.0
2018,5,11,5,15,74.0,16.0,3.45,11.85,20.0,12.59,0.0
2018,5,11,5,30,129.0,27.0,3.6,12.1,36.0,20.33,6.12
2018,5,11,5,45,206.5,40.0,3.8,12.3,68.5,30.07,20.15
2018,5,11,6,0,284.0,53.0,4.0,12.5,101.0,39.77,29.55
2018,5,11,6,15,334.0,66.5,4.1,12.75,141.5,49.51,38.65
2018,5,11,6,30,384.0,80.0,4.2,13.0,182.0,59.06,47.39
2018,5,11,6,45,413.5,94.0,4.3,13.2,225.5,68.46,55.81
2018,5,11,7,0,443.0,108.0,4.4,13.4,269.0,77.56,63.78
2018,5,11,7,15,470.5,121.5,4.3,13.65,316.0,85.99,71.01
2018,5,11,7,30,498.0,135.0,4.2,13.9,363.0,94.11,77.84
2018,5,11,7,45,522.0,145.5,4.15,14.1,409.0,100.03,82.69
2018,5,11,8,0,546.0,156.0,4.1,14.3,455.0,105.71,87.27
2018,5,11,8,15,571.0,164.0,4.1,14.6,501.5,109.85,90.46
2018,5,11,8,30,596.0,172.0,4.1,14.9,548.0,112.68,92.52
2018,5,11,8,45,605.0,185.0,4.1,15.2,590.0,117.86,96.58
2018,5,11,9,0,614.0,198.0,4.1,15.5,632.0,122.58,100.25
2018,5,11,9,15,629.5,207.0,4.15,15.85,674.0,124.8,101.76
2018,5,11,9,30,645.0,216.0,4.2,16.2,716.0,126.77,103.08
2018,5,11,9,45,697.5,203.0,4.3,16.5,765.0,127.41,91.99
2018,5,11,10,0,750.0,190.0,4.4,16.8,814.0,172.93,107.69
2018,5,11,10,15,797.0,173.5,4.45,17.0,856.0,228.77,144.31
2018,5,11,10,30,844.0,157.0,4.5,17.2,898.0,281.12,185.24
2018,5,11,10,45,890.0,135.0,4.5,17.4,932.5,339.21,234.44
2018,5,11,11,0,936.0,113.0,4.5,17.6,967.0,396.33,284.44
2018,5,11,11,15,940.5,112.5,4.5,17.7,981.0,453.71,335.69
2018,5,11,11,30,945.0,112.0,4.5,17.8,995.0,510.64,385.54
2018,5,11,11,45,948.5,110.5,4.5,17.95,1001.0,565.73,432.64
2018,5,11,12,0,952.0,109.0,4.5,18.1,1007.0,619.78,477.61
2018,5,11,12,15,951.5,109.0,4.5,18.2,1005.0,671.2,519.47
2018,5,11,12,30,951.0,109.0,4.5,18.3,1003.0,720.78,558.87
2018,5,11,12,45,949.0,109.0,4.55,18.35,993.0,767.22,595.43
2018,5,11,13,0,947.0,109.0,4.6,18.4,983.0,811.21,629.26
2018,5,11,13,15,943.5,108.0,4.7,18.45,965.0,850.48,657.99
2018,5,11,13,30,940.0,107.0,4.8,18.5,947.0,886.72,684.58
2018,5,11,13,45,934.5,106.0,4.85,18.5,922.0,918.05,707.54
2018,5,11,14,0,929.0,105.0,4.9,18.5,897.0,945.94,728.18
2018,5,11,14,15,921.0,104.0,5.05,18.5,865.5,968.0,745.62
2018,5,11,14,30,913.0,103.0,5.2,18.5,834.0,986.35,760.67
2018,5,11,14,45,902.5,101.5,5.4,18.45,796.0,998.02,771.75
2018,5,11,15,0,892.0,100.0,5.6,18.4,758.0,1005.87,780.36
2018,5,11,15,15,878.5,98.5,5.6,18.4,715.0,1006.94,782.82
2018,5,11,15,30,865.0,97.0,5.6,18.4,672.0,1004.25,782.83
2018,5,11,15,45,848.0,94.0,5.8,18.2,624.5,1005.75,788.03
2018,5,11,16,0,831.0,91.0,6.0,18.0,577.0,990.39,781.17
2018,5,11,16,15,809.0,88.0,5.95,17.75,526.5,966.4,766.68
2018,5,11,16,30,787.0,85.0,5.9,17.5,476.0,939.13,749.7
2018,5,11,16,45,757.5,81.5,5.8,17.3,424.0,900.61,723.72
2018,5,11,17,0,728.0,78.0,5.7,17.1,372.0,859.43,695.25
2018,5,11,17,15,685.5,73.0,5.5,16.7,319.0,808.73,658.75
2018,5,11,17,30,643.0,68.0,5.3,16.3,266.0,750.21,614.93
2018,5,11,17,45,580.0,62.0,5.15,15.95,215.5,670.37,552.63
2018,5,11,18,0,517.0,56.0,5.0,15.6,165.0,591.17,487.92
2018,5,11,18,15,421.0,47.0,4.8,15.4,120.0,480.56,394.47
2018,5,11,18,30,325.0,38.0,4.6,15.2,75.0,373.95,297.28
2018,5,11,18,45,206.5,26.0,4.4,14.95,45.5,241.56,98.37
2018,5,11,19,0,88.0,14.0,4.2,14.7,16.0,78.66,0.0
2018,5,11,19,15,44.0,7.0,4.05,14.75,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,12,4,45,16.5,3.0,2.45,15.3,2.5,0.0,0.0
2018,5,12,5,0,33.0,6.0,2.4,15.3,5.0,0.0,0.0
2018,5,12,5,15,137.5,17.0,2.4,15.65,25.5,13.38,0.0
2018,5,12,5,30,242.0,28.0,2.4,16.0,46.0,23.17,8.67
2018,5,12,5,45,356.0,37.0,2.35,16.35,86.0,30.44,20.19
2018,5,12,6,0,470.0,46.0,2.3,16.7,126.0,37.86,27.41
2018,5,12,6,15,542.0,52.5,2.35,16.9,175.0,43.1,32.4
2018,5,12,6,30,614.0,59.0,2.4,17.1,224.0,48.44,37.28
2018,5,12,6,45,662.0,63.5,2.45,17.3,276.0,52.07,40.49
2018,5,12,7,0,710.0,68.0,2.5,17.5,328.0,60.26,47.6
2018,5,12,7,15,743.5,72.0,2.45,17.7,380.5,63.54,50.29
2018,5,12,7,30,777.0,76.0,2.4,17.9,433.0,66.77,52.9
2018,5,12,7,45,801.0,79.5,2.35,18.15,484.5,69.41,54.93
2018,5,12,8,0,825.0,83.0,2.3,18.4,536.0,71.97,56.89
2018,5,12,8,15,843.0,85.5,2.15,18.65,584.5,81.94,65.17
2018,5,12,8,30,861.0,88.0,2.0,18.9,633.0,84.14,66.76
2018,5,12,8,45,874.0,90.0,1.85,19.15,677.0,85.75,67.86
2018,5,12,9,0,887.0,92.0,1.7,19.4,721.0,87.22,68.84
2018,5,12,9,15,895.5,94.5,1.65,19.5,760.0,88.68,69.87
2018,5,12,9,30,904.0,97.0,1.6,19.6,799.0,89.98,70.78
2018,5,12,9,45,906.5,102.0,1.55,19.7,832.0,104.17,69.19
2018,5,12,10,0,909.0,107.0,1.5,19.8,865.0,162.73,91.97
2018,5,12,10,15,781.5,176.0,1.7,19.7,842.5,228.87,142.61
2018,5,12,10,30,654.0,245.0,1.9,19.6,820.0,284.47,192.24
2018,5,12,10,45,556.0,301.5,2.05,19.5,798.5,340.36,242.15
2018,5,12,11,0,458.0,358.0,2.2,19.4,777.0,381.03,279.52
2018,5,12,11,15,496.0,347.5,2.4,19.3,807.0,426.91,317.09
2018,5,12,11,30,534.0,337.0,2.6,19.2,837.0,476.33,357.36
2018,5,12,11,45,515.5,346.0,2.8,19.05,831.0,513.1,388.34
2018,5,12,12,0,497.0,355.0,3.0,18.9,825.0,547.85,417.12
2018,5,12,12,15,423.0,390.5,3.15,18.8,790.0,565.03,431.64
2018,5,12,12,30,349.0,426.0,3.3,18.7,755.0,573.58,439.01
2018,5,12,12,45,380.5,406.0,3.45,18.55,761.0,608.41,466.94
2018,5,12,13,0,412.0,386.0,3.6,18.4,767.0,651.79,500.77
2018,5,12,13,15,455.5,359.0,3.7,18.3,773.0,693.89,533.69
2018,5,12,13,30,499.0,332.0,3.8,18.2,779.0,735.93,566.53
2018,5,12,13,45,578.5,285.5,3.9,18.05,790.0,790.88,609.65
2018,5,12,14,0,658.0,239.0,4.0,17.9,801.0,851.86,656.73
2018,5,12,14,15,759.5,181.5,3.95,17.75,807.5,917.08,705.08
2018,5,12,14,30,861.0,124.0,3.9,17.6,814.0,958.5,734.68
2018,5,12,14,45,849.5,121.5,3.85,17.45,776.0,967.69,742.14
2018,5,12,15,0,838.0,119.0,3.8,17.3,738.0,987.15,757.13
2018,5,12,15,15,823.5,117.0,3.8,17.3,696.0,986.53,758.24
2018,5,12,15,30,809.0,115.0,3.8,17.3,654.0,982.14,757.06
2018,5,12,15,45,789.0,111.5,3.55,17.0,606.5,966.72,747.54
2018,5,12,16,0,769.0,108.0,3.3,16.7,559.0,947.68,735.59
2018,5,12,16,15,743.5,105.0,3.2,16.55,509.5,927.28,723.36
2018,5,12,16,30,718.0,102.0,3.1,16.4,460.0,897.41,704.36
2018,5,12,16,45,685.0,97.0,3.0,16.25,408.5,854.61,675.88
2018,5,12,17,0,652.0,92.0,2.9,16.1,357.0,809.54,645.23
2018,5,12,17,15,606.5,86.5,2.75,15.85,306.0,749.65,602.68
2018,5,12,17,30,561.0,81.0,2.6,15.6,255.0,688.58,557.84
2018,5,12,17,45,495.5,73.0,2.5,15.4,205.5,605.03,493.96
2018,5,12,18,0,430.0,65.0,2.4,15.2,156.0,522.08,427.69
2018,5,12,18,15,336.5,54.0,2.3,14.95,113.5,412.27,337.0
2018,5,12,18,30,243.0,43.0,2.2,14.7,71.0,313.54,248.84
2018,5,12,18,45,147.5,28.5,2.1,14.45,43.0,199.75,93.26
2018,5,12,19,0,52.0,14.0,2.0,14.2,15.0,51.0,0.0
2018,5,12,19,15,26.0,7.0,2.0,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.75,13.35,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.8,13.4,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.95,13.45,4.0,3.15,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.5,7.0,5.3,0.0
2018,5,13,5,45,0.0,13.0,3.2,13.55,13.0,9.86,2.84
