Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,0,0.0,19.0,3.3,13.6,19.0,14.44,7.14
2018,5,13,6,15,0.0,29.0,3.3,13.65,29.0,22.09,14.13
2018,5,13,6,30,0.0,39.0,3.3,13.7,39.0,29.77,21.12
2018,5,13,6,45,0.0,59.0,3.35,13.75,59.0,45.2,34.96
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,60.12,48.19
2018,5,13,7,15,0.0,93.0,3.3,13.9,93.0,70.36,57.11
2018,5,13,7,30,0.0,107.0,3.2,14.0,107.0,80.53,65.85
2018,5,13,7,45,0.0,114.5,3.15,14.15,114.5,86.19,70.53
2018,5,13,8,0,0.0,122.0,3.1,14.3,122.0,91.8,75.12
2018,5,13,8,15,0.0,130.0,3.1,14.45,130.0,97.7,79.94
2018,5,13,8,30,0.0,138.0,3.1,14.6,138.0,103.55,84.69
2018,5,13,8,45,0.5,148.5,3.05,14.8,149.0,111.07,90.83
2018,5,13,9,0,1.0,159.0,3.0,15.0,160.0,118.53,96.89
2018,5,13,9,15,3.0,172.5,3.05,15.15,175.0,127.99,104.64
2018,5,13,9,30,5.0,186.0,3.1,15.3,190.0,137.36,112.28
2018,5,13,9,45,11.0,230.0,3.1,15.4,239.0,167.04,130.8
2018,5,13,10,0,17.0,274.0,3.1,15.5,288.0,198.2,154.84
2018,5,13,10,15,19.5,295.5,3.15,15.6,312.0,215.53,168.01
2018,5,13,10,30,22.0,317.0,3.2,15.7,336.0,233.51,181.83
2018,5,13,10,45,23.5,326.5,3.25,15.8,347.5,232.95,181.21
2018,5,13,11,0,25.0,336.0,3.3,15.9,359.0,245.29,190.86
2018,5,13,11,15,25.0,342.5,3.35,15.95,365.5,255.6,198.97
2018,5,13,11,30,25.0,349.0,3.4,16.0,372.0,266.17,207.3
2018,5,13,11,45,26.0,353.5,3.45,16.0,378.0,276.13,215.18
2018,5,13,12,0,27.0,358.0,3.5,16.0,384.0,286.39,223.3
2018,5,13,12,15,33.5,377.5,3.5,16.0,409.5,311.56,242.97
2018,5,13,12,30,40.0,397.0,3.5,16.0,435.0,338.25,263.73
2018,5,13,12,45,46.0,402.0,3.55,16.0,445.0,354.49,276.53
2018,5,13,13,0,52.0,407.0,3.6,16.0,455.0,371.42,289.92
2018,5,13,13,15,49.5,387.0,3.6,15.95,432.0,360.86,282.19
2018,5,13,13,30,47.0,367.0,3.6,15.9,409.0,348.96,273.51
2018,5,13,13,45,37.0,339.5,3.6,15.85,372.0,322.58,253.36
2018,5,13,14,0,27.0,312.0,3.6,15.8,335.0,294.27,231.56
2018,5,13,14,15,33.5,321.0,3.6,15.7,348.5,313.96,247.69
2018,5,13,14,30,40.0,330.0,3.6,15.6,362.0,334.78,264.61
2018,5,13,14,45,46.5,322.0,3.6,15.55,357.5,339.5,269.11
2018,5,13,15,0,53.0,314.0,3.6,15.5,353.0,344.41,273.87
2018,5,13,15,15,88.0,303.0,3.6,15.5,363.5,374.89,299.82
2018,5,13,15,30,123.0,292.0,3.6,15.5,374.0,430.32,344.83
2018,5,13,15,45,158.5,274.0,3.6,15.3,372.0,454.27,365.91
2018,5,13,16,0,194.0,256.0,3.6,15.1,370.0,477.53,386.69
2018,5,13,16,15,217.5,228.5,3.6,14.95,346.0,475.59,387.75
2018,5,13,16,30,241.0,201.0,3.6,14.8,322.0,496.01,406.01
2018,5,13,16,45,270.5,175.0,3.6,14.65,297.0,497.17,409.75
2018,5,13,17,0,300.0,149.0,3.6,14.5,272.0,495.46,411.22
2018,5,13,17,15,380.0,119.0,3.55,14.35,252.5,559.51,464.86
2018,5,13,17,30,460.0,89.0,3.5,14.2,233.0,592.3,491.4
2018,5,13,17,45,381.0,80.5,3.45,14.05,185.0,500.45,417.96
2018,5,13,18,0,302.0,72.0,3.4,13.9,137.0,411.69,344.46
2018,5,13,18,15,215.5,57.0,3.35,13.75,97.0,310.51,257.44
2018,5,13,18,30,129.0,42.0,3.3,13.6,57.0,194.92,155.91
2018,5,13,18,45,78.0,27.0,3.2,13.5,35.0,125.59,64.09
2018,5,13,19,0,27.0,12.0,3.1,13.4,13.0,30.21,0.0
2018,5,13,19,15,13.5,6.0,3.1,13.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.35,12.1,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.15,3.0,2.36,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.2,5.0,3.78,0.0
2018,5,14,5,45,0.0,8.5,2.1,12.25,8.5,6.44,0.0
2018,5,14,6,0,0.0,12.0,2.0,12.3,12.0,9.1,2.46
2018,5,14,6,15,0.0,17.5,1.95,12.45,17.5,13.29,6.33
2018,5,14,6,30,0.0,23.0,1.9,12.6,23.0,17.5,10.18
2018,5,14,6,45,0.0,40.5,1.85,12.7,40.5,30.92,22.31
2018,5,14,7,0,0.0,58.0,1.8,12.8,58.0,44.42,34.37
2018,5,14,7,15,0.0,67.0,1.85,12.95,67.0,51.38,40.46
2018,5,14,7,30,0.0,76.0,1.9,13.1,76.0,58.37,46.48
2018,5,14,7,45,0.0,83.5,1.95,13.2,83.5,64.21,51.45
2018,5,14,8,0,0.0,91.0,2.0,13.3,91.0,69.99,56.31
2018,5,14,8,15,0.0,106.5,2.1,13.5,106.5,81.29,65.94
2018,5,14,8,30,0.0,122.0,2.2,13.7,122.0,92.46,75.36
2018,5,14,8,45,0.0,132.0,2.35,13.85,132.0,99.68,81.32
2018,5,14,9,0,0.0,142.0,2.5,14.0,142.0,106.84,87.21
2018,5,14,9,15,1.5,156.0,2.6,14.15,157.0,116.74,95.41
2018,5,14,9,30,3.0,170.0,2.7,14.3,172.0,126.53,103.49
2018,5,14,9,45,6.5,200.5,2.85,14.45,205.5,147.61,115.63
2018,5,14,10,0,10.0,231.0,3.0,14.6,239.0,169.75,132.88
2018,5,14,10,15,11.5,245.0,3.1,14.7,254.5,181.28,141.72
2018,5,14,10,30,13.0,259.0,3.2,14.8,270.0,193.18,150.95
2018,5,14,10,45,14.5,275.0,3.3,14.9,288.0,206.83,161.62
2018,5,14,11,0,16.0,291.0,3.4,15.0,306.0,220.91,172.66
2018,5,14,11,15,41.5,333.0,3.45,15.05,372.0,255.98,199.82
2018,5,14,11,30,67.0,375.0,3.5,15.1,438.0,302.97,236.4
2018,5,14,11,45,189.0,399.0,3.55,15.15,578.0,389.19,303.06
2018,5,14,12,0,311.0,423.0,3.6,15.2,718.0,491.47,381.81
2018,5,14,12,15,379.5,399.0,3.65,15.2,758.0,543.82,422.92
2018,5,14,12,30,448.0,375.0,3.7,15.2,798.0,604.82,470.56
2018,5,14,12,45,385.5,401.5,3.75,15.2,763.0,608.74,473.83
2018,5,14,13,0,323.0,428.0,3.8,15.2,728.0,611.7,476.03
2018,5,14,13,15,341.5,412.5,3.85,15.2,724.0,638.31,497.34
2018,5,14,13,30,360.0,397.0,3.9,15.2,720.0,664.19,517.95
2018,5,14,13,45,462.5,336.5,4.0,15.15,740.0,736.46,574.79
2018,5,14,14,0,565.0,276.0,4.1,15.1,760.0,797.49,623.26
2018,5,14,14,15,573.5,254.0,4.1,15.0,730.5,814.25,637.03
2018,5,14,14,30,582.0,232.0,4.1,14.9,701.0,824.12,646.3
2018,5,14,14,45,475.0,259.5,4.15,14.8,630.5,759.66,598.82
2018,5,14,15,0,368.0,287.0,4.2,14.7,560.0,674.09,535.37
2018,5,14,15,15,371.0,268.5,4.2,14.7,530.5,669.17,533.99
2018,5,14,15,30,374.0,250.0,4.2,14.7,501.0,662.03,530.58
2018,5,14,15,45,442.5,214.5,4.25,14.55,490.5,726.44,582.78
2018,5,14,16,0,511.0,179.0,4.3,14.4,480.0,762.35,613.95
2018,5,14,16,15,442.5,178.5,4.3,14.25,423.0,695.85,564.6
2018,5,14,16,30,374.0,178.0,4.3,14.1,366.0,627.78,513.51
2018,5,14,16,45,354.5,161.5,4.3,13.95,324.5,563.89,466.67
2018,5,14,17,0,335.0,145.0,4.3,13.8,283.0,524.59,437.49
2018,5,14,17,15,309.0,128.0,4.3,13.65,241.5,477.16,400.77
2018,5,14,17,30,283.0,111.0,4.3,13.5,200.0,429.19,362.5
2018,5,14,17,45,244.5,93.5,4.25,13.35,160.5,368.52,312.1
2018,5,14,18,0,206.0,76.0,4.2,13.2,121.0,308.52,260.63
2018,5,14,18,15,156.0,59.5,4.15,13.05,88.5,241.35,201.23
2018,5,14,18,30,106.0,43.0,4.1,12.9,56.0,176.68,141.78
2018,5,14,18,45,68.0,28.0,4.05,12.8,35.0,120.13,66.6
2018,5,14,19,0,30.0,13.0,4.0,12.7,14.0,33.32,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.7,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.45,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.5,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.5,12.65,4.0,3.15,0.0
2018,5,15,5,30,0.0,7.0,2.5,12.8,7.0,5.3,0.0
2018,5,15,5,45,0.0,12.5,2.5,13.0,12.5,9.48,2.57
2018,5,15,6,0,0.0,18.0,2.5,13.2,18.0,13.68,6.5
2018,5,15,6,15,0.0,29.5,2.45,13.3,29.5,22.48,14.53
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,31.31,22.55
2018,5,15,6,45,3.0,74.0,2.3,13.5,75.0,56.17,44.82
2018,5,15,7,0,6.0,107.0,2.2,13.6,109.0,79.22,65.17
2018,5,15,7,15,11.5,135.0,2.2,13.7,140.0,98.44,81.86
2018,5,15,7,30,17.0,163.0,2.2,13.8,171.0,117.33,98.03
2018,5,15,7,45,12.5,168.5,2.2,13.9,174.5,121.94,101.62
2018,5,15,8,0,8.0,174.0,2.2,14.0,178.0,126.37,105.05
2018,5,15,8,15,8.5,188.0,2.25,14.1,193.0,136.18,113.09
2018,5,15,8,30,9.0,202.0,2.3,14.2,208.0,145.89,120.99
2018,5,15,8,45,23.5,238.5,2.35,14.35,255.0,169.75,140.78
2018,5,15,9,0,38.0,275.0,2.4,14.5,302.0,179.86,148.82
2018,5,15,9,15,69.0,318.5,2.5,14.6,371.0,203.09,167.85
2018,5,15,9,30,100.0,362.0,2.6,14.7,440.0,225.05,185.63
2018,5,15,9,45,130.0,382.0,2.7,14.8,488.0,223.84,174.23
2018,5,15,10,0,160.0,402.0,2.8,14.9,536.0,252.5,192.32
2018,5,15,10,15,208.0,412.0,2.9,15.0,592.0,283.82,213.41
2018,5,15,10,30,256.0,422.0,3.0,15.1,648.0,307.39,230.04
2018,5,15,10,45,316.0,411.0,3.1,15.2,696.5,344.09,257.98
2018,5,15,11,0,376.0,400.0,3.2,15.3,745.0,387.02,291.85
2018,5,15,11,15,476.5,353.0,3.35,15.35,796.5,423.87,321.52
2018,5,15,11,30,577.0,306.0,3.5,15.4,848.0,472.21,361.11
2018,5,15,11,45,732.5,217.0,3.6,15.45,909.5,534.45,411.74
2018,5,15,12,0,888.0,128.0,3.7,15.5,971.0,599.79,465.49
2018,5,15,12,15,889.5,127.0,3.8,15.55,969.5,648.76,505.73
2018,5,15,12,30,891.0,126.0,3.9,15.6,968.0,696.21,544.01
2018,5,15,12,45,891.5,123.5,4.0,15.6,959.0,740.02,578.98
2018,5,15,13,0,892.0,121.0,4.1,15.6,950.0,781.6,611.75
2018,5,15,13,15,889.0,120.5,4.15,15.6,933.5,819.64,639.74
2018,5,15,13,30,886.0,120.0,4.2,15.6,917.0,854.88,665.52
2018,5,15,13,45,883.0,117.0,4.3,15.6,893.5,884.91,687.89
2018,5,15,14,0,880.0,114.0,4.4,15.6,870.0,911.69,708.29
2018,5,15,14,15,873.5,112.5,4.45,15.5,840.0,933.37,725.11
2018,5,15,14,30,867.0,111.0,4.5,15.4,810.0,951.57,739.66
2018,5,15,14,45,860.5,107.5,4.5,15.35,774.5,964.16,749.87
2018,5,15,15,0,854.0,104.0,4.5,15.3,739.0,973.11,757.74
2018,5,15,15,15,840.5,102.0,4.5,15.3,697.5,973.09,759.33
2018,5,15,15,30,827.0,100.0,4.5,15.3,656.0,982.81,768.07
2018,5,15,15,45,813.5,96.5,4.5,15.1,611.0,973.85,764.27
2018,5,15,16,0,800.0,93.0,4.5,14.9,566.0,961.35,758.19
2018,5,15,16,15,781.5,89.0,4.45,14.8,518.0,939.7,744.89
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,914.86,729.27
2018,5,15,16,45,738.0,80.5,4.35,14.65,420.0,879.84,705.88
2018,5,15,17,0,713.0,76.0,4.3,14.6,370.0,842.21,680.17
2018,5,15,17,15,674.5,71.0,4.3,14.45,319.0,794.96,647.08
2018,5,15,17,30,636.0,66.0,4.3,14.3,268.0,740.56,607.24
2018,5,15,17,45,581.5,60.0,4.25,14.2,219.0,668.94,551.79
2018,5,15,18,0,527.0,54.0,4.2,14.1,170.0,597.8,494.04
2018,5,15,18,15,440.5,46.5,4.05,14.0,126.0,497.48,409.72
2018,5,15,18,30,354.0,39.0,3.9,13.9,82.0,400.44,322.84
2018,5,15,18,45,234.5,28.0,3.8,13.8,51.0,269.58,165.14
2018,5,15,19,0,115.0,17.0,3.7,13.7,20.0,101.92,0.0
2018,5,15,19,15,57.5,8.5,3.6,13.65,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,3.05,12.8,3.0,0.0,0.0
2018,5,16,5,0,36.0,7.0,3.0,12.9,6.0,0.0,0.0
2018,5,16,5,15,138.0,19.5,3.1,13.15,29.0,15.34,0.0
2018,5,16,5,30,240.0,32.0,3.2,13.4,52.0,24.35,12.34
2018,5,16,5,45,346.0,41.5,3.3,13.6,92.0,33.97,23.74
2018,5,16,6,0,452.0,51.0,3.4,13.8,132.0,41.63,31.18
2018,5,16,6,15,503.0,59.0,3.4,13.95,176.5,47.68,36.93
2018,5,16,6,30,554.0,67.0,3.4,14.1,221.0,53.67,42.42
2018,5,16,6,45,621.5,70.0,3.35,14.2,276.0,56.15,44.64
2018,5,16,7,0,689.0,73.0,3.3,14.3,331.0,58.85,46.94
2018,5,16,7,15,722.5,76.5,3.3,14.4,382.5,66.44,53.51
2018,5,16,7,30,756.0,80.0,3.3,14.5,434.0,69.17,55.7
2018,5,16,7,45,780.5,84.0,3.25,14.65,485.0,72.02,57.97
2018,5,16,8,0,805.0,88.0,3.2,14.8,536.0,74.77,60.14
2018,5,16,8,15,823.5,90.5,3.2,14.9,584.0,76.29,61.23
2018,5,16,8,30,842.0,93.0,3.2,15.0,632.0,86.62,69.96
2018,5,16,8,45,856.5,95.0,3.2,15.15,676.0,88.15,71.02
2018,5,16,9,0,871.0,97.0,3.2,15.3,720.0,89.54,71.99
2018,5,16,9,15,877.0,101.0,3.25,15.45,758.0,91.6,73.54
2018,5,16,9,30,883.0,105.0,3.3,15.6,796.0,93.43,74.9
2018,5,16,9,45,881.5,112.5,3.35,15.7,827.5,113.89,74.8
2018,5,16,10,0,880.0,120.0,3.4,15.8,859.0,171.59,100.71
2018,5,16,10,15,887.5,121.0,3.45,15.85,886.5,227.46,139.62
2018,5,16,10,30,895.0,122.0,3.5,15.9,914.0,284.11,186.49
2018,5,16,10,45,901.0,122.0,3.6,16.0,935.0,340.35,236.23
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,396.78,286.93
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,452.2,336.41
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,507.15,384.48
2018,5,16,11,45,917.0,121.0,3.65,16.2,988.0,560.52,430.07
2018,5,16,12,0,920.0,120.0,3.6,16.2,994.0,612.92,473.63
2018,5,16,12,15,917.5,121.0,3.6,16.25,991.0,662.17,513.69
2018,5,16,12,30,915.0,122.0,3.6,16.3,988.0,709.57,551.33
2018,5,16,12,45,908.5,125.0,3.6,16.3,977.5,753.58,585.67
2018,5,16,13,0,902.0,128.0,3.6,16.3,967.0,795.06,617.47
2018,5,16,13,15,899.5,126.0,3.7,16.3,949.5,832.84,645.32
2018,5,16,13,30,897.0,124.0,3.8,16.3,932.0,867.74,670.83
2018,5,16,13,45,893.5,121.5,3.85,16.3,908.5,898.28,693.05
2018,5,16,14,0,890.0,119.0,3.9,16.3,885.0,925.55,713.05
2018,5,16,14,15,883.5,117.0,3.95,16.2,854.5,947.17,729.49
2018,5,16,14,30,877.0,115.0,4.0,16.1,824.0,965.23,743.64
2018,5,16,14,45,869.5,111.5,4.05,16.05,787.5,977.18,753.59
2018,5,16,15,0,862.0,108.0,4.1,16.0,751.0,985.42,761.19
2018,5,16,15,15,848.5,106.0,4.1,16.0,708.5,985.62,762.94
2018,5,16,15,30,835.0,104.0,4.1,16.0,666.0,995.77,771.9
2018,5,16,15,45,819.5,101.0,4.15,15.8,620.5,985.5,767.54
2018,5,16,16,0,804.0,98.0,4.2,15.6,575.0,971.65,760.91
2018,5,16,16,15,783.5,93.5,4.2,15.5,525.5,947.4,746.33
2018,5,16,16,30,763.0,89.0,4.2,15.4,476.0,919.92,729.39
2018,5,16,16,45,733.5,85.0,4.2,15.25,424.5,880.98,703.99
2018,5,16,17,0,704.0,81.0,4.2,15.1,373.0,846.3,681.21
2018,5,16,17,15,663.5,76.0,4.2,14.95,321.5,791.34,642.46
2018,5,16,17,30,623.0,71.0,4.2,14.8,270.0,735.17,601.42
2018,5,16,17,45,565.5,64.5,4.2,14.6,220.5,660.2,544.06
2018,5,16,18,0,508.0,58.0,4.2,14.4,171.0,585.76,484.27
2018,5,16,18,15,420.0,50.0,4.1,14.25,127.0,483.55,398.77
2018,5,16,18,30,332.0,42.0,4.0,14.1,83.0,384.27,310.85
2018,5,16,18,45,217.0,29.5,3.95,13.9,51.5,262.2,168.37
2018,5,16,19,0,102.0,17.0,3.9,13.7,20.0,91.94,0.0
2018,5,16,19,15,51.0,8.5,3.85,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.15,13.1,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.2,6.0,4.72,0.0
2018,5,17,5,15,110.5,19.5,3.35,13.35,28.0,15.34,0.0
2018,5,17,5,30,194.0,33.0,3.5,13.5,50.0,24.92,13.17
2018,5,17,5,45,290.5,45.0,3.6,13.65,88.5,34.11,23.9
2018,5,17,6,0,387.0,57.0,3.7,13.8,127.0,43.36,32.72
2018,5,17,6,15,271.0,58.5,3.75,13.9,115.0,43.42,33.15
2018,5,17,6,30,155.0,60.0,3.8,14.0,103.0,44.66,34.41
2018,5,17,6,45,78.0,76.5,3.85,14.1,98.0,56.97,45.39
2018,5,17,7,0,1.0,93.0,3.9,14.2,93.0,69.87,56.74
2018,5,17,7,15,1.0,106.5,3.9,14.25,106.5,79.7,65.24
2018,5,17,7,30,1.0,120.0,3.9,14.3,120.0,89.46,73.58
2018,5,17,7,45,89.0,155.0,3.95,14.4,204.5,106.89,88.49
2018,5,17,8,0,177.0,190.0,4.0,14.5,289.0,128.98,107.26
2018,5,17,8,15,297.5,210.0,4.0,14.55,393.5,135.02,112.07
2018,5,17,8,30,418.0,230.0,4.0,14.6,498.0,139.92,115.9
2018,5,17,8,45,439.5,241.5,4.05,14.7,541.0,144.14,119.13
2018,5,17,9,0,461.0,253.0,4.1,14.8,584.0,148.06,122.12
2018,5,17,9,15,352.0,303.5,4.1,14.85,564.0,178.32,147.38
2018,5,17,9,30,243.0,354.0,4.1,14.9,544.0,195.65,161.54
2018,5,17,9,45,183.0,373.0,4.1,14.95,519.5,223.6,173.42
2018,5,17,10,0,123.0,392.0,4.1,15.0,495.0,244.54,187.81
2018,5,17,10,15,91.5,383.5,4.1,15.05,461.5,264.16,203.69
2018,5,17,10,30,60.0,375.0,4.1,15.1,428.0,263.83,204.69
2018,5,17,10,45,42.0,358.0,4.15,15.1,395.5,257.76,200.82
2018,5,17,11,0,24.0,341.0,4.2,15.1,363.0,248.37,194.15
2018,5,17,11,15,30.5,363.0,4.25,15.15,391.5,271.45,212.26
2018,5,17,11,30,37.0,385.0,4.3,15.2,420.0,296.17,231.62
2018,5,17,11,45,33.0,374.0,4.4,15.2,405.5,294.22,230.35
2018,5,17,12,0,29.0,363.0,4.5,15.2,391.0,291.22,228.27
2018,5,17,12,15,24.0,342.0,4.6,15.2,365.0,279.06,218.97
2018,5,17,12,30,19.0,321.0,4.7,15.2,339.0,261.12,205.07
2018,5,17,12,45,18.0,310.5,4.85,15.2,327.5,255.0,200.5
2018,5,17,13,0,17.0,300.0,5.0,15.2,316.0,248.45,195.57
2018,5,17,13,15,36.0,324.0,5.1,15.15,357.0,296.41,234.23
2018,5,17,13,30,55.0,348.0,5.2,15.1,398.0,338.76,268.29
2018,5,17,13,45,270.0,302.0,5.35,15.05,536.0,521.77,417.2
2018,5,17,14,0,485.0,256.0,5.5,15.0,674.0,706.77,563.36
2018,5,17,14,15,407.5,267.5,5.6,14.9,610.0,667.84,533.21
2018,5,17,14,30,330.0,279.0,5.7,14.8,546.0,601.06,482.62
2018,5,17,14,45,242.5,299.5,5.8,14.75,491.0,551.07,443.03
2018,5,17,15,0,155.0,320.0,5.9,14.7,436.0,474.36,382.04
2018,5,17,15,15,271.0,268.5,5.9,14.7,457.0,568.27,460.53
2018,5,17,15,30,387.0,217.0,5.9,14.7,478.0,664.23,539.22
2018,5,17,15,45,468.0,186.5,5.95,14.5,480.5,720.5,586.72
2018,5,17,16,0,549.0,156.0,6.0,14.3,483.0,786.28,640.5
2018,5,17,16,15,527.0,143.0,6.05,14.15,435.0,751.93,616.31
2018,5,17,16,30,505.0,130.0,6.1,14.0,387.0,701.77,579.9
2018,5,17,16,45,462.0,131.5,6.1,13.9,347.5,660.19,549.4
2018,5,17,17,0,419.0,133.0,6.1,13.8,308.0,617.74,517.31
2018,5,17,17,15,327.0,125.5,6.1,13.7,251.0,490.39,414.97
2018,5,17,17,30,235.0,118.0,6.1,13.6,194.0,392.4,333.15
2018,5,17,17,45,201.5,99.5,6.05,13.45,156.5,336.38,286.06
2018,5,17,18,0,168.0,81.0,6.0,13.3,119.0,280.84,237.89
2018,5,17,18,15,126.0,63.0,5.9,13.25,87.5,219.43,183.18
2018,5,17,18,30,84.0,45.0,5.8,13.2,56.0,142.32,114.51
2018,5,17,18,45,49.0,29.0,5.7,13.15,34.5,91.92,58.33
2018,5,17,19,0,14.0,13.0,5.6,13.1,13.0,21.02,0.0
2018,5,17,19,15,7.0,6.5,5.5,13.1,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.2,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.25,3.5,2.75,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.3,6.0,4.54,0.0
2018,5,18,5,45,0.0,9.0,4.25,13.35,9.0,6.82,0.27
2018,5,18,6,0,0.0,12.0,4.3,13.4,12.0,9.1,2.43
2018,5,18,6,15,0.0,18.5,4.3,13.45,18.5,14.06,6.96
2018,5,18,6,30,0.0,25.0,4.3,13.5,25.0,19.03,11.49
2018,5,18,6,45,0.0,37.5,4.25,13.55,37.5,28.62,20.11
2018,5,18,7,0,0.0,50.0,4.2,13.6,50.0,38.25,28.69
2018,5,18,7,15,0.0,58.5,4.15,13.65,58.5,44.82,34.45
2018,5,18,7,30,0.0,67.0,4.1,13.7,67.0,51.41,40.16
2018,5,18,7,45,0.0,77.5,4.05,13.75,77.5,59.56,47.21
2018,5,18,8,0,0.0,88.0,4.0,13.8,88.0,67.74,54.21
2018,5,18,8,15,0.0,96.5,3.9,13.9,96.5,74.16,59.61
2018,5,18,8,30,0.0,105.0,3.8,14.0,105.0,80.42,64.84
2018,5,18,8,45,0.0,110.0,3.75,14.1,110.0,84.14,67.84
2018,5,18,9,0,0.0,115.0,3.7,14.2,115.0,87.82,70.82
2018,5,18,9,15,1.5,139.0,3.65,14.3,140.0,104.98,85.35
2018,5,18,9,30,3.0,163.0,3.6,14.4,165.0,121.79,99.46
2018,5,18,9,45,7.0,202.0,3.6,14.45,207.5,148.79,116.61
2018,5,18,10,0,11.0,241.0,3.6,14.5,250.0,176.63,138.47
2018,5,18,10,15,15.5,265.0,3.65,14.65,278.5,195.42,152.92
2018,5,18,10,30,20.0,289.0,3.7,14.8,307.0,215.07,168.11
2018,5,18,10,45,16.5,278.0,3.7,14.9,293.0,209.63,163.81
2018,5,18,11,0,13.0,267.0,3.7,15.0,279.0,203.31,158.86
2018,5,18,11,15,11.5,248.5,3.8,15.05,259.0,191.62,149.63
2018,5,18,11,30,10.0,230.0,3.9,15.1,239.0,179.2,139.81
2018,5,18,11,45,9.5,220.5,4.0,15.1,229.5,173.37,135.23
2018,5,18,12,0,9.0,211.0,4.1,15.1,220.0,167.27,130.44
2018,5,18,12,15,10.5,225.5,4.25,15.1,235.5,180.47,141.1
2018,5,18,12,30,12.0,240.0,4.4,15.1,251.0,194.03,152.04
2018,5,18,12,45,17.0,288.5,4.55,15.1,304.5,237.06,186.4
2018,5,18,13,0,22.0,337.0,4.7,15.1,358.0,281.73,221.82
2018,5,18,13,15,26.0,345.0,4.75,15.05,369.0,306.24,241.34
2018,5,18,13,30,30.0,353.0,4.8,15.0,380.0,322.29,254.31
2018,5,18,13,45,32.5,340.5,4.9,14.95,369.0,319.26,252.49
2018,5,18,14,0,35.0,328.0,5.0,14.9,358.0,315.82,250.42
2018,5,18,14,15,22.5,266.5,5.05,14.75,285.5,252.27,200.38
2018,5,18,14,30,10.0,205.0,5.1,14.6,213.0,173.8,137.48
2018,5,18,14,45,6.0,184.5,5.15,14.5,189.0,153.43,121.18
2018,5,18,15,0,2.0,164.0,5.2,14.4,165.0,132.71,104.39
2018,5,18,15,15,99.0,142.0,5.2,14.4,209.0,239.08,196.02
2018,5,18,15,30,196.0,120.0,5.2,14.4,253.0,357.01,295.26
2018,5,18,15,45,196.0,132.5,5.4,14.15,257.5,352.66,292.86
2018,5,18,16,0,196.0,145.0,5.6,13.9,262.0,371.24,308.96
2018,5,18,16,15,214.5,133.0,5.7,13.8,251.0,379.29,317.46
2018,5,18,16,30,233.0,121.0,5.8,13.7,240.0,385.99,324.96
2018,5,18,16,45,448.0,105.0,5.85,13.55,303.5,625.51,523.01
2018,5,18,17,0,663.0,89.0,5.9,13.4,367.0,816.38,673.94
2018,5,18,17,15,516.5,95.0,5.9,13.3,294.0,671.97,561.94
2018,5,18,17,30,370.0,101.0,5.9,13.2,221.0,521.86,442.37
2018,5,18,17,45,250.0,87.0,5.9,13.05,161.5,361.9,309.17
2018,5,18,18,0,130.0,73.0,5.9,12.9,102.0,232.24,196.49
2018,5,18,18,15,98.0,56.5,5.85,12.85,75.5,163.86,136.56
2018,5,18,18,30,66.0,40.0,5.8,12.8,49.0,115.38,92.29
2018,5,18,18,45,38.0,26.0,5.7,12.7,30.5,74.65,48.04
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,17.15,0.0
2018,5,18,19,15,5.0,6.0,5.6,12.6,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.45,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.79,0.0
2018,5,19,5,15,0.0,3.5,5.9,12.4,3.5,2.75,0.0
2018,5,19,5,30,0.0,6.0,5.9,12.4,6.0,4.54,0.0
2018,5,19,5,45,0.0,10.5,5.9,12.45,10.5,7.96,1.29
2018,5,19,6,0,0.0,15.0,5.9,12.5,15.0,11.39,4.5
2018,5,19,6,15,0.0,19.5,5.85,12.5,19.5,14.82,7.69
2018,5,19,6,30,0.0,24.0,5.8,12.5,24.0,18.27,10.85
2018,5,19,6,45,0.0,39.5,5.8,12.5,39.5,30.16,21.58
2018,5,19,7,0,0.0,55.0,5.8,12.5,55.0,42.1,32.27
2018,5,19,7,15,0.0,67.5,5.8,12.6,67.5,51.77,40.8
2018,5,19,7,30,0.0,80.0,5.8,12.7,80.0,61.48,49.27
2018,5,19,7,45,0.0,87.5,5.75,12.75,87.5,67.29,54.23
2018,5,19,8,0,0.0,95.0,5.7,12.8,95.0,72.9,58.97
2018,5,19,8,15,0.0,102.5,5.7,12.9,102.5,78.47,63.63
2018,5,19,8,30,0.0,110.0,5.7,13.0,110.0,84.01,68.24
2018,5,19,8,45,0.0,106.0,5.7,13.1,106.0,81.27,65.63
2018,5,19,9,0,0.0,102.0,5.7,13.2,102.0,78.44,62.98
2018,5,19,9,15,0.0,112.0,5.7,13.35,112.0,85.73,69.11
2018,5,19,9,30,0.0,122.0,5.7,13.5,122.0,92.96,75.16
2018,5,19,9,45,0.5,133.5,5.7,13.65,134.0,101.29,78.43
2018,5,19,10,0,1.0,145.0,5.7,13.8,146.0,109.85,85.24
2018,5,19,10,15,1.0,140.0,5.8,13.9,141.0,106.59,82.42
2018,5,19,10,30,1.0,135.0,5.9,14.0,136.0,103.24,79.55
2018,5,19,10,45,3.0,150.0,5.95,14.1,153.0,115.13,89.09
2018,5,19,11,0,5.0,165.0,6.0,14.2,170.0,127.36,98.91
2018,5,19,11,15,8.0,198.0,6.05,14.25,205.5,153.59,120.07
2018,5,19,11,30,11.0,231.0,6.1,14.3,241.0,180.41,141.65
2018,5,19,11,45,13.0,258.0,6.2,14.4,270.0,203.01,159.77
2018,5,19,12,0,15.0,285.0,6.3,14.5,299.0,226.26,178.36
2018,5,19,12,15,16.0,293.5,6.35,14.5,308.5,235.6,185.89
2018,5,19,12,30,17.0,302.0,6.4,14.5,318.0,245.18,193.66
2018,5,19,12,45,18.5,312.5,6.45,14.55,330.0,256.93,203.14
2018,5,19,13,0,20.0,323.0,6.5,14.6,342.0,269.04,212.93
2018,5,19,13,15,18.5,305.5,6.55,14.55,322.5,256.44,203.14
2018,5,19,13,30,17.0,288.0,6.6,14.5,303.0,243.25,192.89
2018,5,19,13,45,15.0,272.5,6.65,14.5,285.5,230.77,183.11
2018,5,19,14,0,13.0,257.0,6.7,14.5,268.0,217.83,172.94
2018,5,19,14,15,13.5,257.5,6.75,14.45,268.5,220.46,175.4
2018,5,19,14,30,14.0,258.0,6.8,14.4,269.0,223.25,178.02
2018,5,19,14,45,13.0,246.0,6.8,14.35,256.0,213.69,170.63
2018,5,19,15,0,12.0,234.0,6.8,14.3,243.0,203.94,163.09
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,189.39,151.54
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,174.59,139.74
2018,5,19,15,45,9.0,197.5,6.8,14.05,203.0,173.45,139.4
2018,5,19,16,0,10.0,193.0,6.8,13.8,199.0,172.64,139.34
2018,5,19,16,15,18.5,186.5,6.8,13.65,196.5,177.93,144.7
2018,5,19,16,30,27.0,180.0,6.8,13.5,194.0,203.0,166.53
2018,5,19,16,45,82.5,166.5,6.8,13.35,202.5,248.54,207.74
2018,5,19,17,0,138.0,153.0,6.8,13.2,211.0,314.4,265.45
2018,5,19,17,15,102.0,100.5,6.75,13.05,140.5,213.64,180.95
2018,5,19,17,30,66.0,48.0,6.7,12.9,70.0,114.84,96.25
2018,5,19,17,45,33.0,27.5,6.65,12.7,38.5,59.7,47.49
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.3,0.0
2018,5,19,18,15,0.0,6.0,6.55,12.45,6.0,4.54,0.0
2018,5,19,18,30,0.0,5.0,6.5,12.4,5.0,3.78,0.0
2018,5,19,18,45,0.0,3.5,6.4,12.35,3.5,2.64,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.3,2.0,1.57,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.3,1.0,0.79,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.57,0.0
2018,5,20,5,15,0.0,6.0,6.0,12.55,6.0,4.54,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,7.58,0.36
2018,5,20,5,45,0.0,17.5,6.05,12.7,17.5,13.3,5.96
2018,5,20,6,0,0.0,25.0,6.1,12.8,25.0,19.03,11.3
2018,5,20,6,15,0.0,35.0,6.1,12.8,35.0,26.7,18.34
2018,5,20,6,30,0.0,45.0,6.1,12.8,45.0,34.39,25.35
2018,5,20,6,45,0.0,60.0,6.1,12.85,60.0,45.97,35.74
2018,5,20,7,0,0.0,75.0,6.1,12.9,75.0,57.43,45.92
2018,5,20,7,15,0.0,69.5,6.05,12.95,69.5,53.32,42.11
2018,5,20,7,30,0.0,64.0,6.0,13.0,64.0,49.09,38.19
2018,5,20,7,45,0.0,63.5,5.95,13.0,63.5,48.73,37.73
2018,5,20,8,0,0.0,63.0,5.9,13.0,63.0,48.38,37.29
2018,5,20,8,15,0.0,75.0,5.9,13.05,75.0,57.7,45.36
2018,5,20,8,30,0.0,87.0,5.9,13.1,87.0,67.05,53.4
2018,5,20,8,45,0.0,95.0,5.85,13.1,95.0,73.29,58.68
2018,5,20,9,0,0.0,103.0,5.8,13.1,103.0,79.17,63.64
2018,5,20,9,15,6.5,159.0,5.85,13.15,164.0,119.0,97.9
2018,5,20,9,30,13.0,215.0,5.9,13.2,225.0,156.77,129.99
2018,5,20,9,45,20.0,266.5,5.95,13.25,283.0,191.06,151.5
2018,5,20,10,0,27.0,318.0,6.0,13.3,341.0,211.4,166.87
2018,5,20,10,15,32.0,338.5,6.05,13.4,366.5,229.94,181.12
2018,5,20,10,30,37.0,359.0,6.1,13.5,392.0,249.73,196.59
2018,5,20,10,45,85.5,378.0,6.15,13.65,456.5,282.64,221.17
2018,5,20,11,0,134.0,397.0,6.2,13.8,521.0,313.22,244.65
2018,5,20,11,15,277.5,399.0,6.25,13.85,660.0,379.49,295.59
2018,5,20,11,30,421.0,401.0,6.3,13.9,799.0,466.86,364.46
2018,5,20,11,45,474.5,385.5,6.35,14.0,836.5,520.04,408.03
2018,5,20,12,0,528.0,370.0,6.4,14.1,874.0,577.58,454.93
2018,5,20,12,15,542.0,360.5,6.45,14.15,877.0,618.79,488.95
2018,5,20,12,30,556.0,351.0,6.5,14.2,880.0,659.76,522.41
2018,5,20,12,45,489.0,374.0,6.55,14.2,836.0,667.37,529.02
2018,5,20,13,0,422.0,397.0,6.6,14.2,792.0,668.5,530.18
2018,5,20,13,15,296.0,411.5,6.65,14.1,686.0,601.32,478.23
2018,5,20,13,30,170.0,426.0,6.7,14.0,580.0,517.67,412.27
2018,5,20,13,45,151.0,408.5,6.75,13.9,542.5,500.26,399.55
2018,5,20,14,0,132.0,391.0,6.8,13.8,505.0,480.09,384.37
2018,5,20,14,15,133.0,372.5,6.85,13.65,484.0,474.95,381.58
2018,5,20,14,30,134.0,354.0,6.9,13.5,463.0,468.49,377.75
2018,5,20,14,45,142.0,339.5,6.9,13.4,450.5,471.68,381.63
2018,5,20,15,0,150.0,325.0,6.9,13.3,438.0,474.13,385.0
2018,5,20,15,15,79.0,252.5,6.9,13.3,311.5,311.1,253.78
2018,5,20,15,30,8.0,180.0,6.9,13.3,185.0,154.49,123.63
2018,5,20,15,45,29.5,186.5,6.85,13.1,204.5,200.53,163.3
2018,5,20,16,0,51.0,193.0,6.8,12.9,224.0,232.89,191.6
2018,5,20,16,15,143.5,199.5,6.8,12.85,275.5,362.64,302.58
2018,5,20,16,30,236.0,206.0,6.8,12.8,327.0,495.28,413.88
2018,5,20,16,45,279.5,179.0,6.8,12.75,308.0,509.5,428.35
2018,5,20,17,0,323.0,152.0,6.8,12.7,289.0,520.48,440.44
2018,5,20,17,15,323.5,131.5,6.8,12.65,253.0,494.53,420.87
2018,5,20,17,30,324.0,111.0,6.8,12.6,217.0,490.75,418.4
2018,5,20,17,45,294.0,94.5,6.8,12.6,178.0,437.32,373.67
2018,5,20,18,0,264.0,78.0,6.8,12.6,139.0,383.99,327.57
2018,5,20,18,15,206.5,62.5,6.8,12.55,103.0,287.41,243.44
2018,5,20,18,30,149.0,47.0,6.8,12.5,67.0,216.1,178.22
2018,5,20,18,45,86.0,31.0,6.75,12.5,41.5,142.67,101.69
2018,5,20,19,0,23.0,15.0,6.7,12.5,16.0,29.55,0.0
2018,5,20,19,15,11.5,7.5,6.6,12.5,8.0,5.9,0.0
2018,5,20,19,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,4,45,6.5,3.5,3.4,12.45,3.5,0.0,0.0
2018,5,21,5,0,13.0,7.0,3.3,12.5,7.0,5.51,0.0
2018,5,21,5,15,71.5,23.5,3.2,12.55,29.5,17.34,0.0
2018,5,21,5,30,130.0,40.0,3.1,12.6,52.0,29.33,17.88
2018,5,21,5,45,204.0,53.5,3.05,12.7,86.0,39.49,28.85
2018,5,21,6,0,278.0,67.0,3.0,12.8,120.0,49.4,38.3
2018,5,21,6,15,209.0,82.0,2.85,12.9,128.5,59.35,47.55
2018,5,21,6,30,140.0,97.0,2.7,13.0,137.0,70.02,57.22
2018,5,21,6,45,132.0,122.5,2.6,13.05,166.0,86.1,71.5
2018,5,21,7,0,124.0,148.0,2.5,13.1,195.0,101.6,85.02
2018,5,21,7,15,162.5,170.0,2.45,13.25,241.5,115.51,96.9
2018,5,21,7,30,201.0,192.0,2.4,13.4,288.0,129.15,108.38
2018,5,21,7,45,180.0,217.0,2.3,13.55,310.0,142.71,119.63
2018,5,21,8,0,159.0,242.0,2.2,13.7,332.0,155.66,130.22
2018,5,21,8,15,135.5,260.0,2.25,13.9,341.5,164.56,137.28
2018,5,21,8,30,112.0,278.0,2.3,14.1,351.0,172.99,143.91
2018,5,21,8,45,96.5,292.5,2.35,14.35,358.5,189.74,157.47
2018,5,21,9,0,81.0,307.0,2.4,14.6,366.0,197.32,163.25
2018,5,21,9,15,117.5,335.0,2.55,14.8,425.0,199.21,164.37
2018,5,21,9,30,154.0,363.0,2.7,15.0,484.0,212.1,174.68
2018,5,21,9,45,155.0,385.0,2.85,15.15,511.5,228.54,176.71
2018,5,21,10,0,156.0,407.0,3.0,15.3,539.0,256.24,194.9
2018,5,21,10,15,130.0,415.0,3.15,15.4,527.5,273.55,208.51
2018,5,21,10,30,104.0,423.0,3.3,15.5,516.0,301.13,231.21
2018,5,21,10,45,85.5,423.0,3.45,15.65,500.5,308.95,238.3
2018,5,21,11,0,67.0,423.0,3.6,15.8,485.0,314.34,243.42
2018,5,21,11,15,54.5,407.5,3.75,15.8,458.5,310.04,240.84
2018,5,21,11,30,42.0,392.0,3.9,15.8,432.0,303.27,236.16
2018,5,21,11,45,43.5,397.5,4.05,15.85,439.0,316.06,246.36
2018,5,21,12,0,45.0,403.0,4.2,15.9,446.0,329.24,256.85
2018,5,21,12,15,43.5,401.0,4.4,15.85,442.5,335.33,262.01
2018,5,21,12,30,42.0,399.0,4.6,15.8,439.0,341.07,266.9
2018,5,21,12,45,36.0,382.0,4.8,15.75,416.0,331.22,259.67
2018,5,21,13,0,30.0,365.0,5.0,15.7,393.0,319.85,251.21
2018,5,21,13,15,27.0,349.0,5.2,15.55,374.0,310.28,244.25
2018,5,21,13,30,24.0,333.0,5.4,15.4,355.0,299.66,236.42
2018,5,21,13,45,20.0,308.5,5.55,15.25,326.5,265.16,209.62
2018,5,21,14,0,16.0,284.0,5.7,15.1,298.0,243.3,192.66
2018,5,21,14,15,14.5,268.0,5.8,14.9,280.5,230.33,182.76
2018,5,21,14,30,13.0,252.0,5.9,14.7,263.0,216.98,172.49
2018,5,21,14,45,13.5,246.5,6.0,14.55,257.5,214.52,171.01
2018,5,21,15,0,14.0,241.0,6.1,14.4,252.0,212.12,169.58
2018,5,21,15,15,16.0,237.5,6.1,14.4,249.0,213.18,170.94
2018,5,21,15,30,18.0,234.0,6.1,14.4,246.0,214.54,172.59
2018,5,21,15,45,20.5,225.5,6.2,14.0,238.5,211.93,171.35
2018,5,21,16,0,23.0,217.0,6.3,13.6,231.0,209.52,170.31
2018,5,21,16,15,39.0,209.5,6.25,13.4,230.5,243.91,200.07
2018,5,21,16,30,55.0,202.0,6.2,13.2,230.0,257.68,212.95
2018,5,21,16,45,95.0,185.5,6.2,13.05,228.0,284.6,237.89
2018,5,21,17,0,135.0,169.0,6.2,12.9,226.0,332.37,279.81
2018,5,21,17,15,186.0,145.0,6.15,12.75,212.5,355.81,302.16
2018,5,21,17,30,237.0,121.0,6.1,12.6,199.0,397.26,338.69
2018,5,21,17,45,216.5,102.0,6.1,12.45,164.0,352.62,301.22
2018,5,21,18,0,196.0,83.0,6.1,12.3,129.0,307.61,262.38
2018,5,21,18,15,152.5,65.5,6.0,12.25,96.0,244.73,206.36
2018,5,21,18,30,109.0,48.0,5.9,12.2,63.0,183.46,150.45
2018,5,21,18,45,64.0,31.5,5.85,12.15,39.5,108.15,77.38
2018,5,21,19,0,19.0,15.0,5.8,12.1,16.0,26.47,0.0
2018,5,21,19,15,9.5,7.5,5.7,12.1,8.0,12.88,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.6,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.65,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.75,8.0,6.06,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,8.34,1.79
2018,5,22,6,15,0.0,15.0,4.2,12.9,15.0,11.39,4.6
2018,5,22,6,30,0.0,19.0,4.2,13.0,19.0,14.45,7.39
2018,5,22,6,45,0.0,32.0,4.2,13.05,32.0,24.4,16.36
2018,5,22,7,0,0.0,45.0,4.2,13.1,45.0,34.4,25.29
2018,5,22,7,15,0.0,55.5,4.15,13.2,55.5,42.5,32.44
2018,5,22,7,30,0.0,66.0,4.1,13.3,66.0,50.64,39.53
2018,5,22,7,45,0.0,76.5,4.1,13.35,76.5,58.79,46.58
2018,5,22,8,0,0.0,87.0,4.1,13.4,87.0,66.97,53.59
2018,5,22,8,15,0.0,98.0,4.1,13.45,98.0,75.26,60.65
2018,5,22,8,30,0.0,109.0,4.1,13.5,109.0,83.31,67.46
2018,5,22,8,45,0.0,119.5,4.15,13.6,119.5,90.93,73.85
2018,5,22,9,0,0.0,130.0,4.2,13.7,130.0,98.5,80.15
2018,5,22,9,15,1.5,147.0,4.25,13.8,148.0,110.57,90.31
2018,5,22,9,30,3.0,164.0,4.3,13.9,166.0,122.49,100.27
2018,5,22,9,45,5.5,185.5,4.4,14.05,190.0,137.74,107.89
2018,5,22,10,0,8.0,207.0,4.5,14.2,214.0,153.79,120.45
2018,5,22,10,15,9.0,218.0,4.55,14.3,226.0,162.91,127.5
2018,5,22,10,30,10.0,229.0,4.6,14.4,238.0,172.27,134.83
2018,5,22,10,45,10.0,227.5,4.7,14.45,236.5,172.85,135.22
2018,5,22,11,0,10.0,226.0,4.8,14.5,235.0,173.33,135.59
2018,5,22,11,15,11.5,244.0,4.85,14.55,254.5,188.45,147.66
2018,5,22,11,30,13.0,262.0,4.9,14.6,274.0,204.01,160.07
2018,5,22,11,45,14.0,271.5,4.9,14.65,284.5,213.52,167.64
2018,5,22,12,0,15.0,281.0,4.9,14.7,295.0,223.3,175.44
2018,5,22,12,15,16.5,297.0,4.95,14.7,312.5,238.58,187.67
2018,5,22,12,30,18.0,313.0,5.0,14.7,330.0,254.32,200.25
2018,5,22,12,45,20.0,320.0,5.0,14.75,339.0,263.86,207.9
2018,5,22,13,0,22.0,327.0,5.0,14.8,348.0,273.71,215.84
2018,5,22,13,15,22.0,326.5,5.0,14.75,347.0,276.21,218.05
2018,5,22,13,30,22.0,326.0,5.0,14.7,346.0,278.68,220.28
2018,5,22,13,45,34.0,338.0,4.95,14.65,368.0,318.03,251.94
2018,5,22,14,0,46.0,350.0,4.9,14.6,390.0,345.68,274.3
2018,5,22,14,15,62.0,361.0,4.95,14.55,413.0,377.62,300.3
2018,5,22,14,30,78.0,372.0,5.0,14.5,436.0,411.35,327.7
2018,5,22,14,45,81.5,355.5,5.0,14.45,419.5,406.33,324.65
2018,5,22,15,0,85.0,339.0,5.0,14.4,403.0,400.74,321.33
2018,5,22,15,15,96.0,322.5,5.0,14.4,391.0,402.18,323.8
2018,5,22,15,30,107.0,306.0,5.0,14.4,379.0,403.28,326.07
2018,5,22,15,45,119.0,285.0,5.0,14.25,361.0,424.29,344.2
2018,5,22,16,0,131.0,264.0,5.0,14.1,343.0,419.95,342.6
2018,5,22,16,15,161.5,240.0,5.0,13.95,329.0,429.77,353.12
2018,5,22,16,30,192.0,216.0,5.0,13.8,315.0,438.01,362.43
2018,5,22,16,45,216.0,191.5,5.0,13.7,292.0,437.11,364.18
2018,5,22,17,0,240.0,167.0,5.0,13.6,269.0,457.32,382.5
2018,5,22,17,15,264.5,141.0,4.95,13.45,240.0,449.33,378.34
2018,5,22,17,30,289.0,115.0,4.9,13.3,211.0,438.15,371.23
2018,5,22,17,45,285.0,96.5,4.9,13.15,177.5,408.01,346.93
2018,5,22,18,0,281.0,78.0,4.9,13.0,144.0,398.99,338.22
2018,5,22,18,15,230.5,63.0,4.85,12.9,108.5,329.76,277.46
2018,5,22,18,30,180.0,48.0,4.8,12.8,73.0,242.9,200.74
2018,5,22,18,45,111.5,32.5,4.7,12.7,46.0,164.82,122.13
2018,5,22,19,0,43.0,17.0,4.6,12.6,19.0,69.73,0.0
2018,5,22,19,15,21.5,8.5,4.55,12.6,9.5,22.5,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
