Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.57,0.0
2018,5,23,5,15,0.0,8.0,3.4,12.7,8.0,6.07,0.0
2018,5,23,5,30,0.0,14.0,3.4,12.8,14.0,10.64,3.02
2018,5,23,5,45,0.0,24.0,3.4,12.85,24.0,18.28,10.38
2018,5,23,6,0,0.0,34.0,3.4,12.9,34.0,25.95,17.5
2018,5,23,6,15,6.0,55.0,3.4,13.0,56.5,41.97,32.04
2018,5,23,6,30,12.0,76.0,3.4,13.1,79.0,57.15,45.73
2018,5,23,6,45,30.5,109.5,3.4,13.15,120.5,78.75,64.96
2018,5,23,7,0,49.0,143.0,3.4,13.2,162.0,99.99,83.6
2018,5,23,7,15,54.5,161.5,3.45,13.3,185.5,112.06,93.91
2018,5,23,7,30,60.0,180.0,3.5,13.4,209.0,123.91,103.91
2018,5,23,7,45,77.0,204.5,3.6,13.55,245.5,139.02,116.6
2018,5,23,8,0,94.0,229.0,3.7,13.7,282.0,153.81,128.87
2018,5,23,8,15,76.0,245.5,3.75,13.85,291.0,163.27,136.47
2018,5,23,8,30,58.0,262.0,3.8,14.0,300.0,172.4,143.76
2018,5,23,8,45,52.0,274.0,3.9,14.15,309.5,179.27,149.12
2018,5,23,9,0,46.0,286.0,4.0,14.3,319.0,185.89,154.26
2018,5,23,9,15,39.5,297.0,4.05,14.4,326.5,191.73,158.78
2018,5,23,9,30,33.0,308.0,4.1,14.5,334.0,197.34,163.1
2018,5,23,9,45,44.5,335.0,4.2,14.65,371.5,214.87,168.69
2018,5,23,10,0,56.0,362.0,4.3,14.8,409.0,238.25,185.56
2018,5,23,10,15,88.5,392.0,4.3,14.85,469.5,269.15,207.95
2018,5,23,10,30,121.0,422.0,4.3,14.9,530.0,291.79,224.36
2018,5,23,10,45,137.0,436.0,4.35,14.9,561.0,319.95,246.49
2018,5,23,11,0,153.0,450.0,4.4,14.9,592.0,350.61,270.88
2018,5,23,11,15,163.5,461.5,4.35,14.9,615.0,380.07,294.46
2018,5,23,11,30,174.0,473.0,4.3,14.9,638.0,411.28,319.31
2018,5,23,11,45,178.0,475.0,4.3,14.95,644.5,434.68,338.14
2018,5,23,12,0,182.0,477.0,4.3,15.0,651.0,458.47,357.11
2018,5,23,12,15,177.0,475.5,4.25,15.0,644.5,474.47,369.94
2018,5,23,12,30,172.0,474.0,4.2,15.0,638.0,489.51,381.88
2018,5,23,12,45,149.5,466.5,4.15,15.0,608.0,486.39,379.74
2018,5,23,13,0,127.0,459.0,4.1,15.0,578.0,480.31,375.26
2018,5,23,13,15,127.5,451.0,4.1,15.0,568.5,489.27,382.68
2018,5,23,13,30,128.0,443.0,4.1,15.0,559.0,497.32,389.36
2018,5,23,13,45,196.0,415.0,4.15,15.0,588.0,544.84,427.96
2018,5,23,14,0,264.0,387.0,4.2,15.0,617.0,612.55,481.18
2018,5,23,14,15,498.5,279.0,4.25,14.95,693.5,762.73,599.51
2018,5,23,14,30,733.0,171.0,4.3,14.9,770.0,906.69,708.36
2018,5,23,14,45,802.5,135.0,4.35,14.85,764.0,950.38,740.1
2018,5,23,15,0,872.0,99.0,4.4,14.8,758.0,985.16,766.34
2018,5,23,15,15,860.0,96.5,4.4,14.8,716.5,986.1,768.38
2018,5,23,15,30,848.0,94.0,4.4,14.8,675.0,983.37,768.28
2018,5,23,15,45,833.0,92.0,4.5,14.6,630.0,974.63,765.59
2018,5,23,16,0,818.0,90.0,4.6,14.4,585.0,975.57,769.96
2018,5,23,16,15,797.5,87.0,4.6,14.25,536.5,953.15,756.57
2018,5,23,16,30,777.0,84.0,4.6,14.1,488.0,927.56,740.96
2018,5,23,16,45,750.0,80.5,4.65,13.95,437.5,891.82,718.05
2018,5,23,17,0,723.0,77.0,4.7,13.8,387.0,853.51,692.74
2018,5,23,17,15,685.5,73.0,4.7,13.6,336.5,808.29,661.23
2018,5,23,17,30,648.0,69.0,4.7,13.4,286.0,756.16,623.28
2018,5,23,17,45,521.0,70.0,4.7,13.25,225.5,625.76,522.16
2018,5,23,18,0,394.0,71.0,4.7,13.1,165.0,491.38,413.74
2018,5,23,18,15,206.0,59.0,4.65,12.95,107.5,279.06,235.34
2018,5,23,18,30,18.0,47.0,4.6,12.8,50.0,70.07,53.51
2018,5,23,18,45,20.5,30.5,4.55,12.65,32.5,53.65,36.35
2018,5,23,19,0,23.0,14.0,4.5,12.5,15.0,37.81,0.0
2018,5,23,19,15,11.5,7.0,4.5,12.45,7.5,13.97,0.0
2018,5,23,19,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.6,12.15,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.5,12.2,2.0,1.57,0.0
2018,5,24,5,15,0.0,8.5,2.45,12.25,8.5,6.45,0.0
2018,5,24,5,30,0.0,15.0,2.4,12.3,15.0,11.4,3.73
2018,5,24,5,45,0.0,25.0,2.3,12.4,25.0,19.05,11.11
2018,5,24,6,0,0.0,35.0,2.2,12.5,35.0,26.72,18.25
2018,5,24,6,15,0.0,45.0,2.15,12.6,45.0,34.41,25.34
2018,5,24,6,30,0.0,55.0,2.1,12.7,55.0,42.11,32.35
2018,5,24,6,45,0.0,66.5,2.05,12.75,66.5,51.0,40.3
2018,5,24,7,0,0.0,78.0,2.0,12.8,78.0,59.61,47.89
2018,5,24,7,15,0.0,97.0,2.0,12.95,97.0,73.34,59.88
2018,5,24,7,30,0.0,116.0,2.0,13.1,116.0,86.89,71.56
2018,5,24,7,45,0.5,133.5,2.05,13.25,134.0,99.29,82.1
2018,5,24,8,0,1.0,151.0,2.1,13.4,152.0,111.57,92.41
2018,5,24,8,15,6.5,181.5,2.15,13.55,186.0,132.25,109.87
2018,5,24,8,30,12.0,212.0,2.2,13.7,220.0,152.49,126.73
2018,5,24,8,45,17.0,237.5,2.25,13.85,249.5,169.26,140.48
2018,5,24,9,0,22.0,263.0,2.3,14.0,279.0,185.76,153.91
2018,5,24,9,15,26.5,284.0,2.35,14.15,304.5,184.7,152.57
2018,5,24,9,30,31.0,305.0,2.4,14.3,330.0,195.77,161.44
2018,5,24,9,45,40.5,327.0,2.5,14.4,360.5,210.75,165.08
2018,5,24,10,0,50.0,349.0,2.6,14.5,391.0,230.95,179.57
2018,5,24,10,15,68.0,376.5,2.7,14.6,436.0,257.42,199.05
2018,5,24,10,30,86.0,404.0,2.8,14.7,481.0,286.92,221.28
2018,5,24,10,45,72.5,402.0,2.85,14.8,468.0,293.28,226.96
2018,5,24,11,0,59.0,400.0,2.9,14.9,455.0,297.73,231.12
2018,5,24,11,15,47.5,384.5,3.05,14.9,429.0,292.51,227.76
2018,5,24,11,30,36.0,369.0,3.2,14.9,403.0,285.04,222.46
2018,5,24,11,45,120.0,406.5,3.3,14.9,521.5,359.44,280.27
2018,5,24,12,0,204.0,444.0,3.4,14.9,640.0,448.24,348.78
2018,5,24,12,15,215.5,456.0,3.55,14.85,662.5,484.2,376.88
2018,5,24,12,30,227.0,468.0,3.7,14.8,685.0,521.56,406.11
2018,5,24,12,45,165.0,459.0,3.8,14.75,616.0,491.47,383.55
2018,5,24,13,0,103.0,450.0,3.9,14.7,547.0,445.04,348.22
2018,5,24,13,15,102.5,440.5,4.0,14.6,535.5,448.15,351.59
2018,5,24,13,30,102.0,431.0,4.1,14.5,524.0,450.46,354.16
2018,5,24,13,45,111.5,425.0,4.15,14.4,524.0,480.5,378.0
2018,5,24,14,0,121.0,419.0,4.2,14.3,524.0,495.93,390.8
2018,5,24,14,15,112.0,401.5,4.15,14.2,496.0,482.97,381.43
2018,5,24,14,30,103.0,384.0,4.1,14.1,468.0,446.83,354.57
2018,5,24,14,45,112.0,367.0,4.05,14.0,455.0,470.04,373.61
2018,5,24,15,0,121.0,350.0,4.0,13.9,442.0,471.09,375.68
2018,5,24,15,15,199.5,318.0,4.0,13.9,459.5,524.84,420.96
2018,5,24,15,30,278.0,286.0,4.0,13.9,477.0,603.13,484.01
2018,5,24,15,45,374.5,243.5,3.9,13.85,482.0,662.09,532.82
2018,5,24,16,0,471.0,201.0,3.8,13.8,487.0,745.4,598.82
2018,5,24,16,15,472.0,181.0,3.8,13.8,447.5,727.57,587.38
2018,5,24,16,30,473.0,161.0,3.8,13.8,408.0,706.91,574.42
2018,5,24,16,45,431.5,152.5,3.75,13.8,360.0,654.76,535.9
2018,5,24,17,0,390.0,144.0,3.7,13.8,312.0,601.59,495.97
2018,5,24,17,15,376.5,126.5,3.7,13.7,271.5,564.02,468.56
2018,5,24,17,30,363.0,109.0,3.7,13.6,231.0,524.92,438.97
2018,5,24,17,45,323.5,94.0,3.65,13.55,189.0,463.53,389.51
2018,5,24,18,0,284.0,79.0,3.6,13.5,147.0,402.71,338.82
2018,5,24,18,15,233.0,64.5,3.55,13.4,111.5,333.66,279.22
2018,5,24,18,30,182.0,50.0,3.5,13.3,76.0,247.25,203.81
2018,5,24,18,45,114.5,35.0,3.45,13.25,49.0,171.35,129.51
2018,5,24,19,0,47.0,20.0,3.4,13.2,22.0,80.17,0.0
2018,5,24,19,15,23.5,10.0,3.35,13.15,11.0,25.16,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,13.05,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,13.1,3.0,2.36,0.0
2018,5,25,5,15,0.0,10.0,3.15,13.15,10.0,7.6,0.0
2018,5,25,5,30,0.0,17.0,3.2,13.2,17.0,12.93,5.01
2018,5,25,5,45,0.0,28.5,3.2,13.3,28.5,21.74,13.42
2018,5,25,6,0,0.0,40.0,3.2,13.4,40.0,30.58,21.6
2018,5,25,6,15,2.0,50.0,3.2,13.5,50.5,38.29,28.7
2018,5,25,6,30,4.0,60.0,3.2,13.6,61.0,46.03,35.72
2018,5,25,6,45,30.5,90.0,3.2,13.7,101.5,66.67,54.09
2018,5,25,7,0,57.0,120.0,3.2,13.8,142.0,86.74,71.72
2018,5,25,7,15,37.5,100.0,3.2,13.95,115.5,74.48,60.63
2018,5,25,7,30,18.0,80.0,3.2,14.1,89.0,60.78,48.34
2018,5,25,7,45,9.0,71.0,3.25,14.25,75.5,54.74,42.83
2018,5,25,8,0,0.0,62.0,3.3,14.4,62.0,47.61,36.39
2018,5,25,8,15,1.0,102.5,3.3,14.55,103.0,78.53,63.23
2018,5,25,8,30,2.0,143.0,3.3,14.7,144.0,107.17,87.7
2018,5,25,8,45,5.5,173.5,3.3,14.85,177.5,128.2,105.38
2018,5,25,9,0,9.0,204.0,3.3,15.0,211.0,148.74,122.46
2018,5,25,9,15,10.0,216.0,3.3,15.15,224.0,156.97,129.03
2018,5,25,9,30,11.0,228.0,3.3,15.3,237.0,165.12,135.52
2018,5,25,9,45,10.5,232.5,3.3,15.4,241.0,169.21,132.34
2018,5,25,10,0,10.0,237.0,3.3,15.5,245.0,174.14,135.83
2018,5,25,10,15,10.5,238.5,3.35,15.55,247.5,177.15,137.96
2018,5,25,10,30,11.0,240.0,3.4,15.6,250.0,180.14,140.19
2018,5,25,10,45,12.0,247.0,3.5,15.65,258.0,187.13,145.64
2018,5,25,11,0,13.0,254.0,3.6,15.7,266.0,194.31,151.29
2018,5,25,11,15,15.0,270.0,3.65,15.75,284.0,208.55,162.51
2018,5,25,11,30,17.0,286.0,3.7,15.8,302.0,223.28,174.1
2018,5,25,11,45,28.0,325.5,3.75,15.8,352.0,257.43,200.94
2018,5,25,12,0,39.0,365.0,3.8,15.8,402.0,298.27,232.87
2018,5,25,12,15,40.5,374.0,3.85,15.8,412.5,313.16,244.55
2018,5,25,12,30,42.0,383.0,3.9,15.8,423.0,328.53,256.66
2018,5,25,12,45,39.5,374.0,3.95,15.8,411.5,327.14,255.8
2018,5,25,13,0,37.0,365.0,4.0,15.8,400.0,324.93,254.36
2018,5,25,13,15,29.5,341.5,4.0,15.8,369.0,305.69,239.58
2018,5,25,13,30,22.0,318.0,4.0,15.8,338.0,271.98,213.43
2018,5,25,13,45,23.5,319.0,4.0,15.8,340.0,291.73,229.26
2018,5,25,14,0,25.0,320.0,4.0,15.8,342.0,298.89,235.18
2018,5,25,14,15,24.0,309.0,3.95,15.75,329.5,292.68,230.68
2018,5,25,14,30,23.0,298.0,3.9,15.7,317.0,266.76,210.75
2018,5,25,14,45,18.5,273.0,3.85,15.65,288.0,242.79,192.14
2018,5,25,15,0,14.0,248.0,3.8,15.6,259.0,218.2,172.88
2018,5,25,15,15,18.0,242.0,3.8,15.6,255.0,219.04,174.2
2018,5,25,15,30,22.0,236.0,3.8,15.6,251.0,220.12,175.71
2018,5,25,15,45,29.0,232.5,3.6,15.5,251.0,248.17,199.02
2018,5,25,16,0,36.0,229.0,3.4,15.4,251.0,256.65,206.67
2018,5,25,16,15,37.0,210.5,3.4,15.3,231.5,242.1,195.77
2018,5,25,16,30,38.0,192.0,3.4,15.2,212.0,227.09,184.48
2018,5,25,16,45,87.5,180.0,3.35,15.15,219.5,268.77,221.31
2018,5,25,17,0,137.0,168.0,3.3,15.1,227.0,331.58,274.61
2018,5,25,17,15,179.5,145.5,3.3,14.95,212.5,348.67,290.89
2018,5,25,17,30,222.0,123.0,3.3,14.8,198.0,384.38,321.68
2018,5,25,17,45,229.0,103.5,3.3,14.7,169.5,365.13,306.56
2018,5,25,18,0,236.0,84.0,3.3,14.6,141.0,343.97,289.08
2018,5,25,18,15,192.5,67.0,3.35,14.45,106.5,280.46,234.28
2018,5,25,18,30,149.0,50.0,3.4,14.3,72.0,218.5,179.19
2018,5,25,18,45,91.0,34.0,3.5,14.15,46.0,148.61,112.25
2018,5,25,19,0,33.0,18.0,3.6,14.0,20.0,53.92,0.0
2018,5,25,19,15,16.5,9.0,3.65,13.9,10.0,19.23,0.0
2018,5,25,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,26,4,45,3.5,3.5,4.85,13.2,3.5,0.0,0.0
2018,5,26,5,0,7.0,7.0,4.9,13.2,7.0,5.51,0.0
2018,5,26,5,15,53.0,22.0,5.0,13.25,27.0,16.46,0.0
2018,5,26,5,30,99.0,37.0,5.1,13.3,47.0,27.41,17.01
2018,5,26,5,45,185.0,51.0,5.15,13.35,83.0,37.9,27.53
2018,5,26,6,0,271.0,65.0,5.2,13.4,119.0,47.95,36.99
2018,5,26,6,15,306.5,80.0,5.2,13.45,157.5,58.29,46.53
2018,5,26,6,30,342.0,95.0,5.2,13.5,196.0,68.34,55.63
2018,5,26,6,45,341.5,114.0,5.15,13.6,231.0,80.13,66.08
2018,5,26,7,0,341.0,133.0,5.1,13.7,266.0,91.35,75.84
2018,5,26,7,15,283.0,157.0,5.05,13.75,277.5,106.91,89.3
2018,5,26,7,30,225.0,181.0,5.0,13.8,289.0,119.18,99.7
2018,5,26,7,45,134.0,197.0,4.9,13.8,263.5,131.4,109.98
2018,5,26,8,0,43.0,213.0,4.8,13.8,238.0,144.19,120.66
2018,5,26,8,15,87.5,242.0,4.7,13.85,297.5,161.85,135.41
2018,5,26,8,30,132.0,271.0,4.6,13.9,357.0,170.23,142.11
2018,5,26,8,45,133.0,288.5,4.55,13.95,380.0,178.74,148.91
2018,5,26,9,0,134.0,306.0,4.5,14.0,403.0,186.85,155.36
2018,5,26,9,15,83.0,301.0,4.35,14.05,362.0,195.19,161.95
2018,5,26,9,30,32.0,296.0,4.2,14.1,321.0,191.26,158.24
2018,5,26,9,45,27.0,301.5,4.1,14.2,323.5,196.97,154.93
2018,5,26,10,0,22.0,307.0,4.0,14.3,326.0,220.35,172.97
2018,5,26,10,15,23.5,320.5,3.95,14.35,341.0,233.01,182.55
2018,5,26,10,30,25.0,334.0,3.9,14.4,356.0,232.7,182.02
2018,5,26,10,45,22.5,325.0,3.8,14.5,345.5,243.38,190.48
2018,5,26,11,0,20.0,316.0,3.7,14.6,335.0,239.93,187.76
2018,5,26,11,15,20.0,321.5,3.75,14.65,340.5,246.98,193.35
2018,5,26,11,30,20.0,327.0,3.8,14.7,346.0,254.09,198.98
2018,5,26,11,45,29.5,355.0,3.85,14.75,383.0,279.05,218.58
2018,5,26,12,0,39.0,383.0,3.9,14.8,420.0,311.29,243.81
2018,5,26,12,15,63.5,406.0,4.05,14.85,466.5,351.26,275.22
2018,5,26,12,30,88.0,429.0,4.2,14.9,513.0,394.65,309.28
2018,5,26,12,45,150.0,433.5,4.3,15.0,575.5,460.62,361.14
2018,5,26,13,0,212.0,438.0,4.4,15.1,638.0,527.02,413.05
2018,5,26,13,15,399.0,358.5,4.55,15.1,726.0,648.63,509.27
2018,5,26,13,30,586.0,279.0,4.7,15.1,814.0,764.2,599.9
2018,5,26,13,45,712.5,212.0,4.85,15.15,845.5,845.12,663.32
2018,5,26,14,0,839.0,145.0,5.0,15.2,877.0,917.24,717.45
2018,5,26,14,15,706.0,189.5,5.15,15.2,791.0,875.26,688.6
2018,5,26,14,30,573.0,234.0,5.3,15.2,705.0,816.5,645.71
2018,5,26,14,45,328.0,285.5,5.45,15.15,552.5,618.3,494.38
2018,5,26,15,0,83.0,337.0,5.6,15.1,400.0,395.82,316.62
2018,5,26,15,15,68.5,313.0,5.6,15.1,363.0,363.34,291.89
2018,5,26,15,30,54.0,289.0,5.6,15.1,326.0,329.56,265.41
2018,5,26,15,45,102.0,266.5,5.8,14.95,331.0,360.24,293.22
2018,5,26,16,0,150.0,244.0,6.0,14.8,336.0,414.6,339.69
2018,5,26,16,15,219.5,221.0,6.0,14.65,343.0,489.75,403.09
2018,5,26,16,30,289.0,198.0,6.0,14.5,350.0,537.65,444.98
2018,5,26,16,45,370.0,165.5,6.05,14.4,339.5,608.05,504.67
2018,5,26,17,0,451.0,133.0,6.1,14.3,329.0,648.34,540.6
2018,5,26,17,15,504.5,112.0,6.0,14.15,305.0,670.44,559.49
2018,5,26,17,30,558.0,91.0,5.9,14.0,281.0,698.12,582.34
2018,5,26,17,45,501.0,83.5,5.85,13.85,232.5,623.14,522.88
2018,5,26,18,0,444.0,76.0,5.8,13.7,184.0,543.99,458.13
2018,5,26,18,15,362.5,65.5,5.7,13.6,140.0,449.02,377.61
2018,5,26,18,30,281.0,55.0,5.6,13.5,96.0,358.84,297.71
2018,5,26,18,45,184.0,39.0,5.45,13.45,62.0,253.49,196.9
2018,5,26,19,0,87.0,23.0,5.3,13.4,28.0,118.75,0.0
2018,5,26,19,15,43.5,11.5,5.15,13.4,14.0,41.1,0.0
2018,5,26,19,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,27,4,45,15.5,4.5,2.1,12.7,4.5,0.0,0.0
2018,5,27,5,0,31.0,9.0,2.0,12.8,9.0,7.08,0.0
2018,5,27,5,15,118.5,24.5,2.0,13.0,35.0,18.46,0.0
2018,5,27,5,30,206.0,40.0,2.0,13.2,61.0,30.03,19.31
2018,5,27,5,45,224.0,47.5,2.0,13.4,82.0,35.5,25.49
2018,5,27,6,0,242.0,55.0,2.0,13.6,103.0,40.82,30.69
2018,5,27,6,15,122.5,74.0,1.95,13.85,98.5,54.8,43.39
2018,5,27,6,30,3.0,93.0,1.9,14.1,94.0,68.33,55.49
2018,5,27,6,45,23.5,119.5,1.8,14.3,128.5,84.72,69.9
2018,5,27,7,0,44.0,146.0,1.7,14.5,163.0,101.77,84.62
2018,5,27,7,15,139.0,167.0,1.7,14.7,232.0,113.65,94.62
2018,5,27,7,30,234.0,188.0,1.7,14.9,301.0,123.24,102.5
2018,5,27,7,45,303.5,199.0,1.75,15.15,362.0,130.37,108.17
2018,5,27,8,0,373.0,210.0,1.8,15.4,423.0,137.43,113.73
2018,5,27,8,15,288.5,247.5,1.9,15.6,420.5,154.19,127.51
2018,5,27,8,30,204.0,285.0,2.0,15.8,418.0,178.91,147.81
2018,5,27,8,45,162.5,310.0,2.05,15.95,420.5,189.57,156.18
2018,5,27,9,0,121.0,335.0,2.1,16.1,423.0,199.51,163.95
2018,5,27,9,15,193.0,339.5,2.2,16.25,488.5,203.58,166.88
2018,5,27,9,30,265.0,344.0,2.3,16.4,554.0,191.19,156.26
2018,5,27,9,45,328.5,346.5,2.4,16.6,618.0,207.03,154.62
2018,5,27,10,0,392.0,349.0,2.5,16.8,682.0,229.53,163.22
2018,5,27,10,15,328.5,387.0,2.6,16.9,672.0,281.23,204.44
2018,5,27,10,30,265.0,425.0,2.7,17.0,662.0,313.82,232.85
2018,5,27,10,45,266.0,435.5,2.8,17.15,678.0,345.26,258.42
2018,5,27,11,0,267.0,446.0,2.9,17.3,694.0,377.44,284.72
2018,5,27,11,15,219.5,458.5,2.95,17.4,664.5,401.26,305.24
2018,5,27,11,30,172.0,471.0,3.0,17.5,635.0,409.11,312.87
2018,5,27,11,45,162.0,475.0,3.1,17.55,630.0,426.32,326.9
2018,5,27,12,0,152.0,479.0,3.2,17.6,625.0,442.6,339.94
2018,5,27,12,15,167.0,478.5,3.3,17.65,638.5,470.17,361.43
2018,5,27,12,30,182.0,478.0,3.4,17.7,652.0,498.83,383.66
2018,5,27,12,45,202.0,471.0,3.55,17.75,662.5,526.86,405.62
2018,5,27,13,0,222.0,464.0,3.7,17.8,673.0,555.6,428.11
2018,5,27,13,15,260.0,444.0,3.75,17.8,684.5,599.32,461.81
2018,5,27,13,30,298.0,424.0,3.8,17.8,696.0,635.25,489.82
2018,5,27,13,45,510.5,309.5,3.9,17.8,761.5,753.29,581.92
2018,5,27,14,0,723.0,195.0,4.0,17.8,827.0,868.55,670.16
2018,5,27,14,15,798.0,151.0,4.0,17.75,826.0,914.29,702.49
2018,5,27,14,30,873.0,107.0,4.0,17.7,825.0,952.5,729.98
2018,5,27,14,45,864.0,105.0,4.0,17.65,789.5,964.09,739.12
2018,5,27,15,0,855.0,103.0,4.0,17.6,754.0,972.07,746.12
2018,5,27,15,15,842.5,101.0,4.0,17.6,713.0,972.98,748.28
2018,5,27,15,30,830.0,99.0,4.0,17.6,672.0,970.32,748.18
2018,5,27,15,45,816.0,96.0,3.9,17.4,628.0,974.8,753.2
2018,5,27,16,0,802.0,93.0,3.8,17.2,584.0,962.51,746.58
2018,5,27,16,15,782.5,90.0,3.7,17.05,536.5,941.25,733.72
2018,5,27,16,30,763.0,87.0,3.6,16.9,489.0,916.87,718.67
2018,5,27,16,45,736.5,83.5,3.5,16.75,439.0,881.85,695.88
2018,5,27,17,0,710.0,80.0,3.4,16.6,389.0,844.29,670.93
2018,5,27,17,15,673.0,75.5,3.25,16.35,338.5,799.44,639.99
2018,5,27,17,30,636.0,71.0,3.1,16.1,288.0,747.37,602.74
2018,5,27,17,45,585.0,65.5,3.0,15.9,239.5,679.81,552.46
2018,5,27,18,0,534.0,60.0,2.9,15.7,191.0,612.44,500.1
2018,5,27,18,15,457.0,52.5,2.75,15.5,146.5,520.09,425.36
2018,5,27,18,30,380.0,45.0,2.6,15.3,102.0,430.44,349.33
2018,5,27,18,45,263.5,33.5,2.5,15.05,66.0,308.68,238.84
2018,5,27,19,0,147.0,22.0,2.4,14.8,30.0,176.45,9.87
2018,5,27,19,15,73.5,11.0,2.3,14.75,15.0,62.83,0.0
2018,5,27,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,4,45,27.0,4.5,1.4,13.4,5.0,0.0,0.0
2018,5,28,5,0,54.0,9.0,1.4,13.5,10.0,7.08,0.0
2018,5,28,5,15,166.0,22.5,1.4,13.7,37.5,17.13,0.0
2018,5,28,5,30,278.0,36.0,1.4,13.9,65.0,29.53,18.94
2018,5,28,5,45,372.0,45.0,1.4,14.1,106.0,36.64,26.44
2018,5,28,6,0,466.0,54.0,1.4,14.3,147.0,43.83,33.29
2018,5,28,6,15,529.0,59.5,1.35,14.6,194.0,48.07,37.3
2018,5,28,6,30,592.0,65.0,1.3,14.9,241.0,52.4,41.21
2018,5,28,6,45,636.5,69.5,1.25,15.15,291.0,55.82,44.18
2018,5,28,7,0,681.0,74.0,1.2,15.4,341.0,59.26,47.07
2018,5,28,7,15,713.0,77.5,1.2,15.85,391.5,66.83,53.47
2018,5,28,7,30,745.0,81.0,1.2,16.3,442.0,69.48,55.49
2018,5,28,7,45,769.5,83.5,1.2,16.7,491.0,71.25,56.73
2018,5,28,8,0,794.0,86.0,1.2,17.1,540.0,72.98,57.94
2018,5,28,8,15,813.0,88.5,1.25,17.35,587.5,74.53,59.02
2018,5,28,8,30,832.0,91.0,1.3,17.6,635.0,85.16,67.86
2018,5,28,8,45,846.5,92.5,1.3,17.9,678.5,86.36,68.59
2018,5,28,9,0,861.0,94.0,1.3,18.2,722.0,87.44,69.24
2018,5,28,9,15,870.0,96.5,1.4,18.4,760.0,88.76,70.15
2018,5,28,9,30,879.0,99.0,1.5,18.6,798.0,89.91,70.92
2018,5,28,9,45,884.0,102.0,1.55,18.85,830.0,118.84,71.97
2018,5,28,10,0,889.0,105.0,1.6,19.1,862.0,174.07,98.87
2018,5,28,10,15,895.0,106.0,1.7,19.2,888.5,229.1,138.1
2018,5,28,10,30,901.0,107.0,1.8,19.3,915.0,284.74,183.94
2018,5,28,10,45,905.0,108.0,1.9,19.45,935.0,340.19,232.16
2018,5,28,11,0,909.0,109.0,2.0,19.6,955.0,395.64,280.81
2018,5,28,11,15,911.5,109.5,2.1,19.65,968.0,449.96,328.19
2018,5,28,11,30,914.0,110.0,2.2,19.7,981.0,503.74,374.13
2018,5,28,11,45,914.5,111.0,2.3,19.8,986.5,556.08,417.75
2018,5,28,12,0,915.0,112.0,2.4,19.9,992.0,607.35,459.39
2018,5,28,12,15,915.0,112.0,2.5,19.9,990.5,656.31,498.49
2018,5,28,12,30,915.0,112.0,2.6,19.9,989.0,703.67,535.54
2018,5,28,12,45,914.0,111.0,2.75,19.95,980.0,747.68,569.66
2018,5,28,13,0,913.0,110.0,2.9,20.0,971.0,789.42,601.34
2018,5,28,13,15,909.0,109.5,3.0,19.95,954.0,826.71,628.06
2018,5,28,13,30,905.0,109.0,3.1,19.9,937.0,861.12,652.82
2018,5,28,13,45,899.0,109.0,3.25,19.85,913.5,891.24,674.98
2018,5,28,14,0,893.0,109.0,3.4,19.8,890.0,918.13,695.06
2018,5,28,14,15,885.5,108.0,3.45,19.75,860.0,939.34,710.74
2018,5,28,14,30,878.0,107.0,3.5,19.7,830.0,957.05,724.21
2018,5,28,14,45,868.5,105.0,3.55,19.65,794.0,968.27,733.43
2018,5,28,15,0,859.0,103.0,3.6,19.6,758.0,975.84,740.4
2018,5,28,15,15,846.5,101.5,3.6,19.6,717.5,977.38,742.95
2018,5,28,15,30,834.0,100.0,3.6,19.6,677.0,975.36,743.3
2018,5,28,15,45,818.5,97.5,3.6,19.4,632.0,979.06,748.34
2018,5,28,16,0,803.0,95.0,3.6,19.2,587.0,965.91,741.87
2018,5,28,16,15,783.0,91.5,3.55,19.0,539.0,943.56,728.85
2018,5,28,16,30,763.0,88.0,3.5,18.8,491.0,918.06,713.63
2018,5,28,16,45,736.5,84.5,3.4,18.65,441.5,883.07,691.08
2018,5,28,17,0,710.0,81.0,3.3,18.5,392.0,845.53,666.37
2018,5,28,17,15,674.0,76.5,3.25,18.2,341.5,801.82,637.22
2018,5,28,17,30,638.0,72.0,3.2,17.9,291.0,750.7,601.6
2018,5,28,17,45,587.0,66.0,3.1,17.6,242.0,682.4,551.33
2018,5,28,18,0,536.0,60.0,3.0,17.3,193.0,614.31,498.98
2018,5,28,18,15,460.0,53.0,2.85,17.0,148.5,523.44,426.05
2018,5,28,18,30,384.0,46.0,2.7,16.7,104.0,435.01,351.61
2018,5,28,18,45,268.0,34.0,2.6,16.35,67.5,312.94,242.42
2018,5,28,19,0,152.0,22.0,2.5,16.0,31.0,181.03,28.96
2018,5,28,19,15,76.0,11.0,2.45,15.85,15.5,64.7,0.0
2018,5,28,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,29,4,45,22.5,4.5,2.25,13.9,5.0,0.0,0.0
2018,5,29,5,0,45.0,9.0,2.4,14.0,10.0,7.08,0.0
2018,5,29,5,15,147.0,24.0,2.5,14.15,37.5,18.18,0.0
2018,5,29,5,30,249.0,39.0,2.6,14.3,65.0,29.52,18.95
2018,5,29,5,45,342.5,48.5,2.65,14.5,105.5,36.98,26.68
2018,5,29,6,0,436.0,58.0,2.7,14.7,146.0,46.75,35.79
2018,5,29,6,15,501.0,65.5,2.7,14.95,193.5,52.38,41.04
2018,5,29,6,30,566.0,73.0,2.7,15.2,241.0,58.01,46.11
2018,5,29,6,45,612.0,78.0,2.7,15.4,291.0,61.55,49.18
2018,5,29,7,0,658.0,83.0,2.7,15.6,341.0,65.11,52.17
2018,5,29,7,15,690.5,86.5,2.75,15.8,391.0,67.4,53.98
2018,5,29,7,30,723.0,90.0,2.8,16.0,441.0,75.43,60.77
2018,5,29,7,45,747.5,94.0,2.8,16.25,490.5,77.97,62.69
2018,5,29,8,0,772.0,98.0,2.8,16.5,540.0,80.41,64.53
2018,5,29,8,15,790.0,101.0,2.9,16.65,586.5,81.93,65.59
2018,5,29,8,30,808.0,104.0,3.0,16.8,633.0,83.36,66.58
2018,5,29,8,45,822.0,106.0,3.1,17.0,675.5,83.97,66.86
2018,5,29,9,0,836.0,108.0,3.2,17.2,718.0,94.37,75.5
2018,5,29,9,15,851.0,108.0,3.3,17.3,757.5,94.3,75.23
2018,5,29,9,30,866.0,108.0,3.4,17.4,797.0,94.14,74.91
2018,5,29,9,45,882.5,104.5,3.55,17.55,832.0,120.5,73.62
2018,5,29,10,0,899.0,101.0,3.7,17.7,867.0,173.52,98.88
2018,5,29,10,15,904.5,102.5,3.8,17.8,894.0,229.2,139.26
2018,5,29,10,30,910.0,104.0,3.9,17.9,921.0,285.43,186.41
2018,5,29,10,45,912.5,106.5,4.0,18.0,941.0,341.74,236.32
2018,5,29,11,0,915.0,109.0,4.1,18.1,961.0,397.9,286.65
2018,5,29,11,15,917.5,109.5,4.25,18.1,974.0,452.5,335.47
2018,5,29,11,30,920.0,110.0,4.4,18.1,987.0,506.55,383.01
2018,5,29,11,45,920.0,111.0,4.55,18.15,992.5,558.91,428.13
2018,5,29,12,0,920.0,112.0,4.7,18.2,998.0,610.12,471.31
2018,5,29,12,15,918.5,113.5,4.9,18.1,996.5,659.45,512.55
2018,5,29,12,30,917.0,115.0,5.1,18.0,995.0,707.1,551.79
2018,5,29,12,45,912.5,117.0,5.35,17.9,985.5,751.12,587.91
2018,5,29,13,0,908.0,119.0,5.6,17.8,976.0,792.76,621.8
2018,5,29,13,15,903.5,120.0,5.8,17.6,960.0,831.0,651.35
2018,5,29,13,30,899.0,121.0,6.0,17.4,944.0,866.43,678.96
2018,5,29,13,45,891.5,121.5,6.25,17.25,920.0,895.87,702.47
2018,5,29,14,0,884.0,122.0,6.5,17.1,896.0,922.03,723.77
2018,5,29,14,15,876.0,121.5,6.65,16.85,866.5,943.42,741.61
2018,5,29,14,30,868.0,121.0,6.8,16.6,837.0,961.35,757.14
2018,5,29,14,45,855.5,121.0,6.9,16.4,801.0,971.93,767.14
2018,5,29,15,0,843.0,121.0,7.0,16.2,765.0,993.15,785.15
2018,5,29,15,15,829.5,119.0,7.0,16.2,724.0,993.58,787.02
2018,5,29,15,30,816.0,117.0,7.0,16.2,683.0,990.3,786.45
2018,5,29,15,45,799.0,114.5,7.05,15.85,638.0,979.25,781.66
2018,5,29,16,0,782.0,112.0,7.1,15.5,593.0,964.68,774.35
2018,5,29,16,15,758.0,110.0,7.1,15.3,545.0,940.12,758.94
2018,5,29,16,30,734.0,108.0,7.1,15.1,497.0,920.3,747.06
2018,5,29,16,45,701.0,105.0,7.1,14.9,446.0,880.2,719.59
2018,5,29,17,0,668.0,102.0,7.1,14.7,395.0,837.73,689.85
2018,5,29,17,15,626.5,96.5,7.1,14.45,344.0,781.71,648.93
2018,5,29,17,30,585.0,91.0,7.1,14.2,293.0,724.27,605.67
2018,5,29,17,45,525.0,84.5,7.15,14.0,243.5,647.12,544.96
2018,5,29,18,0,465.0,78.0,7.2,13.8,194.0,565.71,478.39
2018,5,29,18,15,388.0,67.0,7.1,13.65,149.0,473.25,399.7
2018,5,29,18,30,311.0,56.0,7.0,13.5,104.0,385.04,321.65
2018,5,29,18,45,212.5,40.5,6.9,13.4,68.0,277.69,220.6
2018,5,29,19,0,114.0,25.0,6.8,13.3,32.0,158.11,39.19
2018,5,29,19,15,57.0,12.5,6.7,13.25,16.0,51.9,0.0
2018,5,29,19,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.1,13.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.3,12.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.55,12.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.0,12.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.5,12.55,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.6,12.6,2.0,1.57,0.0
2018,5,30,5,15,0.0,4.0,7.6,12.65,4.0,3.02,0.0
2018,5,30,5,30,0.0,6.0,7.6,12.7,6.0,4.54,0.0
2018,5,30,5,45,0.0,8.5,7.6,12.75,8.5,6.44,0.01
2018,5,30,6,0,0.0,11.0,7.6,12.8,11.0,8.34,1.8
2018,5,30,6,15,0.0,27.5,7.55,12.9,27.5,20.94,13.19
2018,5,30,6,30,0.0,44.0,7.5,13.0,44.0,33.62,24.63
2018,5,30,6,45,39.0,82.0,7.5,13.05,97.5,61.65,49.74
2018,5,30,7,0,78.0,120.0,7.5,13.1,151.0,84.93,70.34
2018,5,30,7,15,52.0,136.0,7.45,13.2,158.0,97.46,81.19
2018,5,30,7,30,26.0,152.0,7.4,13.3,165.0,107.4,89.63
2018,5,30,7,45,23.0,161.0,7.35,13.35,173.0,113.43,94.59
2018,5,30,8,0,20.0,170.0,7.3,13.4,181.0,124.5,103.91
2018,5,30,8,15,21.5,201.5,7.3,13.45,214.5,145.38,121.67
2018,5,30,8,30,23.0,233.0,7.3,13.5,248.0,165.8,138.87
2018,5,30,8,45,29.0,254.5,7.3,13.55,275.0,168.58,140.84
2018,5,30,9,0,35.0,276.0,7.3,13.6,302.0,180.52,150.67
2018,5,30,9,15,77.0,317.0,7.3,13.75,377.5,202.92,169.28
2018,5,30,9,30,119.0,358.0,7.3,13.9,453.0,208.65,173.67
2018,5,30,9,45,194.0,373.0,7.3,14.05,535.0,227.69,176.68
2018,5,30,10,0,269.0,388.0,7.3,14.2,617.0,246.78,184.96
2018,5,30,10,15,256.0,408.0,7.25,14.35,631.5,278.76,209.73
2018,5,30,10,30,243.0,428.0,7.2,14.5,646.0,310.26,235.88
2018,5,30,10,45,258.0,432.0,7.2,14.6,668.0,341.07,261.24
2018,5,30,11,0,273.0,436.0,7.2,14.7,690.0,373.87,288.58
2018,5,30,11,15,329.0,425.0,7.25,14.75,735.5,416.47,323.22
2018,5,30,11,30,385.0,414.0,7.3,14.8,781.0,464.53,362.59
2018,5,30,11,45,393.5,415.5,7.35,14.8,792.5,501.5,393.72
2018,5,30,12,0,402.0,417.0,7.4,14.8,804.0,539.16,425.05
2018,5,30,12,15,467.0,379.5,7.5,14.75,828.5,585.1,463.33
2018,5,30,12,30,532.0,342.0,7.6,14.7,853.0,636.36,505.75
2018,5,30,12,45,585.5,313.0,7.7,14.7,870.5,684.94,545.84
2018,5,30,13,0,639.0,284.0,7.8,14.7,888.0,740.4,590.93
2018,5,30,13,15,609.5,294.5,7.8,14.65,862.5,761.88,608.2
2018,5,30,13,30,580.0,305.0,7.8,14.6,837.0,779.1,622.09
2018,5,30,13,45,677.0,246.0,7.85,14.55,851.5,844.04,675.27
2018,5,30,14,0,774.0,187.0,7.9,14.5,866.0,896.99,718.33
2018,5,30,14,15,810.0,162.0,7.9,14.45,851.0,935.36,747.94
2018,5,30,14,30,846.0,137.0,7.9,14.4,836.0,970.37,775.14
2018,5,30,14,45,837.0,135.0,7.9,14.35,801.0,982.61,785.56
2018,5,30,15,0,828.0,133.0,7.9,14.3,766.0,991.18,793.53
2018,5,30,15,15,814.5,130.5,7.9,14.3,725.0,991.06,795.08
2018,5,30,15,30,801.0,128.0,7.9,14.3,684.0,987.22,794.06
2018,5,30,15,45,780.5,126.5,7.9,14.1,638.5,973.7,786.57
2018,5,30,16,0,760.0,125.0,7.9,13.9,593.0,964.78,782.67
2018,5,30,16,15,731.0,123.5,7.9,13.8,544.0,936.47,763.82
2018,5,30,16,30,702.0,122.0,7.9,13.7,495.0,905.12,742.59
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,859.62,710.3
2018,5,30,17,0,624.0,117.0,7.9,13.4,392.0,811.71,675.57
2018,5,30,17,15,566.0,111.5,7.85,13.25,337.0,739.59,620.66
2018,5,30,17,30,508.0,106.0,7.8,13.1,282.0,659.76,558.1
2018,5,30,17,45,431.5,99.0,7.75,12.95,231.5,571.05,486.33
2018,5,30,18,0,355.0,92.0,7.7,12.8,181.0,484.73,413.85
2018,5,30,18,15,274.0,77.5,7.6,12.7,137.0,387.49,329.21
2018,5,30,18,30,193.0,63.0,7.5,12.6,93.0,278.78,233.3
2018,5,30,18,45,120.0,45.0,7.4,12.5,61.5,194.05,153.81
2018,5,30,19,0,47.0,27.0,7.3,12.4,30.0,86.39,25.29
2018,5,30,19,15,24.0,14.5,7.25,12.4,16.0,29.13,0.0
2018,5,30,19,30,1.0,2.0,7.2,12.4,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,7.15,12.45,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,12.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,12.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.0,12.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.0,6.25,12.5,3.0,0.0,0.0
2018,5,31,5,0,2.0,6.0,6.2,12.5,6.0,4.72,0.0
2018,5,31,5,15,1.0,13.5,6.2,12.6,13.5,10.28,0.0
2018,5,31,5,30,0.0,21.0,6.2,12.7,21.0,16.0,7.82
2018,5,31,5,45,0.0,35.0,6.25,12.75,35.0,26.76,17.9
2018,5,31,6,0,0.0,49.0,6.3,12.8,49.0,37.22,27.59
2018,5,31,6,15,0.0,60.5,6.35,12.9,60.5,45.84,35.53
2018,5,31,6,30,0.0,72.0,6.4,13.0,72.0,54.42,43.3
2018,5,31,6,45,1.0,93.5,6.45,13.1,94.0,69.74,56.94
2018,5,31,7,0,2.0,115.0,6.5,13.2,116.0,84.84,70.22
2018,5,31,7,15,6.0,136.0,6.5,13.25,139.0,99.51,82.96
2018,5,31,7,30,10.0,157.0,6.5,13.3,162.0,114.03,95.43
2018,5,31,7,45,13.5,177.0,6.5,13.4,184.5,127.78,107.08
2018,5,31,8,0,17.0,197.0,6.5,13.5,207.0,141.41,118.51
2018,5,31,8,15,115.0,230.5,6.5,13.6,305.5,149.37,124.97
2018,5,31,8,30,213.0,264.0,6.5,13.7,404.0,169.11,141.52
2018,5,31,8,45,333.0,265.0,6.55,13.85,500.5,161.73,134.73
2018,5,31,9,0,453.0,266.0,6.6,14.0,597.0,153.31,127.15
2018,5,31,9,15,597.0,220.0,6.65,14.1,680.5,128.54,105.65
2018,5,31,9,30,741.0,174.0,6.7,14.2,764.0,105.53,85.7
2018,5,31,9,45,801.5,152.0,6.75,14.3,814.5,130.93,84.61
2018,5,31,10,0,862.0,130.0,6.8,14.4,865.0,184.66,110.92
2018,5,31,10,15,869.0,131.0,6.85,14.45,892.0,238.53,150.8
2018,5,31,10,30,876.0,132.0,6.9,14.5,919.0,293.12,197.54
2018,5,31,10,45,880.5,133.0,6.95,14.55,939.0,347.52,246.93
2018,5,31,11,0,885.0,134.0,7.0,14.6,959.0,402.0,297.09
2018,5,31,11,15,888.5,135.0,7.0,14.65,973.0,456.0,346.48
2018,5,31,11,30,892.0,136.0,7.0,14.7,987.0,509.65,394.69
2018,5,31,11,45,893.5,136.5,7.0,14.7,993.5,561.45,440.48
2018,5,31,12,0,895.0,137.0,7.0,14.7,1000.0,612.36,484.48
2018,5,31,12,15,892.0,138.5,6.95,14.75,997.0,660.09,524.8
2018,5,31,12,30,889.0,140.0,6.9,14.8,994.0,706.12,562.87
2018,5,31,12,45,882.5,143.0,6.85,14.8,984.0,748.83,597.67
2018,5,31,13,0,876.0,146.0,6.8,14.8,974.0,789.15,630.0
2018,5,31,13,15,874.0,144.0,6.75,14.8,958.0,826.53,658.92
2018,5,31,13,30,872.0,142.0,6.7,14.8,942.0,861.18,684.92
2018,5,31,13,45,868.0,140.0,6.6,14.8,919.0,891.21,707.25
2018,5,31,14,0,864.0,138.0,6.5,14.8,896.0,918.09,727.25
2018,5,31,14,15,857.5,135.0,6.45,14.8,866.0,938.48,742.79
2018,5,31,14,30,851.0,132.0,6.4,14.8,836.0,955.38,755.9
2018,5,31,14,45,843.0,129.5,6.4,14.75,801.5,982.34,776.91
2018,5,31,15,0,835.0,127.0,6.4,14.7,767.0,991.38,784.98
2018,5,31,15,15,821.5,125.0,6.4,14.7,726.0,991.83,786.91
2018,5,31,15,30,808.0,123.0,6.4,14.7,685.0,988.58,786.36
2018,5,31,15,45,791.5,119.0,6.4,14.55,639.5,976.41,779.88
2018,5,31,16,0,775.0,115.0,6.4,14.4,594.0,960.68,770.92
2018,5,31,16,15,752.5,112.0,6.35,14.3,546.0,936.57,755.36
2018,5,31,16,30,730.0,109.0,6.3,14.2,498.0,917.29,743.41
2018,5,31,16,45,700.5,104.5,6.3,14.1,447.5,878.9,717.13
2018,5,31,17,0,671.0,100.0,6.3,14.0,397.0,838.11,688.65
2018,5,31,17,15,630.5,94.5,6.3,13.8,346.0,783.15,648.73
2018,5,31,17,30,590.0,89.0,6.3,13.6,295.0,726.8,606.57
2018,5,31,17,45,534.0,82.0,6.25,13.45,245.5,653.02,548.66
2018,5,31,18,0,478.0,75.0,6.2,13.3,196.0,579.24,488.57
2018,5,31,18,15,398.0,65.5,6.1,13.15,151.0,479.47,404.54
2018,5,31,18,30,318.0,56.0,6.0,13.0,106.0,390.49,326.5
2018,5,31,18,45,216.5,42.5,5.9,12.85,71.0,283.5,227.14
2018,5,31,19,0,115.0,29.0,5.8,12.7,36.0,156.17,60.04
2018,5,31,19,15,60.0,16.5,5.65,12.65,20.0,57.31,0.0
2018,5,31,19,30,5.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.4,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,4,45,26.5,7.0,3.75,12.15,7.5,0.0,0.0
2018,6,1,5,0,53.0,14.0,3.8,12.2,15.0,11.02,0.0
2018,6,1,5,15,149.0,27.5,3.7,12.35,41.5,20.72,2.26
2018,6,1,5,30,245.0,41.0,3.6,12.5,68.0,30.93,20.47
2018,6,1,5,45,340.0,50.5,3.5,12.6,108.5,38.38,28.16
2018,6,1,6,0,435.0,60.0,3.4,12.7,149.0,48.29,37.48
2018,6,1,6,15,498.5,67.0,3.3,12.85,196.0,53.46,42.37
2018,6,1,6,30,562.0,74.0,3.2,13.0,243.0,58.67,47.11
2018,6,1,6,45,607.0,79.5,3.05,13.15,293.0,62.52,50.49
2018,6,1,7,0,652.0,85.0,2.9,13.3,343.0,66.37,53.77
2018,6,1,7,15,685.5,89.5,2.8,13.55,393.5,69.29,56.13
2018,6,1,7,30,719.0,94.0,2.7,13.8,444.0,72.17,58.41
2018,6,1,7,45,745.0,97.0,2.55,14.05,493.5,79.96,64.97
2018,6,1,8,0,771.0,100.0,2.4,14.3,543.0,81.69,66.18
2018,6,1,8,15,790.5,102.5,2.35,14.6,590.0,82.87,66.92
2018,6,1,8,30,810.0,105.0,2.3,14.9,637.0,84.0,67.6
2018,6,1,8,45,826.0,106.0,2.25,15.2,680.0,84.04,67.37
2018,6,1,9,0,842.0,107.0,2.2,15.5,723.0,94.0,75.64
2018,6,1,9,15,857.5,107.5,2.2,15.75,763.5,94.22,75.57
2018,6,1,9,30,873.0,108.0,2.2,16.0,804.0,94.34,75.44
2018,6,1,9,45,890.0,104.5,2.2,16.3,839.5,121.97,74.42
2018,6,1,10,0,907.0,101.0,2.2,16.6,875.0,175.32,100.05
2018,6,1,10,15,912.5,102.5,2.3,16.8,902.0,231.28,140.63
2018,6,1,10,30,918.0,104.0,2.4,17.0,929.0,287.81,187.82
2018,6,1,10,45,922.0,104.5,2.5,17.2,949.0,343.67,237.04
2018,6,1,11,0,926.0,105.0,2.6,17.4,969.0,399.49,286.69
2018,6,1,11,15,928.5,105.5,2.7,17.65,982.0,454.47,335.05
2018,6,1,11,30,931.0,106.0,2.8,17.9,995.0,508.89,381.85
2018,6,1,11,45,932.5,106.0,2.9,18.15,1001.0,561.71,426.21
2018,6,1,12,0,934.0,106.0,3.0,18.4,1007.0,613.48,468.55
2018,6,1,12,15,933.5,106.0,3.2,18.5,1005.0,662.77,508.58
2018,6,1,12,30,933.0,106.0,3.4,18.6,1003.0,710.38,546.51
2018,6,1,12,45,931.5,105.5,3.55,18.75,994.0,754.95,581.23
2018,6,1,13,0,930.0,105.0,3.7,18.9,985.0,797.22,613.23
2018,6,1,13,15,926.5,104.5,3.9,18.9,968.5,835.38,641.2
2018,6,1,13,30,923.0,104.0,4.1,18.9,952.0,870.66,667.19
2018,6,1,13,45,918.5,103.0,4.25,18.9,928.5,901.58,689.96
2018,6,1,14,0,914.0,102.0,4.4,18.9,905.0,929.27,710.67
2018,6,1,14,15,907.0,101.0,4.6,18.85,875.0,951.31,728.49
2018,6,1,14,30,900.0,100.0,4.8,18.8,845.0,969.83,744.07
2018,6,1,14,45,891.0,98.5,4.95,18.7,809.5,982.34,755.41
2018,6,1,15,0,882.0,97.0,5.1,18.6,774.0,991.2,764.42
2018,6,1,15,15,870.0,95.5,5.1,18.6,733.0,993.44,767.54
2018,6,1,15,30,858.0,94.0,5.1,18.6,692.0,992.07,768.34
2018,6,1,15,45,843.0,92.0,5.4,18.3,647.0,983.54,767.39
2018,6,1,16,0,828.0,90.0,5.7,18.0,602.0,971.6,763.93
2018,6,1,16,15,808.5,87.0,5.75,17.75,553.5,963.48,761.44
2018,6,1,16,30,789.0,84.0,5.8,17.5,505.0,939.1,747.11
2018,6,1,16,45,763.0,81.0,5.85,17.25,455.0,905.19,725.62
2018,6,1,17,0,737.0,78.0,5.9,17.0,405.0,868.67,701.76
2018,6,1,17,15,701.5,74.0,5.85,16.6,354.0,819.18,667.32
2018,6,1,17,30,666.0,70.0,5.8,16.2,303.0,774.8,635.76
2018,6,1,17,45,617.0,65.0,5.7,15.85,254.0,709.29,586.04
2018,6,1,18,0,568.0,60.0,5.6,15.5,205.0,643.79,534.24
2018,6,1,18,15,495.0,53.0,5.3,15.25,159.0,554.77,460.36
2018,6,1,18,30,422.0,46.0,5.0,15.0,113.0,468.16,385.41
2018,6,1,18,45,311.0,36.5,4.75,14.75,76.5,350.89,279.77
2018,6,1,19,0,200.0,27.0,4.5,14.5,40.0,231.25,102.54
2018,6,1,19,15,111.5,16.0,4.25,14.4,22.0,95.02,0.0
2018,6,1,19,30,23.0,5.0,4.0,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.7,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
