Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,44.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,6,2,5,0,88.0,14.0,1.6,13.2,16.0,11.02,0.0
2018,6,2,5,15,203.0,25.0,1.55,13.4,43.5,19.07,2.19
2018,6,2,5,30,318.0,36.0,1.5,13.6,71.0,29.6,19.32
2018,6,2,5,45,410.5,44.0,1.45,13.8,113.0,35.99,25.98
2018,6,2,6,0,503.0,52.0,1.4,14.0,155.0,42.5,32.2
2018,6,2,6,15,563.5,57.5,1.4,14.2,203.0,46.87,36.31
2018,6,2,6,30,624.0,63.0,1.4,14.4,251.0,51.3,40.32
2018,6,2,6,45,666.0,67.5,1.4,14.65,301.5,54.81,43.36
2018,6,2,7,0,708.0,72.0,1.4,14.9,352.0,63.05,50.5
2018,6,2,7,15,738.0,75.0,1.5,15.25,402.5,65.43,52.36
2018,6,2,7,30,768.0,78.0,1.6,15.6,453.0,67.81,54.18
2018,6,2,7,45,791.0,81.0,1.7,15.95,502.5,69.99,55.81
2018,6,2,8,0,814.0,84.0,1.8,16.3,552.0,72.12,57.38
2018,6,2,8,15,831.0,86.5,1.9,16.7,599.0,82.37,65.92
2018,6,2,8,30,848.0,89.0,2.0,17.1,646.0,84.42,67.36
2018,6,2,8,45,861.5,90.5,2.05,17.55,689.0,85.64,68.09
2018,6,2,9,0,875.0,92.0,2.1,18.0,732.0,86.73,68.72
2018,6,2,9,15,882.0,95.5,2.15,18.35,770.0,88.57,70.03
2018,6,2,9,30,889.0,99.0,2.2,18.7,808.0,90.2,71.16
2018,6,2,9,45,890.5,103.5,2.25,19.05,839.0,121.68,73.27
2018,6,2,10,0,892.0,108.0,2.3,19.4,870.0,177.37,101.17
2018,6,2,10,15,898.0,109.5,2.3,19.65,897.0,232.61,140.73
2018,6,2,10,30,904.0,111.0,2.3,19.9,924.0,288.47,186.71
2018,6,2,10,45,907.5,112.5,2.35,20.15,944.0,344.02,234.92
2018,6,2,11,0,911.0,114.0,2.4,20.4,964.0,399.53,283.46
2018,6,2,11,15,913.5,114.5,2.45,20.6,977.0,453.81,330.49
2018,6,2,11,30,916.0,115.0,2.5,20.8,990.0,507.54,376.0
2018,6,2,11,45,917.0,115.5,2.55,21.0,996.0,559.81,419.16
2018,6,2,12,0,918.0,116.0,2.6,21.2,1002.0,611.05,460.32
2018,6,2,12,15,920.5,114.5,2.7,21.3,1001.5,660.59,499.53
2018,6,2,12,30,923.0,113.0,2.8,21.4,1001.0,708.7,536.81
2018,6,2,12,45,926.0,110.0,2.85,21.5,994.0,754.29,571.31
2018,6,2,13,0,929.0,107.0,2.9,21.6,987.0,797.81,603.32
2018,6,2,13,15,925.5,106.5,3.05,21.55,970.0,835.99,630.72
2018,6,2,13,30,922.0,106.0,3.2,21.5,953.0,871.3,656.2
2018,6,2,13,45,916.5,105.5,3.35,21.45,929.5,901.86,678.49
2018,6,2,14,0,911.0,105.0,3.5,21.4,906.0,929.15,698.68
2018,6,2,14,15,903.5,104.0,3.6,21.25,876.0,950.76,715.11
2018,6,2,14,30,896.0,103.0,3.7,21.1,846.0,968.83,729.33
2018,6,2,14,45,886.5,101.5,3.8,20.95,810.0,980.88,739.67
2018,6,2,15,0,877.0,100.0,3.9,20.8,774.0,989.28,747.75
2018,6,2,15,15,865.0,98.0,3.9,20.8,733.0,991.0,750.43
2018,6,2,15,30,853.0,96.0,3.9,20.8,692.0,989.11,750.85
2018,6,2,15,45,837.5,94.0,4.05,20.45,647.0,980.12,748.54
2018,6,2,16,0,822.0,92.0,4.2,20.1,602.0,980.9,753.11
2018,6,2,16,15,801.5,90.0,4.2,19.85,554.0,960.04,741.49
2018,6,2,16,30,781.0,88.0,4.2,19.6,506.0,936.01,727.73
2018,6,2,16,45,754.5,84.5,4.2,19.3,455.5,901.05,706.16
2018,6,2,17,0,728.0,81.0,4.2,19.0,405.0,863.49,682.33
2018,6,2,17,15,692.0,76.5,4.05,18.65,354.0,819.37,652.51
2018,6,2,17,30,656.0,72.0,3.9,18.3,303.0,768.05,616.45
2018,6,2,17,45,606.0,67.0,3.8,17.9,254.0,701.8,568.04
2018,6,2,18,0,556.0,62.0,3.7,17.5,205.0,635.58,517.5
2018,6,2,18,15,482.0,55.0,3.5,17.15,159.5,545.88,445.67
2018,6,2,18,30,408.0,48.0,3.3,16.8,114.0,458.48,372.4
2018,6,2,18,45,299.0,38.0,3.15,16.45,77.5,342.39,270.63
2018,6,2,19,0,190.0,28.0,3.0,16.1,41.0,226.12,108.91
2018,6,2,19,15,105.0,16.5,2.9,15.9,22.5,90.66,0.0
2018,6,2,19,30,20.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,6,2,19,45,10.0,2.5,2.65,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,3,4,45,38.5,7.0,2.3,13.5,8.0,0.0,0.0
2018,6,3,5,0,77.0,14.0,2.4,13.6,16.0,11.02,0.0
2018,6,3,5,15,186.5,25.5,2.35,13.8,43.0,19.39,2.79
2018,6,3,5,30,296.0,37.0,2.3,14.0,70.0,30.33,19.92
2018,6,3,5,45,388.0,45.5,2.25,14.15,111.5,37.06,26.86
2018,6,3,6,0,480.0,54.0,2.2,14.3,153.0,43.87,33.35
2018,6,3,6,15,542.5,60.5,2.15,14.55,201.0,48.91,38.06
2018,6,3,6,30,605.0,67.0,2.1,14.8,249.0,53.99,42.63
2018,6,3,6,45,649.0,71.0,2.05,15.05,299.5,57.03,45.25
2018,6,3,7,0,693.0,75.0,2.0,15.3,350.0,60.12,47.82
2018,6,3,7,15,724.0,78.5,2.05,15.6,400.5,67.72,54.29
2018,6,3,7,30,755.0,82.0,2.1,15.9,451.0,70.35,56.33
2018,6,3,7,45,778.5,85.0,2.1,16.2,500.5,72.43,57.87
2018,6,3,8,0,802.0,88.0,2.1,16.5,550.0,74.45,59.35
2018,6,3,8,15,819.5,90.5,2.15,16.7,596.5,75.92,60.38
2018,6,3,8,30,837.0,93.0,2.2,16.9,643.0,86.48,69.19
2018,6,3,8,45,850.5,94.5,2.25,17.15,686.0,87.62,69.9
2018,6,3,9,0,864.0,96.0,2.3,17.4,729.0,88.63,70.51
2018,6,3,9,15,873.0,98.5,2.45,17.55,767.0,89.91,71.39
2018,6,3,9,30,882.0,101.0,2.6,17.7,805.0,91.01,72.14
2018,6,3,9,45,888.0,103.5,2.7,17.85,837.5,121.66,73.62
2018,6,3,10,0,894.0,106.0,2.8,18.0,870.0,176.64,101.14
2018,6,3,10,15,837.0,140.0,2.9,18.05,873.0,237.52,148.27
2018,6,3,10,30,780.0,174.0,3.0,18.1,876.0,288.8,193.41
2018,6,3,10,45,555.5,291.5,3.1,18.2,797.0,341.36,246.02
2018,6,3,11,0,331.0,409.0,3.2,18.3,718.0,378.65,283.51
2018,6,3,11,15,338.5,418.5,3.3,18.35,738.5,415.99,314.0
2018,6,3,11,30,346.0,428.0,3.4,18.4,759.0,454.65,345.18
2018,6,3,11,45,370.0,424.0,3.5,18.4,780.0,494.25,376.79
2018,6,3,12,0,394.0,420.0,3.6,18.4,801.0,535.87,409.68
2018,6,3,12,15,390.5,417.0,3.75,18.35,794.0,562.96,431.66
2018,6,3,12,30,387.0,414.0,3.9,18.3,787.0,588.84,452.5
2018,6,3,12,45,512.5,356.0,4.0,18.25,844.5,668.25,514.07
2018,6,3,13,0,638.0,298.0,4.1,18.2,902.0,749.06,576.17
2018,6,3,13,15,696.5,257.5,4.25,18.1,907.0,800.11,615.88
2018,6,3,13,30,755.0,217.0,4.4,18.0,912.0,849.69,654.86
2018,6,3,13,45,756.5,207.0,4.5,17.85,888.0,876.43,676.26
2018,6,3,14,0,758.0,197.0,4.6,17.7,864.0,899.96,695.03
2018,6,3,14,15,804.0,164.5,4.65,17.6,851.0,931.0,718.32
2018,6,3,14,30,850.0,132.0,4.7,17.5,838.0,953.55,735.7
2018,6,3,14,45,852.5,123.5,4.8,17.35,805.5,970.22,749.72
2018,6,3,15,0,855.0,115.0,4.9,17.2,773.0,983.28,761.44
2018,6,3,15,15,852.0,107.0,4.9,17.2,733.0,987.69,766.05
2018,6,3,15,30,849.0,99.0,4.9,17.2,693.0,988.28,768.2
2018,6,3,15,45,834.0,97.0,5.0,16.9,648.5,979.9,765.88
2018,6,3,16,0,819.0,95.0,5.1,16.6,604.0,981.44,770.81
2018,6,3,16,15,800.0,92.0,5.1,16.4,556.0,960.92,758.9
2018,6,3,16,30,781.0,89.0,5.1,16.2,508.0,937.2,744.77
2018,6,3,16,45,755.5,86.0,5.1,16.0,458.5,903.92,723.48
2018,6,3,17,0,730.0,83.0,5.1,15.8,409.0,867.99,699.88
2018,6,3,17,15,694.5,78.5,5.1,15.55,358.0,824.67,670.25
2018,6,3,17,30,659.0,74.0,5.1,15.3,307.0,773.8,633.89
2018,6,3,17,45,609.5,68.5,5.1,15.1,257.5,707.24,583.81
2018,6,3,18,0,560.0,63.0,5.1,14.9,208.0,640.66,531.52
2018,6,3,18,15,487.5,55.5,5.0,14.7,162.0,551.5,458.29
2018,6,3,18,30,415.0,48.0,4.9,14.5,116.0,464.67,383.74
2018,6,3,18,45,308.5,38.0,4.8,14.3,79.0,350.49,281.63
2018,6,3,19,0,202.0,28.0,4.7,14.1,42.0,236.31,124.38
2018,6,3,19,15,113.0,17.0,4.6,14.05,23.5,97.03,0.0
2018,6,3,19,30,24.0,6.0,4.5,14.0,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.4,13.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,47.5,7.5,5.9,13.3,8.5,0.0,0.0
2018,6,4,5,0,95.0,15.0,6.1,13.4,17.0,11.8,0.0
2018,6,4,5,15,211.5,25.5,6.2,13.55,45.0,21.06,3.97
2018,6,4,5,30,328.0,36.0,6.3,13.7,73.0,29.62,19.34
2018,6,4,5,45,419.0,44.0,6.45,13.9,115.0,36.03,25.96
2018,6,4,6,0,510.0,52.0,6.6,14.1,157.0,42.55,32.17
2018,6,4,6,15,569.0,57.5,6.65,14.25,205.0,46.91,36.29
2018,6,4,6,30,628.0,63.0,6.7,14.4,253.0,51.34,40.31
2018,6,4,6,45,668.0,68.0,6.8,14.55,303.5,55.18,43.68
2018,6,4,7,0,708.0,73.0,6.9,14.7,354.0,63.8,51.19
2018,6,4,7,15,739.0,76.5,6.85,14.8,405.0,66.54,53.43
2018,6,4,7,30,770.0,80.0,6.8,14.9,456.0,69.25,55.61
2018,6,4,7,45,693.5,111.0,6.75,15.05,477.0,81.53,66.13
2018,6,4,8,0,617.0,142.0,6.7,15.2,498.0,97.76,79.99
2018,6,4,8,15,536.5,185.5,6.65,15.3,513.5,119.94,98.86
2018,6,4,8,30,456.0,229.0,6.6,15.4,529.0,139.44,115.27
2018,6,4,8,45,444.0,252.5,6.55,15.5,560.5,148.89,122.96
2018,6,4,9,0,432.0,276.0,6.5,15.6,592.0,157.55,129.97
2018,6,4,9,15,431.0,293.0,6.5,15.7,622.5,162.63,133.92
2018,6,4,9,30,430.0,310.0,6.5,15.8,653.0,167.17,137.44
2018,6,4,9,45,451.5,318.5,6.45,15.9,692.0,188.97,138.37
2018,6,4,10,0,473.0,327.0,6.4,16.0,731.0,229.53,161.56
2018,6,4,10,15,557.5,297.0,6.45,16.0,788.0,264.95,184.22
2018,6,4,10,30,642.0,267.0,6.5,16.0,845.0,302.64,212.79
2018,6,4,10,45,687.0,244.0,6.5,16.05,875.0,346.74,250.6
2018,6,4,11,0,732.0,221.0,6.5,16.1,905.0,395.18,293.04
2018,6,4,11,15,832.0,166.5,6.55,16.1,954.0,451.48,341.34
2018,6,4,11,30,932.0,112.0,6.6,16.1,1003.0,512.62,394.09
2018,6,4,11,45,932.5,112.0,6.6,16.1,1008.5,565.0,440.18
2018,6,4,12,0,933.0,112.0,6.6,16.1,1014.0,616.27,484.29
2018,6,4,12,15,932.5,112.5,6.7,16.1,1012.5,665.95,526.35
2018,6,4,12,30,932.0,113.0,6.8,16.1,1011.0,714.03,566.31
2018,6,4,12,45,930.5,112.5,6.85,16.05,1002.0,758.75,603.0
2018,6,4,13,0,929.0,112.0,6.9,16.0,993.0,801.19,637.16
2018,6,4,13,15,925.5,111.5,6.9,16.0,976.5,839.54,665.98
2018,6,4,13,30,922.0,111.0,6.9,16.0,960.0,875.02,692.65
2018,6,4,13,45,901.0,119.5,6.95,16.0,932.0,900.48,712.15
2018,6,4,14,0,880.0,128.0,7.0,16.0,904.0,922.14,728.98
2018,6,4,14,15,868.0,129.0,7.0,15.95,872.5,941.36,744.09
2018,6,4,14,30,856.0,130.0,7.0,15.9,841.0,957.02,756.73
2018,6,4,14,45,855.0,123.0,7.0,15.8,807.5,971.85,769.08
2018,6,4,15,0,854.0,116.0,7.0,15.7,774.0,983.07,778.97
2018,6,4,15,15,854.5,108.0,7.0,15.7,736.5,991.05,786.39
2018,6,4,15,30,855.0,100.0,7.0,15.7,699.0,995.3,791.27
2018,6,4,15,45,840.0,98.0,7.05,15.5,654.5,987.02,788.01
2018,6,4,16,0,825.0,96.0,7.1,15.3,610.0,988.69,792.29
2018,6,4,16,15,804.5,93.5,7.05,15.15,561.5,967.3,778.9
2018,6,4,16,30,784.0,91.0,7.0,15.0,513.0,942.71,763.18
2018,6,4,16,45,756.5,88.0,7.0,14.85,462.5,907.41,739.45
2018,6,4,17,0,729.0,85.0,7.0,14.7,412.0,869.46,713.35
2018,6,4,17,15,692.5,81.0,7.0,14.5,361.0,826.22,682.68
2018,6,4,17,30,656.0,77.0,7.0,14.3,310.0,775.11,644.9
2018,6,4,17,45,546.0,77.0,6.95,14.15,250.0,658.67,553.37
2018,6,4,18,0,436.0,77.0,6.9,14.0,190.0,537.11,454.56
2018,6,4,18,15,357.0,65.0,6.8,13.8,144.5,441.81,374.11
2018,6,4,18,30,278.0,53.0,6.7,13.6,99.0,350.55,294.14
2018,6,4,18,45,222.5,41.0,6.6,13.45,70.0,284.08,230.41
2018,6,4,19,0,167.0,29.0,6.5,13.3,41.0,211.64,118.35
2018,6,4,19,15,93.5,17.0,6.45,13.25,23.0,82.64,0.0
2018,6,4,19,30,20.0,5.0,6.4,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.0,2.5,6.35,13.15,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.2,13.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.0,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,6,5,4,45,26.5,7.5,6.35,12.6,8.0,0.0,0.0
2018,6,5,5,0,53.0,15.0,6.5,12.7,16.0,11.8,0.0
2018,6,5,5,15,147.5,29.5,6.6,12.8,43.5,22.17,4.91
2018,6,5,5,30,242.0,44.0,6.7,12.9,71.0,33.06,22.34
2018,6,5,5,45,279.0,55.5,6.75,13.0,101.5,41.46,30.83
2018,6,5,6,0,316.0,67.0,6.8,13.1,132.0,49.7,38.66
2018,6,5,6,15,271.0,88.5,6.75,13.2,155.0,64.3,51.98
2018,6,5,6,30,226.0,110.0,6.7,13.3,178.0,77.59,63.93
2018,6,5,6,45,278.0,124.5,6.65,13.4,224.0,87.46,72.64
2018,6,5,7,0,330.0,139.0,6.6,13.5,270.0,97.18,81.06
2018,6,5,7,15,373.0,151.0,6.5,13.65,318.0,101.78,84.81
2018,6,5,7,30,416.0,163.0,6.4,13.8,366.0,108.59,90.46
2018,6,5,7,45,401.0,186.5,6.35,13.9,399.5,120.53,100.53
2018,6,5,8,0,386.0,210.0,6.3,14.0,433.0,131.67,109.82
2018,6,5,8,15,387.5,229.0,6.2,14.15,468.5,139.98,116.58
2018,6,5,8,30,389.0,248.0,6.1,14.3,504.0,147.69,122.78
2018,6,5,8,45,369.5,272.5,6.0,14.4,528.5,166.45,138.42
2018,6,5,9,0,350.0,297.0,5.9,14.5,553.0,176.16,146.25
2018,6,5,9,15,355.5,314.0,5.85,14.6,586.0,182.47,151.2
2018,6,5,9,30,361.0,331.0,5.8,14.7,619.0,188.32,155.76
2018,6,5,9,45,358.0,348.5,5.75,14.75,644.0,210.9,158.6
2018,6,5,10,0,355.0,366.0,5.7,14.8,669.0,247.24,181.01
2018,6,5,10,15,319.0,391.0,5.65,14.85,670.0,281.82,208.44
2018,6,5,10,30,283.0,416.0,5.6,14.9,671.0,313.43,235.69
2018,6,5,10,45,451.5,346.0,5.55,14.95,763.0,340.5,253.45
2018,6,5,11,0,620.0,276.0,5.5,15.0,855.0,388.03,290.33
2018,6,5,11,15,580.5,307.0,5.5,14.95,855.5,433.51,331.08
2018,6,5,11,30,541.0,338.0,5.5,14.9,856.0,482.6,373.25
2018,6,5,11,45,578.0,327.0,5.5,14.9,883.5,534.13,415.97
2018,6,5,12,0,615.0,316.0,5.5,14.9,911.0,582.37,455.86
2018,6,5,12,15,616.0,313.5,5.55,14.85,908.5,623.6,489.93
2018,6,5,12,30,617.0,311.0,5.6,14.8,906.0,663.87,522.72
2018,6,5,12,45,555.0,337.0,5.65,14.75,868.5,683.22,538.25
2018,6,5,13,0,493.0,363.0,5.7,14.7,831.0,692.54,545.81
2018,6,5,13,15,505.0,352.5,5.75,14.7,824.5,725.37,572.11
2018,6,5,13,30,517.0,342.0,5.8,14.7,818.0,756.7,597.06
2018,6,5,13,45,637.5,266.0,5.85,14.7,838.5,825.14,652.38
2018,6,5,14,0,758.0,190.0,5.9,14.7,859.0,883.37,699.23
2018,6,5,14,15,829.5,149.0,5.85,14.7,858.5,938.93,740.14
2018,6,5,14,30,901.0,108.0,5.8,14.7,858.0,977.73,768.71
2018,6,5,14,45,893.0,106.0,5.8,14.7,822.5,991.05,779.37
2018,6,5,15,0,885.0,104.0,5.8,14.7,787.0,1000.73,787.71
2018,6,5,15,15,873.0,102.5,5.8,14.7,746.0,1003.33,791.17
2018,6,5,15,30,861.0,101.0,5.8,14.7,705.0,1002.31,792.23
2018,6,5,15,45,845.5,98.5,5.8,14.6,659.5,993.04,787.8
2018,6,5,16,0,830.0,96.0,5.8,14.5,614.0,993.66,790.76
2018,6,5,16,15,809.0,94.0,5.8,14.4,565.5,972.42,777.82
2018,6,5,16,30,788.0,92.0,5.8,14.3,517.0,947.96,762.59
2018,6,5,16,45,760.5,88.5,5.8,14.2,466.0,912.05,738.67
2018,6,5,17,0,733.0,85.0,5.8,14.1,415.0,873.48,712.41
2018,6,5,17,15,695.5,81.0,5.8,13.95,363.5,829.18,681.29
2018,6,5,17,30,658.0,77.0,5.8,13.8,312.0,777.08,643.18
2018,6,5,17,45,604.5,72.5,5.8,13.6,262.0,708.09,590.49
2018,6,5,18,0,551.0,68.0,5.8,13.4,212.0,639.0,535.54
2018,6,5,18,15,476.0,60.0,5.7,13.25,165.5,546.89,459.04
2018,6,5,18,30,401.0,52.0,5.6,13.1,119.0,456.97,381.24
2018,6,5,18,45,293.5,41.0,5.55,12.95,81.5,341.94,278.26
2018,6,5,19,0,186.0,30.0,5.5,12.8,44.0,229.15,134.89
2018,6,5,19,15,103.5,17.5,5.45,12.75,24.5,90.5,0.0
2018,6,5,19,30,21.0,5.0,5.4,12.7,5.0,0.0,0.0
2018,6,5,19,45,10.5,2.5,5.35,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,4,45,25.0,7.0,5.1,13.05,7.5,0.0,0.0
2018,6,6,5,0,50.0,14.0,5.1,13.1,15.0,11.02,0.0
2018,6,6,5,15,46.0,23.0,5.15,13.15,26.0,17.41,2.9
2018,6,6,5,30,42.0,32.0,5.2,13.2,37.0,24.31,14.95
2018,6,6,5,45,27.0,50.0,5.25,13.3,53.5,37.16,27.04
2018,6,6,6,0,12.0,68.0,5.3,13.4,70.0,50.04,38.93
2018,6,6,6,15,9.5,60.5,5.3,13.5,62.5,46.0,35.6
2018,6,6,6,30,7.0,53.0,5.3,13.6,55.0,40.65,30.88
2018,6,6,6,45,10.5,62.5,5.35,13.7,66.5,48.06,37.47
2018,6,6,7,0,14.0,72.0,5.4,13.8,78.0,54.88,43.45
2018,6,6,7,15,17.5,117.0,5.4,13.95,125.0,87.37,72.02
2018,6,6,7,30,21.0,162.0,5.4,14.1,172.0,117.47,98.09
2018,6,6,7,45,12.5,164.0,5.4,14.2,170.0,119.64,99.58
2018,6,6,8,0,4.0,166.0,5.4,14.3,168.0,121.59,100.91
2018,6,6,8,15,18.0,203.5,5.45,14.45,215.0,146.6,122.09
2018,6,6,8,30,32.0,241.0,5.5,14.6,262.0,160.9,133.88
2018,6,6,8,45,70.5,278.5,5.5,14.7,329.0,182.29,151.64
2018,6,6,9,0,109.0,316.0,5.5,14.8,396.0,190.63,158.24
2018,6,6,9,15,91.5,335.5,5.55,14.9,405.0,212.28,176.04
2018,6,6,9,30,74.0,355.0,5.6,15.0,414.0,221.36,183.21
2018,6,6,9,45,85.5,373.5,5.65,15.05,444.5,237.04,185.41
2018,6,6,10,0,97.0,392.0,5.7,15.1,475.0,259.12,200.63
2018,6,6,10,15,95.0,405.0,5.7,15.15,488.5,277.79,214.81
2018,6,6,10,30,93.0,418.0,5.7,15.2,502.0,296.56,229.75
2018,6,6,10,45,128.0,432.0,5.75,15.25,550.0,315.12,243.61
2018,6,6,11,0,163.0,446.0,5.8,15.3,598.0,351.54,272.11
2018,6,6,11,15,230.5,440.5,5.85,15.35,659.0,384.4,297.85
2018,6,6,11,30,298.0,435.0,5.9,15.4,720.0,436.14,338.98
2018,6,6,11,45,512.5,329.0,5.9,15.4,823.0,501.34,391.19
2018,6,6,12,0,727.0,223.0,5.9,15.4,926.0,582.7,457.33
2018,6,6,12,15,794.5,187.5,5.95,15.45,954.5,639.95,504.61
2018,6,6,12,30,862.0,152.0,6.0,15.5,983.0,694.4,549.64
2018,6,6,12,45,851.0,157.5,6.0,15.5,971.5,734.68,582.21
2018,6,6,13,0,840.0,163.0,6.0,15.5,960.0,784.8,621.15
2018,6,6,13,15,835.5,162.0,5.95,15.5,943.5,821.07,649.49
2018,6,6,13,30,831.0,161.0,5.9,15.5,927.0,854.48,674.53
2018,6,6,13,45,824.5,159.5,5.9,15.5,903.5,882.69,695.66
2018,6,6,14,0,818.0,158.0,5.9,15.5,880.0,907.64,714.48
2018,6,6,14,15,809.0,157.0,5.95,15.45,851.0,927.41,730.06
2018,6,6,14,30,800.0,156.0,6.0,15.4,822.0,943.68,743.27
2018,6,6,14,45,788.0,154.5,6.0,15.35,787.0,953.03,751.35
2018,6,6,15,0,776.0,153.0,6.0,15.3,752.0,958.72,756.98
2018,6,6,15,15,761.5,149.5,6.0,15.3,711.5,956.26,756.72
2018,6,6,15,30,747.0,146.0,6.0,15.3,671.0,959.05,760.5
2018,6,6,15,45,726.5,143.5,6.15,15.1,626.5,944.98,753.51
2018,6,6,16,0,706.0,141.0,6.3,14.9,582.0,927.55,744.13
2018,6,6,16,15,680.5,137.0,6.3,14.75,534.5,900.07,726.3
2018,6,6,16,30,655.0,133.0,6.3,14.6,487.0,869.64,706.16
2018,6,6,16,45,622.5,128.0,6.35,14.45,438.0,828.24,677.63
2018,6,6,17,0,590.0,123.0,6.4,14.3,389.0,784.5,646.78
2018,6,6,17,15,548.5,115.0,6.35,14.1,339.0,726.54,603.84
2018,6,6,17,30,507.0,107.0,6.3,13.9,289.0,659.68,552.72
2018,6,6,17,45,451.5,98.5,6.25,13.75,241.5,588.68,496.58
2018,6,6,18,0,396.0,90.0,6.2,13.6,194.0,518.92,439.49
2018,6,6,18,15,324.0,77.5,6.1,13.45,150.5,430.88,364.61
2018,6,6,18,30,252.0,65.0,6.0,13.3,107.0,346.6,290.13
2018,6,6,18,45,170.5,48.0,5.9,13.2,72.5,236.26,191.68
2018,6,6,19,0,89.0,31.0,5.8,13.1,38.0,141.2,84.26
2018,6,6,19,15,47.0,17.5,5.8,13.1,21.0,48.64,0.0
2018,6,6,19,30,5.0,4.0,5.8,13.1,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.75,13.05,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,2.0,4.5,4.9,12.75,4.5,0.0,0.0
2018,6,7,5,0,4.0,9.0,4.9,12.8,9.0,7.08,0.0
2018,6,7,5,15,22.5,23.0,4.95,12.9,25.5,17.36,3.09
2018,6,7,5,30,41.0,37.0,5.0,13.0,42.0,27.6,17.77
2018,6,7,5,45,64.5,55.0,5.05,13.1,66.5,40.32,29.84
2018,6,7,6,0,88.0,73.0,5.1,13.2,91.0,52.87,41.48
2018,6,7,6,15,212.0,88.0,5.15,13.35,148.0,63.36,51.11
2018,6,7,6,30,336.0,103.0,5.2,13.5,205.0,73.42,60.16
2018,6,7,6,45,451.0,106.5,5.25,13.65,270.0,76.83,63.11
2018,6,7,7,0,566.0,110.0,5.3,13.8,335.0,82.63,68.07
2018,6,7,7,15,603.5,116.0,5.25,13.95,385.5,85.87,70.67
2018,6,7,7,30,641.0,122.0,5.2,14.1,436.0,89.04,73.18
2018,6,7,7,45,671.5,126.0,5.15,14.25,485.5,90.66,74.3
2018,6,7,8,0,702.0,130.0,5.1,14.4,535.0,92.24,75.39
2018,6,7,8,15,725.0,133.5,5.05,14.55,582.5,93.28,76.0
2018,6,7,8,30,748.0,137.0,5.0,14.7,630.0,94.24,76.55
2018,6,7,8,45,767.0,139.5,5.0,14.8,674.0,102.67,83.58
2018,6,7,9,0,786.0,142.0,5.0,14.9,718.0,102.79,83.43
2018,6,7,9,15,804.5,141.5,5.1,15.0,758.5,101.09,81.77
2018,6,7,9,30,823.0,141.0,5.2,15.1,799.0,99.46,80.18
2018,6,7,9,45,844.5,136.0,5.3,15.2,835.5,125.54,78.6
2018,6,7,10,0,866.0,131.0,5.4,15.3,872.0,185.87,111.13
2018,6,7,10,15,873.5,132.5,5.5,15.3,900.0,239.98,150.96
2018,6,7,10,30,881.0,134.0,5.6,15.3,928.0,294.9,197.61
2018,6,7,10,45,887.0,135.0,5.7,15.35,949.5,349.73,246.89
2018,6,7,11,0,893.0,136.0,5.8,15.4,971.0,404.83,297.07
2018,6,7,11,15,899.0,134.5,5.8,15.4,985.5,458.58,345.83
2018,6,7,11,30,905.0,133.0,5.8,15.4,1000.0,512.16,393.57
2018,6,7,11,45,910.0,131.5,5.8,15.4,1007.5,564.88,439.58
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,616.97,484.0
2018,6,7,12,15,913.5,130.5,5.8,15.45,1013.0,665.59,524.6
2018,6,7,12,30,912.0,131.0,5.8,15.5,1011.0,712.59,563.03
2018,6,7,12,45,909.0,131.0,5.75,15.5,1001.5,756.29,598.11
2018,6,7,13,0,906.0,131.0,5.7,15.5,992.0,797.69,630.79
2018,6,7,13,15,903.5,130.0,5.75,15.55,976.0,836.16,659.83
2018,6,7,13,30,901.0,129.0,5.8,15.6,960.0,871.88,686.42
2018,6,7,13,45,885.5,133.0,5.8,15.65,933.0,897.81,705.64
2018,6,7,14,0,870.0,137.0,5.8,15.7,906.0,920.15,722.36
2018,6,7,14,15,877.0,128.0,5.85,15.65,881.0,947.67,743.5
2018,6,7,14,30,884.0,119.0,5.9,15.6,856.0,971.89,762.35
2018,6,7,14,45,866.5,120.0,5.95,15.55,817.0,979.07,769.11
2018,6,7,15,0,849.0,121.0,6.0,15.5,778.0,982.49,773.42
2018,6,7,15,15,846.5,115.0,6.0,15.5,740.5,1003.96,790.5
2018,6,7,15,30,844.0,109.0,6.0,15.5,703.0,1007.54,794.77
2018,6,7,15,45,830.5,105.5,5.95,15.35,658.5,999.26,790.87
2018,6,7,16,0,817.0,102.0,5.9,15.2,614.0,987.41,784.58
2018,6,7,16,15,798.0,99.0,5.85,15.1,566.0,967.11,772.06
2018,6,7,16,30,779.0,96.0,5.8,15.0,518.0,943.59,757.2
2018,6,7,16,45,751.5,92.0,5.8,14.9,467.0,907.2,732.97
2018,6,7,17,0,724.0,88.0,5.8,14.8,416.0,874.95,711.51
2018,6,7,17,15,687.5,83.5,5.75,14.65,364.5,824.8,675.78
2018,6,7,17,30,651.0,79.0,5.7,14.5,313.0,773.15,637.97
2018,6,7,17,45,600.0,73.5,5.65,14.35,263.0,705.34,586.15
2018,6,7,18,0,549.0,68.0,5.6,14.2,213.0,637.43,532.22
2018,6,7,18,15,476.0,60.0,5.45,14.05,166.5,547.25,457.66
2018,6,7,18,30,403.0,52.0,5.3,13.9,120.0,459.23,381.9
2018,6,7,18,45,297.0,41.5,5.15,13.7,83.0,345.15,280.78
2018,6,7,19,0,191.0,31.0,5.0,13.5,46.0,236.48,149.14
2018,6,7,19,15,107.0,18.0,4.9,13.45,25.5,93.6,0.0
2018,6,7,19,30,23.0,5.0,4.8,13.4,5.0,0.0,0.0
2018,6,7,19,45,11.5,2.5,4.65,13.3,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,7.0,4.0,13.05,8.0,0.0,0.0
2018,6,8,5,0,69.0,14.0,4.1,13.2,16.0,11.02,0.0
2018,6,8,5,15,162.5,27.5,4.2,13.45,43.0,20.78,5.0
2018,6,8,5,30,256.0,41.0,4.3,13.7,70.0,31.01,20.62
2018,6,8,5,45,258.0,47.0,4.4,13.9,88.5,35.39,25.43
2018,6,8,6,0,260.0,53.0,4.5,14.1,107.0,39.58,29.57
2018,6,8,6,15,131.0,67.5,4.5,14.25,95.0,49.32,38.45
2018,6,8,6,30,2.0,82.0,4.5,14.4,83.0,61.28,49.17
2018,6,8,6,45,4.0,106.0,4.5,14.55,107.5,78.07,63.99
2018,6,8,7,0,6.0,130.0,4.5,14.7,132.0,94.61,78.37
2018,6,8,7,15,16.5,155.0,4.45,14.9,162.5,111.73,93.03
2018,6,8,7,30,27.0,180.0,4.4,15.1,193.0,123.56,102.91
2018,6,8,7,45,45.5,208.5,4.4,15.25,233.5,140.79,117.36
2018,6,8,8,0,64.0,237.0,4.4,15.4,274.0,157.55,131.25
2018,6,8,8,15,88.0,263.5,4.4,15.55,319.0,173.01,143.89
2018,6,8,8,30,112.0,290.0,4.4,15.7,364.0,178.72,148.2
2018,6,8,8,45,146.5,313.0,4.45,15.9,416.5,190.48,157.59
2018,6,8,9,0,181.0,336.0,4.5,16.1,469.0,201.81,166.57
2018,6,8,9,15,172.0,356.5,4.5,16.25,488.0,210.21,173.09
2018,6,8,9,30,163.0,377.0,4.5,16.4,507.0,218.09,179.18
2018,6,8,9,45,154.0,394.5,4.5,16.55,521.5,234.53,180.4
2018,6,8,10,0,145.0,412.0,4.5,16.7,536.0,258.69,196.6
2018,6,8,10,15,172.0,420.0,4.5,16.85,571.5,284.49,214.68
2018,6,8,10,30,199.0,428.0,4.5,17.0,607.0,313.6,236.49
2018,6,8,10,45,210.5,435.5,4.5,17.15,629.0,341.19,258.45
2018,6,8,11,0,222.0,443.0,4.5,17.3,651.0,370.36,281.92
2018,6,8,11,15,167.5,454.5,4.5,17.4,612.5,376.56,288.97
2018,6,8,11,30,113.0,466.0,4.5,17.5,574.0,377.37,291.0
2018,6,8,11,45,129.5,474.0,4.55,17.6,598.5,407.33,314.4
2018,6,8,12,0,146.0,482.0,4.6,17.7,623.0,439.45,339.36
2018,6,8,12,15,157.5,482.0,4.7,17.7,634.0,464.85,359.43
2018,6,8,12,30,169.0,482.0,4.8,17.7,645.0,491.07,380.11
2018,6,8,12,45,144.0,470.0,4.9,17.75,608.0,482.75,374.24
2018,6,8,13,0,119.0,458.0,5.0,17.8,571.0,470.96,365.63
2018,6,8,13,15,93.5,439.5,5.05,17.75,527.5,438.23,341.11
2018,6,8,13,30,68.0,421.0,5.1,17.7,484.0,411.39,320.75
2018,6,8,13,45,338.0,310.0,5.15,17.65,610.5,601.22,472.9
2018,6,8,14,0,608.0,199.0,5.2,17.6,737.0,765.61,602.1
2018,6,8,14,15,742.5,153.0,5.25,17.55,788.0,861.33,673.33
2018,6,8,14,30,877.0,107.0,5.3,17.5,839.0,952.92,739.88
2018,6,8,14,45,869.0,104.5,5.35,17.45,804.0,965.24,749.79
2018,6,8,15,0,861.0,102.0,5.4,17.4,769.0,973.99,757.81
2018,6,8,15,15,848.5,100.5,5.4,17.4,728.5,975.78,760.59
2018,6,8,15,30,836.0,99.0,5.4,17.4,688.0,974.03,761.06
2018,6,8,15,45,824.0,95.5,5.4,17.1,644.5,967.03,758.84
2018,6,8,16,0,812.0,92.0,5.4,16.8,601.0,969.77,763.8
2018,6,8,16,15,796.0,88.0,5.35,16.65,554.5,951.19,752.66
2018,6,8,16,30,780.0,84.0,5.3,16.5,508.0,929.42,739.33
2018,6,8,16,45,759.0,79.5,5.25,16.3,459.0,898.94,719.66
2018,6,8,17,0,738.0,75.0,5.2,16.1,410.0,865.79,697.75
2018,6,8,17,15,708.0,71.0,5.1,15.9,361.0,822.02,667.1
2018,6,8,17,30,678.0,67.0,5.0,15.7,312.0,776.42,634.27
2018,6,8,17,45,637.0,61.5,4.9,15.45,263.5,723.34,594.59
2018,6,8,18,0,596.0,56.0,4.8,15.2,215.0,664.24,548.46
2018,6,8,18,15,531.5,50.0,4.65,15.0,169.5,583.7,482.8
2018,6,8,18,30,467.0,44.0,4.5,14.8,124.0,505.24,415.79
2018,6,8,18,45,367.5,36.0,4.35,14.55,86.5,398.13,321.34
2018,6,8,19,0,268.0,28.0,4.2,14.3,49.0,290.53,188.36
2018,6,8,19,15,157.0,17.5,4.15,14.2,27.5,130.42,0.0
2018,6,8,19,30,46.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,4.5,3.8,13.95,4.5,0.0,0.0
2018,6,9,5,0,17.0,9.0,4.0,14.0,9.0,7.08,0.0
2018,6,9,5,15,8.5,17.5,4.2,14.05,17.5,13.63,1.42
2018,6,9,5,30,0.0,26.0,4.4,14.1,26.0,19.85,11.16
2018,6,9,5,45,0.5,44.0,4.6,14.2,44.0,33.12,23.42
2018,6,9,6,0,1.0,62.0,4.8,14.3,62.0,46.08,35.3
2018,6,9,6,15,1.0,74.0,4.9,14.35,74.0,55.02,43.51
2018,6,9,6,30,1.0,86.0,5.0,14.4,86.0,63.93,51.52
2018,6,9,6,45,77.0,110.0,5.15,14.45,140.5,78.3,64.22
2018,6,9,7,0,153.0,134.0,5.3,14.5,195.0,94.52,78.37
2018,6,9,7,15,251.5,155.0,5.3,14.55,271.0,105.14,87.43
2018,6,9,7,30,350.0,176.0,5.3,14.6,347.0,118.91,99.14
2018,6,9,7,45,433.5,174.5,5.3,14.65,409.0,114.28,94.75
2018,6,9,8,0,517.0,173.0,5.3,14.7,471.0,113.91,94.1
2018,6,9,8,15,504.0,195.0,5.35,14.8,505.5,124.31,102.74
2018,6,9,8,30,491.0,217.0,5.4,14.9,540.0,133.95,110.67
2018,6,9,8,45,485.0,236.5,5.45,15.0,573.5,141.73,116.99
2018,6,9,9,0,479.0,256.0,5.5,15.1,607.0,148.87,122.73
2018,6,9,9,15,463.5,278.5,5.6,15.25,633.0,156.53,128.88
2018,6,9,9,30,448.0,301.0,5.7,15.4,659.0,163.44,134.39
2018,6,9,9,45,482.0,304.5,5.75,15.6,704.0,183.95,133.81
2018,6,9,10,0,516.0,308.0,5.8,15.8,749.0,224.92,156.2
2018,6,9,10,15,618.5,267.5,5.95,15.95,813.0,254.06,172.81
2018,6,9,10,30,721.0,227.0,6.1,16.1,877.0,298.0,205.75
2018,6,9,10,45,675.0,259.5,6.2,16.25,879.0,350.8,253.62
2018,6,9,11,0,629.0,292.0,6.3,16.4,881.0,399.35,297.8
2018,6,9,11,15,637.0,296.0,6.45,16.5,899.5,448.62,340.78
2018,6,9,11,30,645.0,300.0,6.6,16.6,918.0,498.84,383.94
2018,6,9,11,45,507.0,356.5,6.75,16.65,844.0,515.27,400.7
2018,6,9,12,0,369.0,413.0,6.9,16.7,770.0,515.12,402.7
2018,6,9,12,15,394.5,409.0,7.0,16.7,790.5,557.82,437.46
2018,6,9,12,30,420.0,405.0,7.1,16.7,811.0,604.23,474.71
2018,6,9,12,45,534.0,350.5,7.2,16.7,861.5,677.08,533.38
2018,6,9,13,0,648.0,296.0,7.3,16.7,912.0,752.56,593.96
2018,6,9,13,15,583.0,319.5,7.4,16.65,867.0,758.44,598.81
2018,6,9,13,30,518.0,343.0,7.5,16.6,822.0,756.9,597.97
2018,6,9,13,45,500.5,340.5,7.55,16.55,794.0,768.12,607.59
2018,6,9,14,0,483.0,338.0,7.6,16.5,766.0,776.03,614.64
2018,6,9,14,15,421.5,347.5,7.7,16.35,712.0,750.94,596.11
2018,6,9,14,30,360.0,357.0,7.8,16.2,658.0,703.08,560.45
2018,6,9,14,45,358.5,341.5,7.85,16.1,630.5,702.14,561.59
2018,6,9,15,0,357.0,326.0,7.9,16.0,603.0,699.0,560.99
2018,6,9,15,15,378.0,298.5,7.9,16.0,578.0,703.37,566.77
2018,6,9,15,30,399.0,271.0,7.9,16.0,553.0,729.54,588.86
2018,6,9,15,45,427.0,244.0,8.0,15.8,528.0,738.28,599.04
2018,6,9,16,0,455.0,217.0,8.1,15.6,503.0,744.14,607.23
2018,6,9,16,15,432.0,204.0,8.1,15.45,458.5,710.52,583.05
2018,6,9,16,30,409.0,191.0,8.1,15.3,414.0,674.78,557.03
2018,6,9,16,45,408.5,170.5,8.05,15.15,375.0,651.17,540.97
2018,6,9,17,0,408.0,150.0,8.0,15.0,336.0,625.11,522.7
2018,6,9,17,15,341.0,141.0,7.95,14.8,283.5,520.54,439.33
2018,6,9,17,30,274.0,132.0,7.9,14.6,231.0,443.72,376.16
2018,6,9,17,45,219.5,113.0,7.85,14.45,184.5,366.36,311.52
2018,6,9,18,0,165.0,94.0,7.8,14.3,138.0,290.22,246.35
2018,6,9,18,15,155.0,76.0,7.7,14.15,110.5,256.97,217.27
2018,6,9,18,30,145.0,58.0,7.6,14.0,83.0,223.01,186.41
2018,6,9,18,45,92.5,42.0,7.5,13.8,56.0,157.16,126.34
2018,6,9,19,0,40.0,26.0,7.4,13.6,29.0,74.92,46.07
2018,6,9,19,15,25.5,15.0,7.3,13.55,16.5,30.76,0.0
2018,6,9,19,30,11.0,4.0,7.2,13.5,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.05,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.05,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.3,12.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.5,4.8,12.15,7.0,0.0,0.0
2018,6,10,5,0,33.0,13.0,4.8,12.3,14.0,10.23,0.0
2018,6,10,5,15,86.5,26.5,4.8,12.55,35.0,19.78,4.78
2018,6,10,5,30,140.0,40.0,4.8,12.8,56.0,29.79,19.68
2018,6,10,5,45,243.5,51.5,4.8,13.0,95.5,38.44,28.21
2018,6,10,6,0,347.0,63.0,4.8,13.2,135.0,47.23,36.48
2018,6,10,6,15,410.0,71.0,4.75,13.45,179.0,53.32,42.15
2018,6,10,6,30,473.0,79.0,4.7,13.7,223.0,61.2,49.23
2018,6,10,6,45,488.0,93.5,4.6,14.0,265.5,70.9,57.76
2018,6,10,7,0,503.0,108.0,4.5,14.3,308.0,78.21,64.02
2018,6,10,7,15,519.0,120.5,4.4,14.5,351.5,85.82,70.47
2018,6,10,7,30,535.0,133.0,4.3,14.7,395.0,93.08,76.53
2018,6,10,7,45,556.0,143.0,4.15,14.95,440.5,99.18,81.49
2018,6,10,8,0,577.0,153.0,4.0,15.2,486.0,103.76,85.08
2018,6,10,8,15,592.0,163.5,3.9,15.4,530.0,108.15,88.52
2018,6,10,8,30,607.0,174.0,3.8,15.6,574.0,112.18,91.64
2018,6,10,8,45,610.5,189.0,3.7,15.8,614.0,118.13,96.39
2018,6,10,9,0,614.0,204.0,3.6,16.0,654.0,123.53,100.65
2018,6,10,9,15,690.0,181.0,3.6,16.2,712.0,110.01,88.88
2018,6,10,9,30,766.0,158.0,3.6,16.4,770.0,106.94,86.05
2018,6,10,9,45,827.0,133.5,3.6,16.6,819.5,122.44,76.2
2018,6,10,10,0,888.0,109.0,3.6,16.8,869.0,176.6,102.05
2018,6,10,10,15,894.0,109.5,3.65,16.9,895.0,230.72,141.31
2018,6,10,10,30,900.0,110.0,3.7,17.0,921.0,285.45,187.23
2018,6,10,10,45,905.5,109.5,3.8,17.1,941.5,339.88,235.55
2018,6,10,11,0,911.0,109.0,3.9,17.2,962.0,394.43,284.58
2018,6,10,11,15,914.0,109.0,4.05,17.25,975.0,448.23,332.74
2018,6,10,11,30,917.0,109.0,4.2,17.3,988.0,501.53,379.6
2018,6,10,11,45,919.5,108.0,4.35,17.3,994.0,553.27,424.41
2018,6,10,12,0,922.0,107.0,4.5,17.3,1000.0,604.08,467.48
2018,6,10,12,15,921.0,107.0,4.7,17.3,998.0,652.33,507.88
2018,6,10,12,30,920.0,107.0,4.9,17.3,996.0,698.93,546.28
2018,6,10,12,45,917.5,106.5,5.15,17.25,986.5,742.19,581.89
2018,6,10,13,0,915.0,106.0,5.4,17.2,977.0,783.14,615.12
2018,6,10,13,15,911.0,105.5,5.55,17.15,960.5,820.36,643.34
2018,6,10,13,30,907.0,105.0,5.7,17.1,944.0,854.75,669.55
2018,6,10,13,45,902.0,104.5,5.85,17.0,921.5,885.29,693.2
2018,6,10,14,0,897.0,104.0,6.0,16.9,899.0,912.68,714.7
2018,6,10,14,15,890.5,102.5,6.1,16.8,869.5,934.44,732.03
2018,6,10,14,30,884.0,101.0,6.2,16.7,840.0,952.76,747.06
2018,6,10,14,45,876.0,99.0,6.3,16.6,805.5,965.62,758.34
2018,6,10,15,0,868.0,97.0,6.4,16.5,771.0,974.91,767.25
2018,6,10,15,15,856.5,95.5,6.4,16.5,731.0,977.72,770.82
2018,6,10,15,30,845.0,94.0,6.4,16.5,691.0,977.0,772.02
2018,6,10,15,45,832.5,90.5,6.55,16.2,647.0,969.46,770.14
2018,6,10,16,0,820.0,87.0,6.7,15.9,603.0,958.47,765.84
2018,6,10,16,15,803.5,84.0,6.7,15.7,556.5,953.49,765.01
2018,6,10,16,30,787.0,81.0,6.7,15.5,510.0,932.51,752.31
2018,6,10,16,45,765.0,77.0,6.7,15.35,461.0,901.66,732.0
2018,6,10,17,0,743.0,73.0,6.7,15.2,412.0,868.17,709.41
2018,6,10,17,15,710.5,69.0,6.65,15.0,362.0,821.95,676.46
2018,6,10,17,30,678.0,65.0,6.6,14.8,312.0,774.02,641.31
2018,6,10,17,45,634.5,60.5,6.55,14.6,263.5,719.63,599.81
2018,6,10,18,0,591.0,56.0,6.5,14.4,215.0,659.86,552.24
2018,6,10,18,15,525.5,50.5,6.25,14.25,170.0,579.32,485.09
2018,6,10,18,30,460.0,45.0,6.0,14.1,125.0,500.84,416.82
2018,6,10,18,45,359.5,37.0,5.8,14.0,87.5,392.98,320.69
2018,6,10,19,0,259.0,29.0,5.6,13.9,50.0,286.57,195.0
2018,6,10,19,15,151.5,18.0,5.5,13.85,28.5,126.89,0.0
2018,6,10,19,30,44.0,7.0,5.4,13.8,7.0,5.51,0.0
2018,6,10,19,45,22.0,3.5,5.3,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,7.0,4.4,13.4,8.5,0.0,0.0
2018,6,11,5,0,106.0,14.0,4.4,13.5,17.0,11.02,0.0
2018,6,11,5,15,221.0,25.0,4.4,13.7,45.5,20.6,5.23
2018,6,11,5,30,336.0,36.0,4.4,13.9,74.0,29.61,19.44
2018,6,11,5,45,369.0,45.0,4.35,14.05,106.0,36.47,26.37
2018,6,11,6,0,402.0,54.0,4.3,14.2,138.0,43.14,32.72
2018,6,11,6,15,247.5,75.0,4.25,14.4,131.0,54.24,42.81
2018,6,11,6,30,93.0,96.0,4.2,14.6,124.0,69.21,56.16
2018,6,11,6,45,51.0,113.5,4.1,14.8,129.5,81.8,67.2
2018,6,11,7,0,9.0,131.0,4.0,15.0,135.0,95.3,78.86
2018,6,11,7,15,19.5,156.0,3.95,15.25,165.5,112.4,93.46
2018,6,11,7,30,30.0,181.0,3.9,15.5,196.0,124.18,103.25
2018,6,11,7,45,30.5,198.0,3.85,15.7,214.5,134.78,111.93
2018,6,11,8,0,31.0,215.0,3.8,15.9,233.0,145.15,120.33
2018,6,11,8,15,55.5,241.5,3.7,16.15,277.0,160.92,133.22
2018,6,11,8,30,80.0,268.0,3.6,16.4,321.0,176.3,145.63
2018,6,11,8,45,88.5,293.5,3.55,16.65,355.5,190.3,156.79
2018,6,11,9,0,97.0,319.0,3.5,16.9,390.0,203.85,167.49
2018,6,11,9,15,99.0,344.0,3.45,17.1,420.0,216.49,177.39
2018,6,11,9,30,101.0,369.0,3.4,17.3,450.0,228.63,186.84
2018,6,11,9,45,121.0,389.0,3.35,17.5,490.0,229.76,176.34
2018,6,11,10,0,141.0,409.0,3.3,17.7,530.0,256.54,193.84
2018,6,11,10,15,126.5,421.0,3.35,17.85,532.0,276.38,208.91
2018,6,11,10,30,112.0,433.0,3.4,18.0,534.0,294.99,223.93
2018,6,11,10,45,107.5,443.0,3.45,18.15,541.5,326.72,248.84
2018,6,11,11,0,103.0,453.0,3.5,18.3,549.0,344.42,262.93
2018,6,11,11,15,96.5,457.0,3.6,18.35,548.0,357.45,273.6
2018,6,11,11,30,90.0,461.0,3.7,18.4,547.0,369.83,283.65
2018,6,11,11,45,83.5,459.5,3.8,18.5,540.0,377.91,290.26
2018,6,11,12,0,77.0,458.0,3.9,18.6,533.0,385.12,296.1
2018,6,11,12,15,70.0,451.5,4.05,18.6,519.5,387.5,298.36
2018,6,11,12,30,63.0,445.0,4.2,18.6,506.0,388.67,299.65
2018,6,11,12,45,63.5,441.0,4.35,18.6,502.0,395.93,305.7
2018,6,11,13,0,64.0,437.0,4.5,18.6,498.0,402.8,311.47
2018,6,11,13,15,71.0,435.5,4.7,18.6,502.0,416.57,322.71
2018,6,11,13,30,78.0,434.0,4.9,18.6,506.0,430.64,334.23
2018,6,11,13,45,228.0,375.5,5.1,18.55,579.0,548.46,428.32
2018,6,11,14,0,378.0,317.0,5.3,18.5,652.0,662.52,518.3
2018,6,11,14,15,631.5,212.0,5.4,18.45,750.0,823.55,643.98
2018,6,11,14,30,885.0,107.0,5.5,18.4,848.0,959.44,743.35
2018,6,11,14,45,876.5,106.0,5.65,18.35,813.5,973.12,754.6
2018,6,11,15,0,868.0,105.0,5.8,18.3,779.0,983.27,764.24
2018,6,11,15,15,856.0,103.5,5.8,18.3,739.0,985.86,767.6
2018,6,11,15,30,844.0,102.0,5.8,18.3,699.0,984.9,768.63
2018,6,11,15,45,829.5,99.5,5.85,18.05,655.0,990.26,775.46
2018,6,11,16,0,815.0,97.0,5.9,17.8,611.0,978.68,770.25
2018,6,11,16,15,795.5,94.5,5.85,17.65,563.5,958.62,758.14
2018,6,11,16,30,776.0,92.0,5.8,17.5,516.0,935.39,743.74
2018,6,11,16,45,750.0,89.0,5.75,17.3,466.5,901.97,721.88
2018,6,11,17,0,724.0,86.0,5.7,17.1,417.0,865.91,697.77
2018,6,11,17,15,688.5,82.0,5.55,16.8,366.5,823.86,668.4
2018,6,11,17,30,653.0,78.0,5.4,16.5,316.0,774.01,632.33
2018,6,11,17,45,602.5,73.0,5.3,16.25,266.5,707.45,582.23
2018,6,11,18,0,552.0,68.0,5.2,16.0,217.0,640.77,530.14
2018,6,11,18,15,481.5,60.5,4.95,15.75,171.0,553.44,458.84
2018,6,11,18,30,411.0,53.0,4.7,15.5,125.0,468.05,386.31
2018,6,11,18,45,307.5,43.0,4.5,15.2,87.5,355.64,288.51
2018,6,11,19,0,204.0,33.0,4.3,14.9,50.0,253.35,173.24
2018,6,11,19,15,115.5,19.5,4.1,14.8,28.0,101.35,0.0
2018,6,11,19,30,27.0,6.0,3.9,14.7,6.0,4.72,0.0
2018,6,11,19,45,13.5,3.0,3.7,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
