Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.85,13.45,9.0,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.8,13.6,18.0,11.8,0.0
2018,6,12,5,15,232.5,25.5,1.8,13.8,47.0,21.07,5.53
2018,6,12,5,30,353.0,36.0,1.8,14.0,76.0,29.7,19.54
2018,6,12,5,45,342.5,41.0,1.8,14.2,95.5,33.06,23.4
2018,6,12,6,0,332.0,46.0,1.8,14.4,115.0,36.28,26.65
2018,6,12,6,15,166.0,63.5,1.8,14.6,98.0,47.06,36.42
2018,6,12,6,30,0.0,81.0,1.8,14.8,81.0,60.59,48.49
2018,6,12,6,45,1.5,99.0,1.85,15.05,99.5,73.46,59.77
2018,6,12,7,0,3.0,117.0,1.9,15.3,118.0,86.23,70.77
2018,6,12,7,15,14.0,148.5,2.0,15.6,155.0,107.65,89.1
2018,6,12,7,30,25.0,180.0,2.1,15.9,192.0,128.62,106.75
2018,6,12,7,45,42.0,208.0,2.2,16.2,231.0,140.44,116.35
2018,6,12,8,0,59.0,236.0,2.3,16.5,270.0,156.91,129.81
2018,6,12,8,15,106.0,265.0,2.4,16.8,332.5,174.22,143.81
2018,6,12,8,30,153.0,294.0,2.5,17.1,395.0,181.72,149.49
2018,6,12,8,45,222.0,307.0,2.65,17.4,464.0,189.99,155.83
2018,6,12,9,0,291.0,320.0,2.8,17.7,533.0,185.1,151.25
2018,6,12,9,15,448.5,276.0,2.9,17.9,624.5,154.83,125.71
2018,6,12,9,30,606.0,232.0,3.0,18.1,716.0,131.1,105.65
2018,6,12,9,45,556.0,258.0,3.1,18.25,716.5,165.86,116.37
2018,6,12,10,0,506.0,284.0,3.2,18.4,717.0,211.03,143.57
2018,6,12,10,15,310.5,353.0,3.3,18.5,621.5,260.15,188.08
2018,6,12,10,30,115.0,422.0,3.4,18.6,526.0,289.98,219.51
2018,6,12,10,45,88.0,423.0,3.5,18.7,503.5,309.51,235.88
2018,6,12,11,0,61.0,424.0,3.6,18.8,481.0,312.3,239.12
2018,6,12,11,15,63.5,433.5,3.7,18.8,493.5,329.28,252.46
2018,6,12,11,30,66.0,443.0,3.8,18.8,506.0,346.95,266.27
2018,6,12,11,45,74.5,453.0,3.95,18.8,524.5,368.74,283.22
2018,6,12,12,0,83.0,463.0,4.1,18.8,543.0,391.89,301.21
2018,6,12,12,15,94.0,467.5,4.25,18.75,558.5,413.85,318.44
2018,6,12,12,30,105.0,472.0,4.4,18.7,574.0,436.93,336.64
2018,6,12,12,45,106.5,468.5,4.6,18.65,571.0,447.97,345.8
2018,6,12,13,0,108.0,465.0,4.8,18.6,568.0,458.64,354.74
2018,6,12,13,15,155.5,451.5,4.95,18.5,597.0,508.31,394.07
2018,6,12,13,30,203.0,438.0,5.1,18.4,626.0,551.43,428.52
2018,6,12,13,45,390.0,358.5,5.3,18.3,708.5,687.17,535.34
2018,6,12,14,0,577.0,279.0,5.5,18.2,791.0,808.55,630.31
2018,6,12,14,15,743.0,189.5,5.55,18.05,826.0,904.06,704.11
2018,6,12,14,30,909.0,100.0,5.6,17.9,861.0,974.71,755.79
2018,6,12,14,45,901.0,99.0,5.7,17.75,826.5,989.21,768.02
2018,6,12,15,0,893.0,98.0,5.8,17.6,792.0,1000.12,778.21
2018,6,12,15,15,881.5,96.5,5.8,17.6,751.5,1003.41,782.08
2018,6,12,15,30,870.0,95.0,5.8,17.6,711.0,1003.07,783.58
2018,6,12,15,45,856.5,93.0,5.8,17.3,667.0,996.57,781.78
2018,6,12,16,0,843.0,91.0,5.8,17.0,623.0,986.63,777.66
2018,6,12,16,15,825.0,88.5,5.8,16.85,575.5,981.16,776.45
2018,6,12,16,30,807.0,86.0,5.8,16.7,528.0,959.35,763.41
2018,6,12,16,45,783.0,83.0,5.8,16.5,478.0,927.78,743.31
2018,6,12,17,0,759.0,80.0,5.8,16.3,428.0,893.47,720.88
2018,6,12,17,15,724.5,76.5,5.75,16.05,377.0,845.69,687.66
2018,6,12,17,30,690.0,73.0,5.7,15.8,326.0,802.85,657.32
2018,6,12,17,45,641.0,68.5,5.7,15.55,275.5,737.75,608.74
2018,6,12,18,0,592.0,64.0,5.7,15.3,225.0,672.47,558.03
2018,6,12,18,15,522.5,57.5,5.6,15.1,178.0,586.48,487.91
2018,6,12,18,30,453.0,51.0,5.5,14.9,131.0,502.33,416.23
2018,6,12,18,45,347.0,42.0,5.4,14.65,92.0,387.71,316.03
2018,6,12,19,0,241.0,33.0,5.3,14.4,53.0,283.13,197.81
2018,6,12,19,15,139.0,20.0,5.25,14.3,30.0,119.32,0.0
2018,6,12,19,30,37.0,7.0,5.2,14.2,7.0,5.51,0.0
2018,6,12,19,45,18.5,3.5,5.1,14.05,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,13,4,45,43.0,8.0,4.7,13.25,9.0,0.0,0.0
2018,6,13,5,0,86.0,16.0,4.8,13.4,18.0,12.59,0.0
2018,6,13,5,15,201.0,28.0,4.8,13.6,47.0,21.26,5.61
2018,6,13,5,30,316.0,40.0,4.8,13.8,76.0,32.91,22.23
2018,6,13,5,45,412.5,47.5,4.8,14.05,118.5,38.81,28.41
2018,6,13,6,0,509.0,55.0,4.8,14.3,161.0,44.88,34.24
2018,6,13,6,15,571.0,60.5,4.75,14.5,209.5,49.2,38.3
2018,6,13,6,30,633.0,66.0,4.7,14.7,258.0,53.6,42.28
2018,6,13,6,45,678.0,69.5,4.65,14.9,309.5,56.39,44.69
2018,6,13,7,0,723.0,73.0,4.6,15.1,361.0,64.04,51.33
2018,6,13,7,15,753.5,76.0,4.65,15.35,412.0,66.44,53.22
2018,6,13,7,30,784.0,79.0,4.7,15.6,463.0,68.83,55.08
2018,6,13,7,45,808.0,81.0,4.7,15.85,513.0,70.37,56.17
2018,6,13,8,0,832.0,83.0,4.7,16.1,563.0,80.0,64.29
2018,6,13,8,15,848.5,85.0,4.85,16.35,610.0,81.92,65.67
2018,6,13,8,30,865.0,87.0,5.0,16.6,657.0,83.7,66.94
2018,6,13,8,45,878.0,89.0,5.1,16.85,700.5,85.25,68.02
2018,6,13,9,0,891.0,91.0,5.2,17.1,744.0,86.65,68.98
2018,6,13,9,15,899.5,93.0,5.3,17.3,782.0,87.76,69.71
2018,6,13,9,30,908.0,95.0,5.4,17.5,820.0,88.71,70.32
2018,6,13,9,45,914.0,97.0,5.5,17.75,853.0,118.29,71.29
2018,6,13,10,0,920.0,99.0,5.6,18.0,886.0,173.99,98.66
2018,6,13,10,15,926.0,100.0,5.65,18.2,913.5,229.98,139.15
2018,6,13,10,30,932.0,101.0,5.7,18.4,941.0,286.6,186.67
2018,6,13,10,45,936.0,101.5,5.7,18.6,961.5,342.75,236.65
2018,6,13,11,0,940.0,102.0,5.7,18.8,982.0,398.89,287.26
2018,6,13,11,15,941.5,102.5,5.75,18.9,994.5,453.81,336.68
2018,6,13,11,30,943.0,103.0,5.8,19.0,1007.0,508.06,384.61
2018,6,13,11,45,944.5,103.0,5.8,19.1,1013.5,561.14,430.41
2018,6,13,12,0,946.0,103.0,5.8,19.2,1020.0,613.21,474.23
2018,6,13,12,15,943.5,104.5,5.9,19.2,1018.0,662.69,515.45
2018,6,13,12,30,941.0,106.0,6.0,19.2,1016.0,710.43,554.47
2018,6,13,12,45,878.0,143.0,6.1,19.15,986.0,740.01,578.47
2018,6,13,13,0,815.0,180.0,6.2,19.1,956.0,776.41,606.39
2018,6,13,13,15,587.5,287.5,6.3,19.0,842.0,733.55,572.39
2018,6,13,13,30,360.0,395.0,6.4,18.9,728.0,656.64,512.05
2018,6,13,13,45,372.5,357.0,6.5,18.8,694.5,670.45,524.67
2018,6,13,14,0,385.0,319.0,6.6,18.7,661.0,669.96,526.64
2018,6,13,14,15,638.5,213.5,6.7,18.5,758.5,830.71,654.46
2018,6,13,14,30,892.0,108.0,6.8,18.3,856.0,966.34,755.74
2018,6,13,14,45,883.0,106.5,6.9,18.1,820.5,979.27,766.78
2018,6,13,15,0,874.0,105.0,7.0,17.9,785.0,988.61,775.98
2018,6,13,15,15,862.5,103.0,7.0,17.9,745.0,991.32,779.49
2018,6,13,15,30,851.0,101.0,7.0,17.9,705.0,990.44,780.59
2018,6,13,15,45,837.0,99.0,7.05,17.45,661.0,983.52,779.08
2018,6,13,16,0,823.0,97.0,7.1,17.0,617.0,986.62,785.08
2018,6,13,16,15,805.5,94.0,7.05,16.75,570.0,968.07,774.14
2018,6,13,16,30,788.0,91.0,7.0,16.5,523.0,946.3,760.9
2018,6,13,16,45,763.5,87.5,7.0,16.25,473.5,913.78,739.72
2018,6,13,17,0,739.0,84.0,7.0,16.0,424.0,878.56,716.19
2018,6,13,17,15,705.0,80.0,6.95,15.7,373.0,837.43,687.53
2018,6,13,17,30,671.0,76.0,6.9,15.4,322.0,788.83,652.25
2018,6,13,17,45,625.0,70.5,6.85,15.1,272.5,725.55,604.17
2018,6,13,18,0,579.0,65.0,6.8,14.8,223.0,662.01,553.98
2018,6,13,18,15,511.0,58.0,6.6,14.6,176.5,577.05,483.61
2018,6,13,18,30,443.0,51.0,6.4,14.4,130.0,493.98,411.95
2018,6,13,18,45,341.0,42.0,6.25,14.15,91.5,383.06,314.07
2018,6,13,19,0,239.0,33.0,6.1,13.9,53.0,282.23,200.39
2018,6,13,19,15,138.5,20.0,6.0,13.85,30.0,119.03,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,32.39,0.0
2018,6,13,19,45,19.0,3.5,5.85,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.75,13.6,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.85,12.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,45,32.5,7.5,5.95,12.85,8.5,0.0,0.0
2018,6,14,5,0,65.0,15.0,5.9,12.9,17.0,11.8,0.0
2018,6,14,5,15,166.0,28.5,5.85,12.95,45.0,21.52,5.72
2018,6,14,5,30,267.0,42.0,5.8,13.0,73.0,31.77,21.33
2018,6,14,5,45,271.5,48.0,5.7,13.05,92.0,36.18,26.22
2018,6,14,6,0,276.0,54.0,5.6,13.1,111.0,40.41,30.42
2018,6,14,6,15,138.0,64.5,5.45,13.2,93.0,47.41,36.91
2018,6,14,6,30,0.0,75.0,5.3,13.3,75.0,56.53,45.14
2018,6,14,6,45,0.0,85.5,5.15,13.4,85.5,64.38,52.1
2018,6,14,7,0,0.0,96.0,5.0,13.5,96.0,72.2,58.9
2018,6,14,7,15,16.0,134.0,4.8,13.65,142.0,98.47,81.87
2018,6,14,7,30,32.0,172.0,4.6,13.8,188.0,119.18,99.64
2018,6,14,7,45,36.0,192.5,4.45,14.0,212.0,131.86,110.21
2018,6,14,8,0,40.0,213.0,4.3,14.2,236.0,144.27,120.43
2018,6,14,8,15,25.5,210.0,4.15,14.35,225.0,143.1,118.94
2018,6,14,8,30,11.0,207.0,4.0,14.5,214.0,149.5,123.98
2018,6,14,8,45,13.5,226.5,3.85,14.7,236.0,162.57,134.62
2018,6,14,9,0,16.0,246.0,3.7,14.9,258.0,175.47,145.04
2018,6,14,9,15,23.5,276.5,3.65,15.05,295.0,194.97,160.94
2018,6,14,9,30,31.0,307.0,3.6,15.2,332.0,196.81,162.03
2018,6,14,9,45,38.0,332.5,3.5,15.35,364.0,213.67,167.07
2018,6,14,10,0,45.0,358.0,3.4,15.5,396.0,235.13,182.61
2018,6,14,10,15,40.5,359.5,3.45,15.6,394.5,243.22,188.66
2018,6,14,10,30,36.0,361.0,3.5,15.7,393.0,250.58,194.48
2018,6,14,10,45,44.5,378.0,3.55,15.8,419.0,270.34,209.64
2018,6,14,11,0,53.0,395.0,3.6,15.9,445.0,291.7,226.15
2018,6,14,11,15,66.0,421.0,3.7,15.95,484.0,322.2,249.78
2018,6,14,11,30,79.0,447.0,3.8,16.0,523.0,355.26,275.38
2018,6,14,11,45,106.0,461.5,3.9,16.0,564.0,390.34,302.59
2018,6,14,12,0,133.0,476.0,4.0,16.0,605.0,426.7,330.91
2018,6,14,12,15,134.5,478.0,4.1,16.0,608.5,446.49,346.54
2018,6,14,12,30,136.0,480.0,4.2,16.0,612.0,466.31,362.23
2018,6,14,12,45,147.0,475.5,4.3,16.0,617.0,487.73,379.31
2018,6,14,13,0,158.0,471.0,4.4,16.0,622.0,509.35,396.56
2018,6,14,13,15,199.5,457.5,4.5,16.0,644.5,547.59,427.06
2018,6,14,13,30,241.0,444.0,4.6,16.0,667.0,600.43,468.23
2018,6,14,13,45,381.5,371.5,4.65,16.0,715.0,676.34,529.3
2018,6,14,14,0,522.0,299.0,4.7,16.0,763.0,773.85,605.25
2018,6,14,14,15,709.0,202.5,4.75,16.0,810.5,884.72,691.03
2018,6,14,14,30,896.0,106.0,4.8,16.0,858.0,967.74,750.76
2018,6,14,14,45,888.0,104.0,4.85,16.0,823.0,981.18,761.29
2018,6,14,15,0,880.0,102.0,4.9,16.0,788.0,991.02,769.93
2018,6,14,15,15,868.5,100.5,4.9,16.0,748.0,994.32,773.76
2018,6,14,15,30,857.0,99.0,4.9,16.0,708.0,994.05,775.28
2018,6,14,15,45,842.5,97.0,4.95,15.9,663.5,986.65,772.64
2018,6,14,16,0,828.0,95.0,5.0,15.8,619.0,989.14,777.23
2018,6,14,16,15,808.5,92.5,5.0,15.7,571.5,969.19,765.44
2018,6,14,16,30,789.0,90.0,5.0,15.6,524.0,946.04,751.44
2018,6,14,16,45,762.0,87.0,5.0,15.5,473.5,911.65,729.13
2018,6,14,17,0,735.0,84.0,5.0,15.4,423.0,874.62,704.56
2018,6,14,17,15,699.0,81.0,4.95,15.25,372.5,832.99,675.83
2018,6,14,17,30,663.0,78.0,4.9,15.1,322.0,783.97,640.71
2018,6,14,17,45,612.0,73.0,4.9,14.95,272.0,716.81,590.62
2018,6,14,18,0,561.0,68.0,4.9,14.8,222.0,649.54,538.45
2018,6,14,18,15,488.0,61.5,4.85,14.6,175.5,560.99,466.79
2018,6,14,18,30,415.0,55.0,4.8,14.4,129.0,474.14,393.43
2018,6,14,18,45,307.0,45.0,4.7,14.2,90.5,358.37,292.92
2018,6,14,19,0,199.0,35.0,4.6,14.0,52.0,255.18,181.84
2018,6,14,19,15,113.0,21.0,4.6,13.9,29.5,100.86,0.0
2018,6,14,19,30,27.0,7.0,4.6,13.8,7.0,24.63,0.0
2018,6,14,19,45,13.5,3.5,4.55,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.35,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.4,17.0,11.8,0.0
2018,6,15,5,15,145.0,26.5,4.85,13.45,40.5,20.01,4.83
2018,6,15,5,30,229.0,38.0,4.9,13.5,64.0,28.75,18.73
2018,6,15,5,45,161.5,32.5,4.95,13.6,55.5,24.5,15.91
2018,6,15,6,0,94.0,27.0,5.0,13.7,47.0,19.99,12.19
2018,6,15,6,15,47.0,28.0,5.0,13.75,38.0,21.23,13.41
2018,6,15,6,30,0.0,29.0,5.0,13.8,29.0,22.1,14.23
2018,6,15,6,45,0.0,33.0,5.0,13.9,33.0,25.17,16.97
2018,6,15,7,0,0.0,37.0,5.0,14.0,37.0,28.25,19.67
2018,6,15,7,15,0.0,50.0,5.05,14.1,50.0,38.27,28.51
2018,6,15,7,30,0.0,63.0,5.1,14.2,63.0,48.32,37.29
2018,6,15,7,45,0.0,69.0,5.15,14.3,69.0,52.99,41.25
2018,6,15,8,0,0.0,75.0,5.2,14.4,75.0,57.67,45.19
2018,6,15,8,15,0.0,77.0,5.25,14.45,77.0,59.26,46.42
2018,6,15,8,30,0.0,79.0,5.3,14.5,79.0,60.86,47.66
2018,6,15,8,45,0.0,86.5,5.35,14.55,86.5,66.74,52.62
2018,6,15,9,0,0.0,94.0,5.4,14.6,94.0,72.61,57.55
2018,6,15,9,15,0.0,106.0,5.4,14.65,106.0,81.39,64.97
2018,6,15,9,30,0.0,118.0,5.4,14.7,118.0,90.09,72.29
2018,6,15,9,45,1.0,132.5,5.4,14.7,133.5,100.65,77.51
2018,6,15,10,0,2.0,147.0,5.4,14.7,149.0,111.43,86.12
2018,6,15,10,15,3.0,153.0,5.35,14.8,156.0,116.33,89.9
2018,6,15,10,30,4.0,159.0,5.3,14.9,163.0,121.4,93.84
2018,6,15,10,45,5.5,172.0,5.3,15.0,177.5,131.88,102.16
2018,6,15,11,0,7.0,185.0,5.3,15.1,192.0,142.65,110.74
2018,6,15,11,15,8.5,200.0,5.3,15.1,208.5,155.19,120.79
2018,6,15,11,30,10.0,215.0,5.3,15.1,225.0,168.08,131.13
2018,6,15,11,45,11.0,229.5,5.3,15.1,240.5,180.71,141.26
2018,6,15,12,0,12.0,244.0,5.3,15.1,256.0,193.65,151.64
2018,6,15,12,15,13.0,256.5,5.35,15.15,269.5,205.4,161.04
2018,6,15,12,30,14.0,269.0,5.4,15.2,283.0,217.43,170.68
2018,6,15,12,45,15.0,279.0,5.45,15.25,293.5,227.81,179.01
2018,6,15,13,0,16.0,289.0,5.5,15.3,304.0,238.43,187.56
2018,6,15,13,15,18.0,300.5,5.65,15.25,317.5,251.32,198.06
2018,6,15,13,30,20.0,312.0,5.8,15.2,331.0,264.63,208.93
2018,6,15,13,45,21.0,313.0,5.9,15.2,332.5,268.81,212.54
2018,6,15,14,0,22.0,314.0,6.0,15.2,334.0,273.13,216.31
2018,6,15,14,15,20.0,300.5,6.1,15.15,318.0,262.33,208.07
2018,6,15,14,30,18.0,287.0,6.2,15.1,302.0,251.16,199.53
2018,6,15,14,45,88.0,264.5,6.25,15.0,333.5,339.52,273.35
2018,6,15,15,0,158.0,242.0,6.3,14.9,365.0,391.98,318.4
2018,6,15,15,15,156.0,232.0,6.3,14.9,348.5,386.09,314.41
2018,6,15,15,30,154.0,222.0,6.3,14.9,332.0,379.3,309.85
2018,6,15,15,45,87.0,221.5,6.35,14.7,283.0,315.69,257.26
2018,6,15,16,0,20.0,221.0,6.4,14.5,234.0,207.76,167.65
2018,6,15,16,15,36.5,218.0,6.4,14.35,239.0,246.61,200.96
2018,6,15,16,30,53.0,215.0,6.4,14.2,244.0,265.76,218.12
2018,6,15,16,45,104.0,200.0,6.35,14.1,250.5,328.84,272.71
2018,6,15,17,0,155.0,185.0,6.3,14.0,257.0,366.95,306.83
2018,6,15,17,15,195.0,161.5,6.25,13.85,241.0,380.73,320.83
2018,6,15,17,30,235.0,138.0,6.2,13.7,225.0,413.66,350.03
2018,6,15,17,45,222.0,118.5,6.15,13.55,190.5,375.93,319.32
2018,6,15,18,0,209.0,99.0,6.1,13.4,156.0,337.4,287.17
2018,6,15,18,15,173.0,81.0,6.0,13.3,122.0,280.06,237.38
2018,6,15,18,30,137.0,63.0,5.9,13.2,88.0,223.66,187.22
2018,6,15,18,45,92.5,46.5,5.8,13.05,61.0,147.52,119.57
2018,6,15,19,0,48.0,30.0,5.7,12.9,34.0,90.4,62.13
2018,6,15,19,15,24.0,17.0,5.65,12.9,19.0,31.3,0.0
2018,6,15,19,30,0.0,4.0,5.6,12.9,4.0,3.15,0.0
2018,6,15,19,45,0.0,2.0,5.5,12.95,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.0,7.5,2.55,13.55,8.0,0.0,0.0
2018,6,16,5,0,44.0,15.0,2.4,13.6,16.0,11.8,0.0
2018,6,16,5,15,132.0,30.0,2.35,13.65,43.0,22.49,6.0
2018,6,16,5,30,220.0,45.0,2.3,13.7,70.0,33.66,22.88
2018,6,16,5,45,233.5,48.0,2.25,13.75,86.0,35.92,25.94
2018,6,16,6,0,247.0,51.0,2.2,13.8,102.0,38.08,28.3
2018,6,16,6,15,123.5,55.5,2.2,13.95,81.0,41.23,31.32
2018,6,16,6,30,0.0,60.0,2.2,14.1,60.0,45.98,35.61
2018,6,16,6,45,0.0,78.0,2.2,14.2,78.0,59.22,47.36
2018,6,16,7,0,0.0,96.0,2.2,14.3,96.0,72.19,58.7
2018,6,16,7,15,8.0,131.5,2.2,14.45,135.5,96.7,79.98
2018,6,16,7,30,16.0,167.0,2.2,14.6,175.0,120.45,100.27
2018,6,16,7,45,24.5,192.0,2.15,14.75,205.5,137.29,114.32
2018,6,16,8,0,33.0,217.0,2.1,14.9,236.0,146.24,121.49
2018,6,16,8,15,41.5,242.5,2.1,15.05,268.5,161.05,133.58
2018,6,16,8,30,50.0,268.0,2.1,15.2,301.0,175.43,145.2
2018,6,16,8,45,75.0,297.0,2.05,15.35,350.0,191.58,158.18
2018,6,16,9,0,100.0,326.0,2.0,15.5,399.0,207.23,170.62
2018,6,16,9,15,143.0,350.0,2.05,15.65,460.5,206.49,169.52
2018,6,16,9,30,186.0,374.0,2.1,15.8,522.0,217.64,178.31
2018,6,16,9,45,225.0,383.5,2.1,15.95,570.5,233.33,177.68
2018,6,16,10,0,264.0,393.0,2.1,16.1,619.0,246.77,181.94
2018,6,16,10,15,335.0,378.0,2.2,16.25,674.0,275.99,200.18
2018,6,16,10,30,406.0,363.0,2.3,16.4,729.0,300.46,217.13
2018,6,16,10,45,351.5,394.5,2.4,16.5,716.5,345.15,255.68
2018,6,16,11,0,297.0,426.0,2.5,16.6,704.0,373.14,280.74
2018,6,16,11,15,316.0,420.5,2.65,16.65,720.0,404.47,306.47
2018,6,16,11,30,335.0,415.0,2.8,16.7,736.0,437.57,333.53
2018,6,16,11,45,367.0,403.0,2.95,16.8,757.0,474.69,363.41
2018,6,16,12,0,399.0,391.0,3.1,16.9,778.0,512.03,393.38
2018,6,16,12,15,327.0,419.0,3.25,16.9,736.0,520.95,401.29
2018,6,16,12,30,255.0,447.0,3.4,16.9,694.0,521.76,402.47
2018,6,16,12,45,197.0,456.0,3.6,16.85,646.0,507.42,392.31
2018,6,16,13,0,139.0,465.0,3.8,16.8,598.0,489.83,379.19
2018,6,16,13,15,202.0,448.5,3.95,16.75,638.0,541.53,420.25
2018,6,16,13,30,265.0,432.0,4.1,16.7,678.0,609.27,472.65
2018,6,16,13,45,403.5,364.0,4.25,16.65,728.0,702.08,545.28
2018,6,16,14,0,542.0,296.0,4.4,16.6,778.0,788.21,612.8
2018,6,16,14,15,704.0,211.5,4.5,16.5,816.0,888.02,690.09
2018,6,16,14,30,866.0,127.0,4.6,16.4,854.0,959.29,741.98
2018,6,16,14,45,855.0,126.5,4.75,16.3,819.5,971.43,752.73
2018,6,16,15,0,844.0,126.0,4.9,16.2,785.0,994.59,771.86
2018,6,16,15,15,632.0,150.0,4.9,16.2,629.0,832.96,657.24
2018,6,16,15,30,420.0,174.0,4.9,16.2,473.0,644.06,517.22
2018,6,16,15,45,216.5,184.0,5.1,15.9,337.5,428.91,349.2
2018,6,16,16,0,13.0,194.0,5.3,15.6,202.0,174.53,139.22
2018,6,16,16,15,29.0,199.0,5.45,15.4,215.5,217.51,175.97
2018,6,16,16,30,45.0,204.0,5.6,15.2,229.0,244.41,199.35
2018,6,16,16,45,92.5,195.0,5.7,15.05,240.0,287.73,237.68
2018,6,16,17,0,140.0,186.0,5.8,14.9,251.0,353.1,293.65
2018,6,16,17,15,199.5,160.5,5.9,14.7,241.0,383.67,322.1
2018,6,16,17,30,259.0,135.0,6.0,14.5,231.0,432.58,365.0
2018,6,16,17,45,258.0,115.0,6.05,14.3,198.5,404.75,343.16
2018,6,16,18,0,257.0,95.0,6.1,14.1,166.0,375.29,319.25
2018,6,16,18,15,217.0,79.0,6.05,13.95,130.5,315.84,267.91
2018,6,16,18,30,177.0,63.0,6.0,13.8,95.0,257.88,216.45
2018,6,16,18,45,122.5,47.0,5.9,13.65,66.0,189.76,154.75
2018,6,16,19,0,68.0,31.0,5.8,13.5,37.0,108.38,76.28
2018,6,16,19,15,34.0,18.0,5.75,13.45,21.0,39.58,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.4,5.0,3.93,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.4,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.15,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.0,3.5,3.95,14.05,3.5,0.0,0.0
2018,6,17,5,0,4.0,7.0,3.9,14.1,7.0,5.51,0.0
2018,6,17,5,15,2.0,12.0,3.9,14.15,12.0,9.13,0.0
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,12.93,5.29
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,20.96,12.76
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,29.02,20.18
2018,6,17,6,15,0.0,50.0,3.75,14.5,50.0,38.26,28.58
2018,6,17,6,30,0.0,62.0,3.7,14.6,62.0,47.5,36.88
2018,6,17,6,45,0.0,80.5,3.65,14.65,80.5,60.94,48.79
2018,6,17,7,0,0.0,99.0,3.6,14.7,99.0,74.22,60.4
2018,6,17,7,15,5.0,129.0,3.55,14.85,131.5,95.01,78.42
2018,6,17,7,30,10.0,159.0,3.5,15.0,164.0,115.33,95.78
2018,6,17,7,45,16.0,183.5,3.4,15.1,192.5,131.9,109.69
2018,6,17,8,0,22.0,208.0,3.3,15.2,221.0,148.27,123.28
2018,6,17,8,15,22.5,223.0,3.25,15.3,237.0,158.61,131.63
2018,6,17,8,30,23.0,238.0,3.2,15.4,253.0,168.85,139.83
2018,6,17,8,45,26.5,258.0,3.15,15.5,276.5,170.38,140.66
2018,6,17,9,0,30.0,278.0,3.1,15.6,300.0,181.42,149.51
2018,6,17,9,15,54.0,315.5,3.0,15.75,357.5,201.47,165.75
2018,6,17,9,30,78.0,353.0,2.9,15.9,415.0,220.56,181.04
2018,6,17,9,45,91.0,374.0,2.85,16.0,449.5,236.79,183.56
2018,6,17,10,0,104.0,395.0,2.8,16.1,484.0,260.45,199.38
2018,6,17,10,15,94.0,394.5,2.7,16.3,477.0,271.1,207.11
2018,6,17,10,30,84.0,394.0,2.6,16.5,470.0,280.16,214.36
2018,6,17,10,45,82.5,408.0,2.5,16.7,484.0,298.64,228.74
2018,6,17,11,0,81.0,422.0,2.4,16.9,498.0,317.45,243.33
2018,6,17,11,15,81.5,422.0,2.4,17.0,499.5,328.69,252.26
2018,6,17,11,30,82.0,422.0,2.4,17.1,501.0,339.86,261.14
2018,6,17,11,45,177.5,408.5,2.35,17.25,580.5,386.99,296.95
2018,6,17,12,0,273.0,395.0,2.3,17.4,660.0,445.81,341.89
2018,6,17,12,15,531.5,288.0,2.35,17.5,803.0,548.65,421.29
2018,6,17,12,30,790.0,181.0,2.4,17.6,946.0,671.48,514.55
2018,6,17,12,45,840.0,153.0,2.4,17.65,960.0,717.96,550.08
2018,6,17,13,0,890.0,125.0,2.4,17.7,974.0,775.72,593.33
2018,6,17,13,15,887.5,123.5,2.45,17.75,958.5,813.11,620.0
2018,6,17,13,30,885.0,122.0,2.5,17.8,943.0,847.8,644.39
2018,6,17,13,45,881.0,120.5,2.5,17.8,921.0,878.34,665.64
2018,6,17,14,0,877.0,119.0,2.5,17.8,899.0,905.78,684.8
2018,6,17,14,15,871.0,117.5,2.55,17.8,871.0,928.19,701.05
2018,6,17,14,30,865.0,116.0,2.6,17.8,843.0,947.25,715.18
2018,6,17,14,45,857.5,113.5,2.6,17.75,809.0,960.45,725.21
2018,6,17,15,0,850.0,111.0,2.6,17.7,775.0,970.13,733.07
2018,6,17,15,15,838.0,109.5,2.6,17.7,735.5,972.89,736.32
2018,6,17,15,30,826.0,108.0,2.6,17.7,696.0,985.99,746.79
2018,6,17,15,45,811.5,105.0,2.65,17.55,652.5,977.57,743.69
2018,6,17,16,0,797.0,102.0,2.7,17.4,609.0,965.68,738.53
2018,6,17,16,15,777.5,99.0,2.7,17.25,562.0,945.33,727.18
2018,6,17,16,30,758.0,96.0,2.7,17.1,515.0,921.83,713.68
2018,6,17,16,45,732.5,92.5,2.7,16.95,466.0,888.69,693.3
2018,6,17,17,0,707.0,89.0,2.7,16.8,417.0,859.54,675.48
2018,6,17,17,15,672.5,84.5,2.7,16.6,367.0,811.97,644.01
2018,6,17,17,30,638.0,80.0,2.7,16.4,317.0,762.87,610.57
2018,6,17,17,45,590.0,74.5,2.75,16.15,268.0,698.45,564.74
2018,6,17,18,0,542.0,69.0,2.8,15.9,219.0,633.84,516.7
2018,6,17,18,15,475.0,62.0,2.7,15.7,174.0,550.58,451.01
2018,6,17,18,30,408.0,55.0,2.6,15.5,129.0,468.9,383.62
2018,6,17,18,45,312.5,44.5,2.55,15.3,91.0,361.83,292.64
2018,6,17,19,0,217.0,34.0,2.5,15.1,53.0,267.74,193.83
2018,6,17,19,15,126.0,20.5,2.4,15.0,30.0,148.72,0.0
2018,6,17,19,30,35.0,7.0,2.3,14.9,7.0,30.35,0.0
2018,6,17,19,45,17.5,3.5,2.25,14.8,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,4,45,40.0,7.0,1.5,13.8,8.0,0.0,0.0
2018,6,18,5,0,80.0,14.0,1.6,13.9,16.0,11.02,0.0
2018,6,18,5,15,118.0,19.5,1.6,14.1,29.5,14.84,1.76
2018,6,18,5,30,156.0,25.0,1.6,14.3,43.0,19.07,10.5
2018,6,18,5,45,78.0,30.5,1.6,14.45,39.5,23.29,14.82
2018,6,18,6,0,0.0,36.0,1.6,14.6,36.0,27.48,18.82
2018,6,18,6,15,0.0,40.5,1.6,14.75,40.5,30.93,22.05
2018,6,18,6,30,0.0,45.0,1.6,14.9,45.0,34.39,25.18
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,38.24,28.58
2018,6,18,7,0,0.0,55.0,1.5,15.2,55.0,42.11,31.92
2018,6,18,7,15,0.0,78.5,1.5,15.35,78.5,60.3,47.85
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,77.35,62.54
2018,6,18,7,45,0.0,118.5,1.45,15.7,118.5,89.19,72.52
2018,6,18,8,0,0.0,135.0,1.4,15.9,135.0,100.92,82.28
2018,6,18,8,15,1.5,153.0,1.45,16.05,154.0,113.56,92.76
2018,6,18,8,30,3.0,171.0,1.5,16.2,173.0,126.07,103.03
2018,6,18,8,45,9.0,203.5,1.55,16.35,210.0,147.92,121.08
2018,6,18,9,0,15.0,236.0,1.6,16.5,247.0,169.25,138.46
2018,6,18,9,15,36.0,287.5,1.65,16.7,315.5,186.86,152.59
2018,6,18,9,30,57.0,339.0,1.7,16.9,384.0,213.3,173.83
2018,6,18,9,45,101.5,372.0,1.8,17.1,457.0,236.37,181.7
2018,6,18,10,0,146.0,405.0,1.9,17.3,530.0,254.16,191.33
2018,6,18,10,15,158.0,422.0,1.95,17.4,561.0,281.22,210.65
2018,6,18,10,30,170.0,439.0,2.0,17.5,592.0,310.35,232.58
2018,6,18,10,45,183.0,450.0,2.05,17.6,618.0,338.72,254.49
2018,6,18,11,0,196.0,461.0,2.1,17.7,644.0,369.03,278.15
2018,6,18,11,15,205.0,467.0,2.25,17.8,661.0,396.78,300.23
2018,6,18,11,30,214.0,473.0,2.4,17.9,678.0,425.76,323.19
2018,6,18,11,45,221.0,475.0,2.5,17.95,688.0,452.37,344.25
2018,6,18,12,0,228.0,477.0,2.6,18.0,698.0,479.68,365.67
2018,6,18,12,15,234.5,475.5,2.7,18.0,702.5,504.77,385.39
2018,6,18,12,30,241.0,474.0,2.8,18.0,707.0,531.71,406.32
2018,6,18,12,45,210.0,472.5,2.9,18.0,674.5,528.75,404.76
2018,6,18,13,0,179.0,471.0,3.0,18.0,642.0,524.03,401.77
2018,6,18,13,15,144.0,460.0,3.05,17.95,596.0,504.95,387.93
2018,6,18,13,30,109.0,449.0,3.1,17.9,550.0,468.29,360.92
2018,6,18,13,45,230.5,382.0,3.2,17.85,589.0,554.64,429.42
2018,6,18,14,0,352.0,315.0,3.3,17.8,628.0,635.34,492.7
2018,6,18,14,15,613.5,212.5,3.3,17.65,737.0,804.88,621.96
2018,6,18,14,30,875.0,110.0,3.3,17.5,846.0,950.39,724.77
2018,6,18,14,45,866.0,108.5,3.35,17.4,811.5,963.22,734.13
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,972.53,742.37
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,975.28,745.68
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,974.49,746.78
2018,6,18,15,45,820.0,100.5,3.45,17.05,654.5,980.67,753.96
2018,6,18,16,0,806.0,98.0,3.5,16.8,611.0,969.91,749.51
2018,6,18,16,15,787.0,95.0,3.55,16.65,564.0,950.08,738.64
2018,6,18,16,30,768.0,92.0,3.6,16.5,517.0,927.08,725.55
2018,6,18,16,45,743.0,88.5,3.65,16.3,468.0,894.43,705.54
2018,6,18,17,0,718.0,85.0,3.7,16.1,419.0,859.15,683.3
2018,6,18,17,15,684.0,81.0,3.65,15.95,369.0,818.54,655.95
2018,6,18,17,30,650.0,77.0,3.6,15.8,319.0,770.48,622.3
2018,6,18,17,45,604.0,71.5,3.6,15.6,270.0,707.78,576.71
2018,6,18,18,0,558.0,66.0,3.6,15.4,221.0,644.86,529.05
2018,6,18,18,15,491.5,59.0,3.55,15.2,175.5,561.85,463.12
2018,6,18,18,30,425.0,52.0,3.5,15.0,130.0,480.7,395.65
2018,6,18,18,45,269.5,40.5,3.45,14.8,84.5,318.97,260.19
2018,6,18,19,0,114.0,29.0,3.4,14.6,39.0,154.98,112.15
2018,6,18,19,15,57.0,16.5,3.35,14.45,21.5,77.31,0.0
2018,6,18,19,30,0.0,4.0,3.3,14.3,4.0,3.15,0.0
2018,6,18,19,45,0.0,2.0,3.3,14.2,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.5,3.2,13.65,3.0,0.0,0.0
2018,6,19,5,0,29.0,5.0,3.2,13.7,6.0,3.93,0.0
2018,6,19,5,15,32.5,10.0,3.2,13.75,12.5,7.87,0.0
2018,6,19,5,30,36.0,15.0,3.2,13.8,19.0,11.7,4.25
2018,6,19,5,45,78.5,21.5,3.2,13.9,36.0,16.81,9.14
2018,6,19,6,0,121.0,28.0,3.2,14.0,53.0,20.94,13.02
2018,6,19,6,15,60.5,28.0,3.2,14.05,40.5,21.38,13.54
2018,6,19,6,30,0.0,28.0,3.2,14.1,28.0,21.33,13.53
2018,6,19,6,45,0.0,32.0,3.15,14.15,32.0,24.4,16.28
2018,6,19,7,0,0.0,36.0,3.1,14.2,36.0,27.49,18.99
2018,6,19,7,15,0.0,56.5,3.05,14.3,56.5,43.28,32.97
2018,6,19,7,30,0.0,77.0,3.0,14.4,77.0,59.16,46.85
2018,6,19,7,45,0.0,86.5,2.95,14.55,86.5,66.55,53.13
2018,6,19,8,0,0.0,96.0,2.9,14.7,96.0,73.68,59.13
2018,6,19,8,15,0.0,111.0,2.9,14.85,111.0,84.59,68.36
2018,6,19,8,30,0.0,126.0,2.9,15.0,126.0,95.37,77.4
2018,6,19,8,45,1.0,142.5,2.9,15.15,143.0,107.11,87.19
2018,6,19,9,0,2.0,159.0,2.9,15.3,160.0,118.71,96.79
2018,6,19,9,15,5.0,185.0,2.9,15.45,188.5,136.59,111.65
2018,6,19,9,30,8.0,211.0,2.9,15.6,217.0,154.11,126.07
2018,6,19,9,45,12.0,242.5,2.9,15.75,252.5,175.73,137.25
2018,6,19,10,0,16.0,274.0,2.9,15.9,288.0,198.79,154.83
2018,6,19,10,15,16.0,279.0,2.95,16.0,293.0,204.86,159.24
2018,6,19,10,30,16.0,284.0,3.0,16.1,298.0,210.9,163.82
2018,6,19,10,45,16.0,290.0,3.05,16.2,304.5,217.62,169.0
2018,6,19,11,0,16.0,296.0,3.1,16.3,311.0,224.4,174.26
2018,6,19,11,15,17.0,306.5,3.15,16.3,322.5,234.81,182.42
2018,6,19,11,30,18.0,317.0,3.2,16.3,334.0,245.52,190.81
2018,6,19,11,45,19.0,324.0,3.25,16.3,342.0,254.01,197.49
2018,6,19,12,0,20.0,331.0,3.3,16.3,350.0,262.73,204.37
2018,6,19,12,15,26.5,360.5,3.45,16.3,386.0,292.58,227.72
2018,6,19,12,30,33.0,390.0,3.6,16.3,422.0,325.81,253.56
2018,6,19,12,45,38.0,398.0,3.75,16.3,434.5,342.9,267.0
2018,6,19,13,0,43.0,406.0,3.9,16.3,447.0,360.7,281.05
2018,6,19,13,15,45.5,404.5,4.05,16.25,447.5,369.2,288.05
2018,6,19,13,30,48.0,403.0,4.2,16.2,448.0,377.7,295.17
2018,6,19,13,45,184.5,337.5,4.4,16.15,503.0,474.59,374.28
2018,6,19,14,0,321.0,272.0,4.6,16.1,558.0,567.83,449.83
2018,6,19,14,15,602.5,189.5,4.75,16.0,704.5,771.95,609.7
2018,6,19,14,30,884.0,107.0,4.9,15.9,851.0,955.53,743.81
2018,6,19,14,45,874.0,105.5,5.0,15.8,815.5,967.54,753.36
2018,6,19,15,0,864.0,104.0,5.1,15.7,780.0,975.96,761.67
2018,6,19,15,15,853.0,102.0,5.1,15.7,740.5,979.27,765.5
2018,6,19,15,30,842.0,100.0,5.1,15.7,701.0,979.03,767.01
2018,6,19,15,45,827.5,98.0,5.25,15.45,657.5,971.78,765.54
2018,6,19,16,0,813.0,96.0,5.4,15.2,614.0,974.51,771.42
2018,6,19,16,15,794.5,93.0,5.4,15.0,567.0,955.21,760.16
2018,6,19,16,30,776.0,90.0,5.4,14.8,520.0,932.74,746.69
2018,6,19,16,45,753.0,86.5,5.35,14.65,471.5,902.09,726.61
2018,6,19,17,0,730.0,83.0,5.3,14.5,423.0,868.77,704.31
2018,6,19,17,15,698.0,79.0,5.25,14.3,373.0,829.63,677.31
2018,6,19,17,30,666.0,75.0,5.2,14.1,323.0,783.3,644.08
2018,6,19,17,45,622.5,69.5,5.1,13.9,274.0,722.67,598.39
2018,6,19,18,0,579.0,64.0,5.0,13.7,225.0,661.7,550.72
2018,6,19,18,15,515.0,57.0,4.9,13.55,179.0,580.46,484.58
2018,6,19,18,30,451.0,50.0,4.8,13.4,133.0,501.04,417.04
2018,6,19,18,45,357.0,41.0,4.65,13.25,94.5,396.87,325.9
2018,6,19,19,0,263.0,32.0,4.5,13.1,56.0,298.15,221.89
2018,6,19,19,15,155.5,20.0,4.4,13.1,32.0,170.67,0.0
2018,6,19,19,30,48.0,8.0,4.3,13.1,8.0,40.42,0.0
2018,6,19,19,45,24.0,4.0,4.2,13.05,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,18.5,3.0,3.95,12.8,3.5,0.0,0.0
2018,6,20,5,0,37.0,6.0,4.1,12.9,7.0,4.72,0.0
2018,6,20,5,15,18.5,9.5,4.1,13.0,10.0,7.71,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.1,13.0,9.87,2.71
2018,6,20,5,45,0.0,20.5,4.15,13.2,20.5,15.59,8.09
2018,6,20,6,0,0.0,28.0,4.2,13.3,28.0,21.33,13.41
2018,6,20,6,15,0.0,31.5,4.15,13.4,31.5,24.01,15.94
2018,6,20,6,30,0.0,35.0,4.1,13.5,35.0,26.7,18.39
2018,6,20,6,45,0.0,45.5,4.05,13.6,45.5,34.78,25.62
2018,6,20,7,0,0.0,56.0,4.0,13.7,56.0,42.88,32.79
2018,6,20,7,15,0.0,81.5,4.0,13.8,81.5,62.52,50.11
2018,6,20,7,30,0.0,107.0,4.0,13.9,107.0,80.81,66.01
2018,6,20,7,45,0.0,121.0,4.0,14.05,121.0,90.9,74.56
2018,6,20,8,0,0.0,135.0,4.0,14.2,135.0,100.91,82.96
2018,6,20,8,15,0.5,146.0,4.0,14.35,146.5,108.82,89.49
2018,6,20,8,30,1.0,157.0,4.0,14.5,158.0,116.67,95.92
2018,6,20,8,45,6.5,191.0,4.0,14.65,196.0,139.78,115.35
2018,6,20,9,0,12.0,225.0,4.0,14.8,234.0,162.27,134.05
2018,6,20,9,15,18.5,260.0,4.05,14.9,274.5,184.82,152.66
2018,6,20,9,30,25.0,295.0,4.1,15.0,315.0,190.52,157.04
2018,6,20,9,45,27.0,311.5,4.15,15.15,334.0,201.84,158.28
2018,6,20,10,0,29.0,328.0,4.2,15.3,353.0,216.97,169.35
2018,6,20,10,15,26.5,328.0,4.3,15.4,351.5,222.8,173.68
2018,6,20,10,30,24.0,328.0,4.4,15.5,350.0,228.11,177.84
2018,6,20,10,45,23.5,331.0,4.5,15.55,353.0,235.4,183.61
2018,6,20,11,0,23.0,334.0,4.6,15.6,356.0,242.68,189.42
2018,6,20,11,15,28.0,359.5,4.75,15.65,386.5,266.9,208.46
2018,6,20,11,30,33.0,385.0,4.9,15.7,417.0,292.67,228.68
2018,6,20,11,45,42.0,406.5,5.05,15.75,447.0,319.37,249.62
2018,6,20,12,0,51.0,428.0,5.2,15.8,477.0,348.01,272.1
2018,6,20,12,15,58.5,437.0,5.3,15.8,493.5,368.51,288.33
2018,6,20,12,30,66.0,446.0,5.4,15.8,510.0,390.1,305.45
2018,6,20,12,45,70.5,446.5,5.5,15.8,514.5,403.9,316.57
2018,6,20,13,0,75.0,447.0,5.6,15.8,519.0,417.9,327.9
2018,6,20,13,15,79.0,442.0,5.7,15.8,516.5,427.05,335.55
2018,6,20,13,30,83.0,437.0,5.8,15.8,514.0,436.04,343.14
2018,6,20,13,45,85.5,427.5,5.85,15.8,505.0,439.54,346.49
2018,6,20,14,0,88.0,418.0,5.9,15.8,496.0,442.58,349.55
2018,6,20,14,15,80.0,399.0,5.9,15.75,468.5,426.47,337.57
2018,6,20,14,30,72.0,380.0,5.9,15.7,441.0,408.94,324.47
2018,6,20,14,45,208.0,320.0,5.9,15.7,485.0,531.92,425.27
2018,6,20,15,0,344.0,260.0,5.9,15.7,529.0,638.94,512.2
2018,6,20,15,15,612.5,176.5,5.9,15.7,625.5,841.93,672.12
2018,6,20,15,30,881.0,93.0,5.9,15.7,722.0,1010.36,795.92
2018,6,20,15,45,868.0,90.5,5.85,15.55,677.5,1004.17,792.56
2018,6,20,16,0,855.0,88.0,5.8,15.4,633.0,994.47,787.79
2018,6,20,16,15,838.0,85.5,5.75,15.25,585.5,977.3,777.72
2018,6,20,16,30,821.0,83.0,5.7,15.1,538.0,969.65,774.7
2018,6,20,16,45,798.5,79.5,5.65,15.0,488.0,939.17,754.7
2018,6,20,17,0,776.0,76.0,5.6,14.9,438.0,905.91,732.51
2018,6,20,17,15,745.5,72.5,5.55,14.75,387.0,862.22,702.18
2018,6,20,17,30,715.0,69.0,5.5,14.6,336.0,816.53,669.56
2018,6,20,17,45,672.0,64.0,5.4,14.4,285.5,755.38,623.74
2018,6,20,18,0,629.0,59.0,5.3,14.2,235.0,700.88,581.38
2018,6,20,18,15,565.5,53.0,5.2,14.05,187.5,620.29,516.05
2018,6,20,18,30,502.0,47.0,5.1,13.9,140.0,541.47,449.17
2018,6,20,18,45,403.5,39.5,5.0,13.75,100.0,434.02,355.56
2018,6,20,19,0,305.0,32.0,4.9,13.6,60.0,331.64,247.71
2018,6,20,19,15,182.5,20.5,4.85,13.55,34.5,189.14,0.0
2018,6,20,19,30,60.0,9.0,4.8,13.5,9.0,49.77,0.0
2018,6,20,19,45,30.0,4.5,4.8,13.4,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.5,12.8,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.6,12.9,7.0,4.72,0.0
2018,6,21,5,15,16.0,10.5,4.65,13.0,11.0,8.46,0.0
2018,6,21,5,30,0.0,15.0,4.7,13.1,15.0,11.4,3.99
2018,6,21,5,45,0.0,24.0,4.75,13.2,24.0,18.28,10.44
2018,6,21,6,0,0.0,33.0,4.8,13.3,33.0,25.17,16.82
2018,6,21,6,15,0.0,40.0,4.75,13.45,40.0,30.54,21.78
2018,6,21,6,30,0.0,47.0,4.7,13.6,47.0,35.93,26.66
2018,6,21,6,45,0.0,61.5,4.65,13.75,61.5,47.13,36.64
2018,6,21,7,0,0.0,76.0,4.6,13.9,76.0,58.25,46.44
2018,6,21,7,15,1.0,106.5,4.55,14.05,107.0,79.94,65.44
2018,6,21,7,30,2.0,137.0,4.5,14.2,138.0,101.01,83.65
2018,6,21,7,45,3.0,154.5,4.45,14.35,156.0,113.25,93.95
2018,6,21,8,0,4.0,172.0,4.4,14.5,174.0,125.38,104.07
2018,6,21,8,15,2.5,165.0,4.4,14.7,166.5,121.53,100.33
2018,6,21,8,30,1.0,158.0,4.4,14.9,159.0,117.34,96.37
2018,6,21,8,45,2.5,167.0,4.35,15.05,169.0,123.82,101.6
2018,6,21,9,0,4.0,176.0,4.3,15.2,179.0,130.24,106.74
2018,6,21,9,15,7.0,202.0,4.25,15.35,207.5,147.86,121.36
2018,6,21,9,30,10.0,228.0,4.2,15.5,236.0,165.13,135.56
2018,6,21,9,45,14.0,257.5,4.1,15.65,269.0,185.29,145.13
2018,6,21,10,0,18.0,287.0,4.0,15.8,302.0,207.18,161.73
2018,6,21,10,15,26.0,322.0,3.95,15.9,345.0,219.25,170.46
2018,6,21,10,30,34.0,357.0,3.9,16.0,388.0,247.18,191.89
2018,6,21,10,45,60.5,397.0,3.9,16.15,453.0,285.34,220.64
2018,6,21,11,0,87.0,437.0,3.9,16.3,518.0,327.84,252.93
2018,6,21,11,15,114.0,454.0,3.95,16.35,562.0,351.9,271.41
2018,6,21,11,30,141.0,471.0,4.0,16.4,606.0,390.46,301.3
2018,6,21,11,45,269.0,436.0,4.05,16.5,696.0,444.38,342.87
2018,6,21,12,0,397.0,401.0,4.1,16.6,786.0,515.04,397.84
2018,6,21,12,15,614.0,288.5,4.25,16.6,883.5,597.05,463.13
2018,6,21,12,30,831.0,176.0,4.4,16.6,981.0,692.15,538.71
2018,6,21,12,45,890.5,140.5,4.55,16.65,996.5,742.11,579.19
2018,6,21,13,0,950.0,105.0,4.7,16.7,1012.0,802.14,626.59
2018,6,21,13,15,947.5,103.5,4.8,16.75,996.0,841.38,655.37
2018,6,21,13,30,945.0,102.0,4.9,16.8,980.0,877.76,682.2
2018,6,21,13,45,941.5,101.0,5.0,16.8,958.0,910.73,706.76
2018,6,21,14,0,938.0,100.0,5.1,16.8,936.0,940.5,729.15
2018,6,21,14,15,933.0,98.5,5.15,16.8,907.5,965.11,747.65
2018,6,21,14,30,928.0,97.0,5.2,16.8,879.0,986.24,763.84
2018,6,21,14,45,922.5,95.0,5.2,16.75,845.0,1002.82,776.76
2018,6,21,15,0,917.0,93.0,5.2,16.7,811.0,1015.78,787.34
2018,6,21,15,15,906.0,91.5,5.2,16.7,770.5,1020.19,791.93
2018,6,21,15,30,895.0,90.0,5.2,16.7,730.0,1020.9,794.16
2018,6,21,15,45,882.0,88.0,5.05,16.65,685.5,1015.37,791.11
2018,6,21,16,0,869.0,86.0,4.9,16.6,641.0,1006.3,785.72
2018,6,21,16,15,851.5,83.5,4.85,16.5,592.5,988.6,775.33
