Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,30,834.0,81.0,4.8,16.4,544.0,980.3,771.76
2018,6,21,16,45,810.5,78.5,4.8,16.35,493.5,950.07,752.65
2018,6,21,17,0,787.0,76.0,4.8,16.3,443.0,917.04,731.37
2018,6,21,17,15,756.5,72.5,4.75,16.1,392.0,873.23,701.76
2018,6,21,17,30,726.0,69.0,4.7,15.9,341.0,827.38,669.86
2018,6,21,17,45,680.5,65.0,4.65,15.75,290.0,764.89,624.06
2018,6,21,18,0,635.0,61.0,4.6,15.6,239.0,709.53,581.93
2018,6,21,18,15,568.0,55.5,4.4,15.35,191.0,626.25,515.36
2018,6,21,18,30,501.0,50.0,4.2,15.1,143.0,544.63,447.19
2018,6,21,18,45,396.0,41.5,4.05,14.9,101.5,430.11,349.42
2018,6,21,19,0,291.0,33.0,3.9,14.7,60.0,321.2,239.05
2018,6,21,19,15,172.5,21.0,3.85,14.55,34.5,185.92,0.0
2018,6,21,19,30,54.0,9.0,3.8,14.4,9.0,45.53,0.0
2018,6,21,19,45,27.0,4.5,3.7,14.3,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,7.0,3.0,13.15,8.0,0.0,0.0
2018,6,22,5,0,91.0,14.0,3.0,13.3,16.0,11.02,0.0
2018,6,22,5,15,207.0,25.5,3.0,13.55,44.5,19.45,2.82
2018,6,22,5,30,323.0,37.0,3.0,13.8,73.0,30.47,20.02
2018,6,22,5,45,351.5,47.0,2.95,14.05,104.0,38.06,27.72
2018,6,22,6,0,380.0,57.0,2.9,14.3,135.0,45.41,34.69
2018,6,22,6,15,250.5,83.5,2.75,14.5,140.5,60.9,48.69
2018,6,22,6,30,121.0,110.0,2.6,14.7,146.0,77.76,63.69
2018,6,22,6,45,136.5,132.5,2.45,14.95,180.5,92.15,76.25
2018,6,22,7,0,152.0,155.0,2.3,15.2,215.0,106.19,88.27
2018,6,22,7,15,288.0,156.0,2.25,15.45,289.0,106.42,88.1
2018,6,22,7,30,424.0,157.0,2.2,15.7,363.0,105.29,86.74
2018,6,22,7,45,560.5,138.0,2.15,16.0,440.5,96.21,78.51
2018,6,22,8,0,697.0,119.0,2.1,16.3,518.0,85.42,68.87
2018,6,22,8,15,775.0,106.5,2.05,16.55,585.0,85.12,68.33
2018,6,22,8,30,853.0,94.0,2.0,16.8,652.0,87.52,70.11
2018,6,22,8,45,866.5,96.0,2.0,17.1,696.0,88.97,71.06
2018,6,22,9,0,880.0,98.0,2.0,17.4,740.0,90.27,71.9
2018,6,22,9,15,890.0,100.0,2.05,17.65,779.0,91.3,72.54
2018,6,22,9,30,900.0,102.0,2.1,17.9,818.0,92.18,73.06
2018,6,22,9,45,907.0,104.0,2.1,18.1,852.0,115.76,72.13
2018,6,22,10,0,914.0,106.0,2.1,18.3,886.0,171.11,97.08
2018,6,22,10,15,920.0,107.0,2.2,18.5,913.5,226.73,135.7
2018,6,22,10,30,926.0,108.0,2.3,18.7,941.0,283.0,181.63
2018,6,22,10,45,930.5,109.0,2.35,18.95,962.5,339.29,230.43
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,395.67,279.91
2018,6,22,11,15,937.5,110.5,2.55,19.25,998.0,450.85,328.43
2018,6,22,11,30,940.0,111.0,2.7,19.3,1012.0,505.51,375.63
2018,6,22,11,45,941.5,111.5,2.85,19.4,1019.0,558.98,420.74
2018,6,22,12,0,943.0,112.0,3.0,19.5,1026.0,611.52,463.98
2018,6,22,12,15,942.5,112.0,3.15,19.5,1025.0,661.36,504.39
2018,6,22,12,30,942.0,112.0,3.3,19.5,1024.0,709.64,542.76
2018,6,22,12,45,939.0,113.0,3.5,19.5,1016.0,755.1,578.54
2018,6,22,13,0,936.0,114.0,3.7,19.5,1008.0,798.3,612.13
2018,6,22,13,15,933.0,113.0,3.9,19.5,992.0,837.37,640.83
2018,6,22,13,30,930.0,112.0,4.1,19.5,976.0,873.61,667.37
2018,6,22,13,45,925.5,111.0,4.3,19.45,953.5,905.59,691.12
2018,6,22,14,0,921.0,110.0,4.5,19.4,931.0,934.36,713.11
2018,6,22,14,15,914.0,109.5,4.6,19.3,902.0,958.0,731.28
2018,6,22,14,30,907.0,109.0,4.7,19.2,873.0,978.17,747.24
2018,6,22,14,45,898.5,107.0,4.8,19.15,837.5,991.85,758.75
2018,6,22,15,0,890.0,105.0,4.9,19.1,802.0,1001.86,767.95
2018,6,22,15,15,878.5,103.5,4.9,19.1,762.0,1005.78,772.14
2018,6,22,15,30,867.0,102.0,4.9,19.1,722.0,1006.09,774.04
2018,6,22,15,45,852.5,99.5,4.9,18.9,677.0,998.65,771.33
2018,6,22,16,0,838.0,97.0,4.9,18.7,632.0,1001.13,775.77
2018,6,22,16,15,819.5,94.5,4.85,18.6,584.5,982.62,764.79
2018,6,22,16,30,801.0,92.0,4.8,18.5,537.0,960.83,751.66
2018,6,22,16,45,777.0,89.0,4.75,18.35,487.5,929.75,731.96
2018,6,22,17,0,753.0,86.0,4.7,18.2,438.0,895.88,710.03
2018,6,22,17,15,719.0,82.0,4.6,17.95,386.5,854.99,682.46
2018,6,22,17,30,685.0,78.0,4.5,17.7,335.0,806.4,648.48
2018,6,22,17,45,637.0,73.0,4.45,17.45,284.0,741.8,601.6
2018,6,22,18,0,589.0,68.0,4.4,17.2,233.0,676.88,552.61
2018,6,22,18,15,519.0,61.5,4.3,16.85,185.5,590.38,484.41
2018,6,22,18,30,449.0,55.0,4.2,16.5,138.0,505.49,414.41
2018,6,22,18,45,344.5,45.5,4.1,16.2,98.0,391.02,317.26
2018,6,22,19,0,240.0,36.0,4.0,15.9,58.0,289.16,214.6
2018,6,22,19,15,139.5,22.0,3.95,15.75,33.0,163.14,0.0
2018,6,22,19,30,39.0,8.0,3.9,15.6,8.0,34.08,0.0
2018,6,22,19,45,19.5,4.0,3.9,15.45,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,39.0,7.0,3.0,14.15,8.0,0.0,0.0
2018,6,23,5,0,78.0,14.0,3.1,14.3,16.0,11.02,0.0
2018,6,23,5,15,188.5,25.5,3.1,14.55,43.0,19.39,2.3
2018,6,23,5,30,299.0,37.0,3.1,14.8,70.0,30.37,19.8
2018,6,23,5,45,394.5,45.0,3.1,15.0,111.5,36.72,26.43
2018,6,23,6,0,490.0,53.0,3.1,15.2,153.0,43.2,32.6
2018,6,23,6,15,553.0,59.0,3.0,15.4,201.0,47.91,37.02
2018,6,23,6,30,616.0,65.0,2.9,15.6,249.0,52.69,41.32
2018,6,23,6,45,662.0,69.0,2.85,15.85,300.0,55.83,44.04
2018,6,23,7,0,708.0,73.0,2.8,16.1,351.0,63.84,50.95
2018,6,23,7,15,739.0,76.0,2.85,16.45,401.5,66.21,52.8
2018,6,23,7,30,770.0,79.0,2.9,16.8,452.0,68.58,54.61
2018,6,23,7,45,795.0,81.0,2.95,17.15,502.0,70.12,55.67
2018,6,23,8,0,820.0,83.0,3.0,17.5,552.0,71.64,56.72
2018,6,23,8,15,837.5,85.5,3.0,17.9,599.5,81.92,65.26
2018,6,23,8,30,855.0,88.0,3.0,18.3,647.0,84.02,66.74
2018,6,23,8,45,869.0,89.0,3.0,18.7,690.5,84.99,67.28
2018,6,23,9,0,883.0,90.0,3.0,19.1,734.0,85.86,67.73
2018,6,23,9,15,894.5,91.0,2.95,19.5,773.5,86.53,68.02
2018,6,23,9,30,906.0,92.0,2.9,19.9,813.0,87.08,68.24
2018,6,23,9,45,915.5,92.0,2.85,20.35,847.0,109.08,66.52
2018,6,23,10,0,925.0,92.0,2.8,20.8,881.0,163.94,90.35
2018,6,23,10,15,930.5,93.0,2.8,21.1,908.5,219.89,128.82
2018,6,23,10,30,936.0,94.0,2.8,21.4,936.0,276.44,174.61
2018,6,23,10,45,940.0,95.0,2.75,21.7,957.0,332.95,223.25
2018,6,23,11,0,944.0,96.0,2.7,22.0,978.0,389.48,272.49
2018,6,23,11,15,946.0,96.5,2.8,22.15,992.0,444.72,320.62
2018,6,23,11,30,948.0,97.0,2.9,22.3,1006.0,499.36,367.28
2018,6,23,11,45,949.0,98.0,3.0,22.4,1013.0,553.07,412.12
2018,6,23,12,0,950.0,99.0,3.1,22.5,1020.0,605.75,454.99
2018,6,23,12,15,949.0,99.5,3.2,22.45,1019.0,655.67,495.04
2018,6,23,12,30,948.0,100.0,3.3,22.4,1018.0,703.95,532.99
2018,6,23,12,45,946.0,100.5,3.4,22.35,1010.0,749.66,568.32
2018,6,23,13,0,944.0,101.0,3.5,22.3,1002.0,793.14,601.32
2018,6,23,13,15,942.0,100.5,3.6,22.2,987.5,833.32,630.02
2018,6,23,13,30,940.0,100.0,3.7,22.1,973.0,870.77,656.83
2018,6,23,13,45,935.5,99.0,3.75,22.0,950.5,902.72,679.6
2018,6,23,14,0,931.0,98.0,3.8,21.9,928.0,931.44,700.25
2018,6,23,14,15,925.5,97.5,3.8,21.75,900.0,956.41,718.29
2018,6,23,14,30,920.0,97.0,3.8,21.6,872.0,977.96,734.14
2018,6,23,14,45,913.0,95.5,3.8,21.5,838.0,993.54,745.96
2018,6,23,15,0,906.0,94.0,3.8,21.4,804.0,1005.51,755.55
2018,6,23,15,15,895.0,92.5,3.8,21.4,764.0,1009.89,759.92
2018,6,23,15,30,884.0,91.0,3.8,21.4,724.0,1010.6,762.05
2018,6,23,15,45,871.5,89.0,3.65,21.1,680.0,1005.63,760.36
2018,6,23,16,0,859.0,87.0,3.5,20.8,636.0,997.16,756.44
2018,6,23,16,15,842.0,84.5,3.4,20.6,588.5,980.1,746.85
2018,6,23,16,30,825.0,82.0,3.3,20.4,541.0,972.5,743.87
2018,6,23,16,45,801.5,79.0,3.2,20.15,490.5,941.77,724.99
2018,6,23,17,0,778.0,76.0,3.1,19.9,440.0,908.25,704.1
2018,6,23,17,15,745.5,72.5,2.95,19.45,388.5,862.67,674.41
2018,6,23,17,30,713.0,69.0,2.8,19.0,337.0,815.15,642.57
2018,6,23,17,45,667.0,65.0,2.65,18.6,286.5,759.06,603.21
2018,6,23,18,0,621.0,61.0,2.5,18.2,236.0,697.03,557.78
2018,6,23,18,15,552.5,55.5,2.35,17.8,188.0,612.81,493.34
2018,6,23,18,30,484.0,50.0,2.2,17.4,140.0,530.41,427.19
2018,6,23,18,45,378.0,41.5,2.1,16.95,99.0,415.64,332.4
2018,6,23,19,0,272.0,33.0,2.0,16.5,58.0,306.68,226.41
2018,6,23,19,15,161.0,20.5,1.95,16.3,33.0,176.87,0.0
2018,6,23,19,30,50.0,8.0,1.9,16.1,8.0,41.95,0.0
2018,6,23,19,45,25.0,4.0,1.85,15.9,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,9.44,0.0
2018,6,24,5,15,157.5,24.5,3.6,14.9,38.5,18.58,1.45
2018,6,24,5,30,245.0,37.0,3.7,15.1,64.0,28.09,17.82
2018,6,24,5,45,244.0,43.5,3.85,15.25,81.5,32.83,22.99
2018,6,24,6,0,243.0,50.0,4.0,15.4,99.0,37.36,27.41
2018,6,24,6,15,121.5,55.5,4.05,15.6,80.0,41.2,31.03
2018,6,24,6,30,0.0,61.0,4.1,15.8,61.0,46.75,36.02
2018,6,24,6,45,0.0,74.5,4.15,16.0,74.5,56.72,44.8
2018,6,24,7,0,0.0,88.0,4.2,16.2,88.0,66.64,53.4
2018,6,24,7,15,0.0,108.0,4.25,16.4,108.0,80.91,65.68
2018,6,24,7,30,0.0,128.0,4.3,16.6,128.0,94.99,77.66
2018,6,24,7,45,2.5,149.5,4.3,16.75,151.0,109.95,90.25
2018,6,24,8,0,5.0,171.0,4.3,16.9,174.0,124.72,102.56
2018,6,24,8,15,6.5,183.0,4.25,17.05,187.0,133.26,109.44
2018,6,24,8,30,8.0,195.0,4.2,17.2,200.0,141.73,116.21
2018,6,24,8,45,8.0,202.0,4.2,17.35,207.5,146.88,120.17
2018,6,24,9,0,8.0,209.0,4.2,17.5,215.0,151.95,124.05
2018,6,24,9,15,15.5,245.5,4.15,17.6,257.5,175.78,143.63
2018,6,24,9,30,23.0,282.0,4.1,17.7,300.0,198.93,162.43
2018,6,24,9,45,33.0,319.5,4.05,17.8,347.0,205.88,159.8
2018,6,24,10,0,43.0,357.0,4.0,17.9,394.0,233.29,179.9
2018,6,24,10,15,51.0,380.0,3.95,17.95,425.0,254.95,195.87
2018,6,24,10,30,59.0,403.0,3.9,18.0,456.0,278.28,213.45
2018,6,24,10,45,79.0,425.0,3.85,18.1,498.0,306.23,234.34
2018,6,24,11,0,99.0,447.0,3.8,18.2,540.0,337.29,257.87
2018,6,24,11,15,98.0,451.0,3.8,18.2,544.0,352.14,269.79
2018,6,24,11,30,97.0,455.0,3.8,18.2,548.0,366.95,281.64
2018,6,24,11,45,108.0,465.0,3.75,18.25,569.0,391.83,300.87
2018,6,24,12,0,119.0,475.0,3.7,18.3,590.0,415.75,319.31
2018,6,24,12,15,142.5,478.5,3.7,18.3,616.5,449.18,345.08
2018,6,24,12,30,166.0,482.0,3.7,18.3,643.0,484.91,372.49
2018,6,24,12,45,161.5,477.0,3.65,18.3,632.5,496.54,381.52
2018,6,24,13,0,157.0,472.0,3.6,18.3,622.0,506.93,389.66
2018,6,24,13,15,132.5,457.5,3.6,18.3,582.5,492.51,379.1
2018,6,24,13,30,108.0,443.0,3.6,18.3,543.0,474.75,366.0
2018,6,24,13,45,235.0,380.5,3.55,18.25,592.0,555.65,430.36
2018,6,24,14,0,362.0,318.0,3.5,18.2,641.0,645.21,499.82
2018,6,24,14,15,617.5,218.5,3.5,18.15,748.0,812.17,626.63
2018,6,24,14,30,873.0,119.0,3.5,18.1,855.0,955.24,727.66
2018,6,24,14,45,863.0,118.0,3.5,18.05,820.5,968.15,736.62
2018,6,24,15,0,853.0,117.0,3.5,18.0,786.0,977.51,744.38
2018,6,24,15,15,841.5,114.5,3.5,18.0,746.0,980.26,747.68
2018,6,24,15,30,830.0,112.0,3.5,18.0,706.0,993.52,758.41
2018,6,24,15,45,813.0,110.0,3.45,17.8,661.5,984.19,753.92
2018,6,24,16,0,796.0,108.0,3.4,17.6,617.0,971.33,747.32
2018,6,24,16,15,774.5,105.0,3.35,17.45,569.0,949.31,734.3
2018,6,24,16,30,753.0,102.0,3.3,17.3,521.0,924.1,719.08
2018,6,24,16,45,725.5,98.0,3.3,17.15,471.0,895.38,701.61
2018,6,24,17,0,698.0,94.0,3.3,17.0,421.0,857.91,677.61
2018,6,24,17,15,663.0,89.5,3.25,16.85,371.0,810.2,645.36
2018,6,24,17,30,628.0,85.0,3.2,16.7,321.0,760.9,611.11
2018,6,24,17,45,580.5,79.0,3.15,16.5,272.0,696.53,564.44
2018,6,24,18,0,533.0,73.0,3.1,16.3,223.0,631.87,515.72
2018,6,24,18,15,469.0,64.0,3.0,16.15,177.0,548.99,450.26
2018,6,24,18,30,405.0,55.0,2.9,16.0,131.0,467.93,383.39
2018,6,24,18,45,315.5,44.5,2.8,15.85,93.0,364.5,295.45
2018,6,24,19,0,226.0,34.0,2.7,15.7,55.0,274.2,203.97
2018,6,24,19,15,133.5,21.0,2.6,15.6,31.5,157.3,0.0
2018,6,24,19,30,41.0,8.0,2.5,15.5,8.0,35.55,0.0
2018,6,24,19,45,20.5,4.0,2.45,15.45,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,25,4,45,32.0,6.0,3.85,14.5,6.5,0.0,0.0
2018,6,25,5,0,64.0,12.0,4.0,14.6,13.0,9.44,0.0
2018,6,25,5,15,155.5,25.0,4.05,14.7,39.0,18.93,0.99
2018,6,25,5,30,247.0,38.0,4.1,14.8,65.0,28.81,18.39
2018,6,25,5,45,251.5,40.0,4.1,14.95,79.5,30.41,20.9
2018,6,25,6,0,256.0,42.0,4.1,15.1,94.0,31.91,22.63
2018,6,25,6,15,128.0,40.5,4.0,15.2,66.5,30.96,21.98
2018,6,25,6,30,0.0,39.0,3.9,15.3,39.0,29.77,20.98
2018,6,25,6,45,0.0,54.5,3.8,15.4,54.5,41.71,31.6
2018,6,25,7,0,0.0,70.0,3.7,15.5,70.0,53.7,42.13
2018,6,25,7,15,0.5,98.0,3.6,15.65,98.0,74.07,59.89
2018,6,25,7,30,1.0,126.0,3.5,15.8,126.0,93.67,76.74
2018,6,25,7,45,3.0,141.5,3.35,16.0,143.0,104.7,85.94
2018,6,25,8,0,5.0,157.0,3.2,16.2,160.0,115.64,94.98
2018,6,25,8,15,5.5,163.5,3.2,16.35,167.0,120.58,98.83
2018,6,25,8,30,6.0,170.0,3.2,16.5,174.0,125.44,102.61
2018,6,25,8,45,3.5,164.5,3.2,16.65,167.0,122.14,99.47
2018,6,25,9,0,1.0,159.0,3.2,16.8,160.0,118.65,96.21
2018,6,25,9,15,5.5,191.0,3.3,16.9,195.5,140.56,114.43
2018,6,25,9,30,10.0,223.0,3.4,17.0,231.0,161.9,132.0
2018,6,25,9,45,16.0,261.0,3.45,17.15,274.5,187.42,145.88
2018,6,25,10,0,22.0,299.0,3.5,17.3,318.0,214.91,166.65
2018,6,25,10,15,19.0,286.0,3.6,17.35,302.5,209.65,162.24
2018,6,25,10,30,16.0,273.0,3.7,17.4,287.0,203.31,157.26
2018,6,25,10,45,16.0,281.5,3.75,17.45,296.0,211.61,163.72
2018,6,25,11,0,16.0,290.0,3.8,17.5,305.0,220.02,170.28
2018,6,25,11,15,27.5,332.5,3.9,17.5,358.5,248.62,192.43
2018,6,25,11,30,39.0,375.0,4.0,17.5,412.0,288.18,223.08
2018,6,25,11,45,75.0,414.5,4.05,17.5,487.0,340.85,263.62
2018,6,25,12,0,111.0,454.0,4.1,17.5,562.0,396.89,306.67
2018,6,25,12,15,198.5,442.0,4.2,17.5,634.5,457.01,353.47
2018,6,25,12,30,286.0,430.0,4.3,17.5,707.0,526.27,407.3
2018,6,25,12,45,311.0,430.5,4.4,17.5,729.5,569.45,440.76
2018,6,25,13,0,336.0,431.0,4.5,17.5,752.0,614.0,475.18
2018,6,25,13,15,299.0,437.0,4.6,17.5,719.5,615.61,476.75
2018,6,25,13,30,262.0,443.0,4.7,17.5,687.0,613.53,475.57
2018,6,25,13,45,361.5,380.5,4.75,17.45,708.0,663.76,516.74
2018,6,25,14,0,461.0,318.0,4.8,17.4,729.0,732.92,571.19
2018,6,25,14,15,681.5,208.5,4.9,17.35,794.5,861.03,671.19
2018,6,25,14,30,902.0,99.0,5.0,17.3,860.0,962.31,744.64
2018,6,25,14,45,895.5,98.0,5.1,17.25,827.0,978.67,757.6
2018,6,25,15,0,889.0,97.0,5.2,17.2,794.0,991.53,768.83
2018,6,25,15,15,879.0,94.5,5.2,17.2,754.5,995.74,773.25
2018,6,25,15,30,869.0,92.0,5.2,17.2,715.0,996.29,775.32
2018,6,25,15,45,856.5,90.5,5.35,17.0,672.0,991.93,775.82
2018,6,25,16,0,844.0,89.0,5.5,16.8,629.0,984.14,774.0
2018,6,25,16,15,827.0,86.5,5.55,16.65,582.0,967.23,764.83
2018,6,25,16,30,810.0,84.0,5.6,16.5,535.0,959.91,762.69
2018,6,25,16,45,788.0,81.0,5.65,16.35,486.0,930.9,744.62
2018,6,25,17,0,766.0,78.0,5.7,16.2,437.0,899.11,724.3
2018,6,25,17,15,734.5,74.0,5.75,15.95,386.0,854.09,693.82
2018,6,25,17,30,703.0,70.0,5.8,15.7,335.0,807.11,660.96
2018,6,25,17,45,658.5,66.0,5.85,15.5,285.0,752.87,621.08
2018,6,25,18,0,614.0,62.0,5.9,15.3,235.0,692.43,574.57
2018,6,25,18,15,549.0,56.5,5.85,15.1,188.0,611.49,509.1
2018,6,25,18,30,484.0,51.0,5.8,14.9,141.0,532.07,441.87
2018,6,25,18,45,384.0,42.0,5.75,14.7,100.5,421.55,346.0
2018,6,25,19,0,284.0,33.0,5.7,14.5,60.0,316.66,239.65
2018,6,25,19,15,168.5,21.0,5.6,14.45,34.5,183.91,0.0
2018,6,25,19,30,53.0,9.0,5.5,14.4,9.0,44.93,0.0
2018,6,25,19,45,26.5,4.5,5.4,14.3,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,4,45,34.5,7.0,4.35,13.4,7.5,0.0,0.0
2018,6,26,5,0,69.0,14.0,4.4,13.5,15.0,11.02,0.0
2018,6,26,5,15,176.0,27.0,4.4,13.7,42.5,20.43,0.81
2018,6,26,5,30,283.0,40.0,4.4,13.9,70.0,30.39,19.73
2018,6,26,5,45,310.0,50.0,4.4,14.1,99.0,37.82,27.43
2018,6,26,6,0,337.0,60.0,4.4,14.3,128.0,45.07,34.35
2018,6,26,6,15,220.0,85.0,4.35,14.45,134.0,61.47,49.18
2018,6,26,6,30,103.0,110.0,4.3,14.6,140.0,77.43,63.43
2018,6,26,6,45,90.5,131.5,4.25,14.75,161.5,90.81,75.19
2018,6,26,7,0,78.0,153.0,4.2,14.9,183.0,106.18,88.48
2018,6,26,7,15,111.5,176.0,4.15,15.1,226.0,117.94,98.4
2018,6,26,7,30,145.0,199.0,4.1,15.3,269.0,131.8,110.0
2018,6,26,7,45,175.5,221.0,4.05,15.45,314.5,144.76,120.7
2018,6,26,8,0,206.0,243.0,4.0,15.6,360.0,157.39,131.01
2018,6,26,8,15,222.5,263.0,4.0,15.75,399.5,168.34,139.81
2018,6,26,8,30,239.0,283.0,4.0,15.9,439.0,169.49,140.27
2018,6,26,8,45,255.0,301.5,4.0,16.0,478.0,177.38,146.49
2018,6,26,9,0,271.0,320.0,4.0,16.1,517.0,184.8,152.28
2018,6,26,9,15,294.5,333.0,4.0,16.25,557.5,189.51,155.78
2018,6,26,9,30,318.0,346.0,4.0,16.4,598.0,193.91,159.03
2018,6,26,9,45,339.0,355.0,4.0,16.5,634.0,206.79,156.43
2018,6,26,10,0,360.0,364.0,4.0,16.6,670.0,240.59,174.56
2018,6,26,10,15,344.0,383.0,4.05,16.65,683.5,275.94,200.54
2018,6,26,10,30,328.0,402.0,4.1,16.7,697.0,310.39,228.57
2018,6,26,10,45,264.0,427.0,4.15,16.8,668.0,333.53,250.44
2018,6,26,11,0,200.0,452.0,4.2,16.9,639.0,362.96,276.49
2018,6,26,11,15,150.0,455.0,4.2,16.9,596.5,365.53,280.73
2018,6,26,11,30,100.0,458.0,4.2,16.9,554.0,369.84,285.5
2018,6,26,11,45,80.5,448.5,4.25,16.95,526.0,366.51,283.64
2018,6,26,12,0,61.0,439.0,4.3,17.0,498.0,360.49,279.45
2018,6,26,12,15,68.5,440.5,4.35,17.05,507.0,376.26,291.93
2018,6,26,12,30,76.0,442.0,4.4,17.1,516.0,392.7,304.89
2018,6,26,12,45,115.5,445.5,4.4,17.1,556.5,439.7,341.59
2018,6,26,13,0,155.0,449.0,4.4,17.1,597.0,486.58,378.06
2018,6,26,13,15,263.5,417.0,4.5,17.15,664.0,570.85,444.13
2018,6,26,13,30,372.0,385.0,4.6,17.2,731.0,653.4,508.4
2018,6,26,13,45,599.0,271.5,4.65,17.2,813.0,787.78,612.7
2018,6,26,14,0,826.0,158.0,4.7,17.2,895.0,906.03,701.56
2018,6,26,14,15,881.0,125.0,4.8,17.2,888.5,940.85,726.98
2018,6,26,14,30,936.0,92.0,4.9,17.2,882.0,986.86,760.88
2018,6,26,14,45,929.0,90.5,5.0,17.15,847.5,1002.79,773.89
2018,6,26,15,0,922.0,89.0,5.1,17.1,813.0,1015.05,784.73
2018,6,26,15,15,912.0,87.5,5.1,17.1,773.0,1020.67,790.15
2018,6,26,15,30,902.0,86.0,5.1,17.1,733.0,1022.59,793.2
2018,6,26,15,45,889.0,84.5,5.2,16.9,688.5,1017.84,793.19
2018,6,26,16,0,876.0,83.0,5.3,16.7,644.0,1009.55,790.82
2018,6,26,16,15,858.5,80.5,5.3,16.6,595.5,991.99,780.87
2018,6,26,16,30,841.0,78.0,5.3,16.5,547.0,971.18,768.64
2018,6,26,16,45,818.0,75.5,5.35,16.35,496.5,954.07,759.55
2018,6,26,17,0,795.0,73.0,5.4,16.2,446.0,921.67,739.04
2018,6,26,17,15,764.0,70.0,5.4,16.0,394.5,878.12,709.66
2018,6,26,17,30,733.0,67.0,5.4,15.8,343.0,832.54,677.94
2018,6,26,17,45,689.5,63.0,5.4,15.65,292.0,772.03,633.47
2018,6,26,18,0,646.0,59.0,5.4,15.5,241.0,717.88,592.11
2018,6,26,18,15,514.5,57.0,5.3,15.3,184.0,581.46,483.32
2018,6,26,18,30,383.0,55.0,5.2,15.1,127.0,449.31,374.04
2018,6,26,18,45,320.0,43.5,5.15,14.9,91.5,369.97,303.83
2018,6,26,19,0,257.0,32.0,5.1,14.7,56.0,294.94,222.93
2018,6,26,19,15,160.0,20.5,5.0,14.6,32.5,176.73,0.0
2018,6,26,19,30,63.0,9.0,4.9,14.5,9.0,52.1,0.0
2018,6,26,19,45,31.5,4.5,4.85,14.4,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,27,4,45,5.0,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,27,5,0,10.0,6.0,4.5,13.7,6.0,4.72,0.0
2018,6,27,5,15,5.0,9.0,4.5,13.8,9.0,7.06,0.0
2018,6,27,5,30,0.0,12.0,4.5,13.9,12.0,9.1,1.94
2018,6,27,5,45,38.0,21.5,4.5,14.05,29.0,17.2,9.42
2018,6,27,6,0,76.0,31.0,4.5,14.2,46.0,23.7,15.43
2018,6,27,6,15,38.0,31.5,4.45,14.35,39.0,24.88,16.62
2018,6,27,6,30,0.0,32.0,4.4,14.5,32.0,24.39,16.24
2018,6,27,6,45,0.0,36.0,4.35,14.65,36.0,27.47,18.97
2018,6,27,7,0,0.0,40.0,4.3,14.8,40.0,30.56,21.67
2018,6,27,7,15,0.0,57.5,4.3,15.0,57.5,44.05,33.55
2018,6,27,7,30,0.0,75.0,4.3,15.2,75.0,57.6,45.34
2018,6,27,7,45,0.0,91.0,4.35,15.35,91.0,69.85,55.87
2018,6,27,8,0,0.0,107.0,4.4,15.5,107.0,81.48,65.76
2018,6,27,8,15,0.0,112.0,4.4,15.65,112.0,85.26,68.78
2018,6,27,8,30,0.0,117.0,4.4,15.8,117.0,89.01,71.75
2018,6,27,8,45,0.0,121.5,4.45,15.9,121.5,92.36,74.4
2018,6,27,9,0,0.0,126.0,4.5,16.0,126.0,95.68,77.02
2018,6,27,9,15,0.5,135.0,4.55,16.1,135.5,102.16,82.34
2018,6,27,9,30,1.0,144.0,4.6,16.2,145.0,108.58,87.6
2018,6,27,9,45,2.0,151.0,4.65,16.3,153.0,113.73,87.62
2018,6,27,10,0,3.0,158.0,4.7,16.4,161.0,119.26,91.84
2018,6,27,10,15,3.0,155.0,4.75,16.45,158.0,117.68,90.39
2018,6,27,10,30,3.0,152.0,4.8,16.5,155.0,116.02,88.94
2018,6,27,10,45,5.0,171.5,4.85,16.55,176.5,131.24,101.04
2018,6,27,11,0,7.0,191.0,4.9,16.6,198.0,146.83,113.42
2018,6,27,11,15,10.0,224.0,4.95,16.6,233.5,173.02,134.24
2018,6,27,11,30,13.0,257.0,5.0,16.6,269.0,199.85,155.51
2018,6,27,11,45,13.0,255.0,5.05,16.65,267.5,200.28,155.85
2018,6,27,12,0,13.0,253.0,5.1,16.7,266.0,200.64,156.18
2018,6,27,12,15,13.5,259.5,5.2,16.65,273.0,207.66,161.86
2018,6,27,12,30,14.0,266.0,5.3,16.6,280.0,214.8,167.65
2018,6,27,12,45,15.5,283.0,5.35,16.6,298.0,230.92,180.52
2018,6,27,13,0,17.0,300.0,5.4,16.6,316.0,247.49,193.73
2018,6,27,13,15,17.0,300.0,5.5,16.55,316.0,249.74,195.72
2018,6,27,13,30,17.0,300.0,5.6,16.5,316.0,251.96,197.73
2018,6,27,13,45,15.5,286.0,5.65,16.5,300.0,241.31,189.53
2018,6,27,14,0,14.0,272.0,5.7,16.5,284.0,230.25,181.0
2018,6,27,14,15,12.0,248.5,5.8,16.4,258.5,210.35,165.47
2018,6,27,14,30,10.0,225.0,5.9,16.3,233.0,189.96,149.46
2018,6,27,14,45,7.0,202.0,5.95,16.25,207.5,168.62,132.49
2018,6,27,15,0,4.0,179.0,6.0,16.2,182.0,146.92,115.11
2018,6,27,15,15,4.5,180.5,6.0,16.2,184.0,149.44,117.44
2018,6,27,15,30,5.0,182.0,6.0,16.2,186.0,152.17,119.96
2018,6,27,15,45,7.5,190.0,6.2,15.95,195.0,163.13,129.47
2018,6,27,16,0,10.0,198.0,6.4,15.7,204.0,174.94,139.75
2018,6,27,16,15,17.0,196.5,6.45,15.55,206.0,183.14,147.33
2018,6,27,16,30,24.0,195.0,6.5,15.4,208.0,191.97,155.5
2018,6,27,16,45,85.0,189.0,6.55,15.2,230.0,272.01,224.76
2018,6,27,17,0,146.0,183.0,6.6,15.0,252.0,354.39,295.34
2018,6,27,17,15,210.5,159.5,6.6,14.85,246.0,415.68,348.56
2018,6,27,17,30,275.0,136.0,6.6,14.7,240.0,449.37,379.36
2018,6,27,17,45,281.0,115.5,6.6,14.5,208.0,427.25,362.53
2018,6,27,18,0,287.0,95.0,6.6,14.3,176.0,403.01,343.23
2018,6,27,18,15,261.5,78.5,6.55,14.15,141.0,376.74,319.53
2018,6,27,18,30,236.0,62.0,6.5,14.0,106.0,327.74,275.97
2018,6,27,18,45,220.5,48.5,6.4,13.9,80.0,292.75,241.9
2018,6,27,19,0,205.0,35.0,6.3,13.8,54.0,259.61,196.92
2018,6,27,19,15,124.5,22.0,6.3,13.8,31.5,152.83,0.0
2018,6,27,19,30,44.0,9.0,6.3,13.8,9.0,38.55,0.0
2018,6,27,19,45,22.0,4.5,6.3,13.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.25,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.05,14.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,28,4,45,18.5,4.5,6.5,14.2,5.0,0.0,0.0
2018,6,28,5,0,37.0,9.0,6.6,14.3,10.0,7.08,0.0
2018,6,28,5,15,131.0,24.0,6.7,14.45,36.5,18.13,0.0
2018,6,28,5,30,225.0,39.0,6.8,14.6,63.0,29.4,18.7
2018,6,28,5,45,260.5,50.5,6.9,14.7,92.0,37.84,27.33
2018,6,28,6,0,296.0,62.0,7.0,14.8,121.0,46.1,35.14
2018,6,28,6,15,237.5,85.5,7.0,14.95,141.5,61.94,49.48
2018,6,28,6,30,179.0,109.0,7.0,15.1,162.0,76.3,62.33
2018,6,28,6,45,222.5,126.5,7.0,15.25,204.5,87.77,72.42
2018,6,28,7,0,266.0,144.0,7.0,15.4,247.0,99.01,82.12
2018,6,28,7,15,271.5,165.0,7.0,15.5,283.0,111.28,92.59
2018,6,28,7,30,277.0,186.0,7.0,15.6,319.0,123.04,102.49
2018,6,28,7,45,312.0,201.5,7.0,15.7,366.5,131.96,109.84
2018,6,28,8,0,347.0,217.0,7.0,15.8,414.0,140.6,116.87
2018,6,28,8,15,416.0,216.5,6.95,15.9,472.5,134.33,111.07
2018,6,28,8,30,485.0,216.0,6.9,16.0,531.0,133.72,110.18
2018,6,28,8,45,565.5,200.0,6.85,16.1,592.0,124.1,101.61
2018,6,28,9,0,646.0,184.0,6.8,16.2,653.0,113.87,92.58
2018,6,28,9,15,711.0,166.5,6.7,16.3,708.5,103.56,83.54
2018,6,28,9,30,776.0,149.0,6.6,16.4,764.0,102.75,82.65
2018,6,28,9,45,814.0,138.0,6.5,16.45,807.5,112.48,74.67
2018,6,28,10,0,852.0,127.0,6.4,16.5,851.0,169.53,100.51
2018,6,28,10,15,873.0,120.5,6.35,16.55,883.5,220.56,134.99
2018,6,28,10,30,894.0,114.0,6.3,16.6,916.0,273.68,178.41
2018,6,28,10,45,897.5,114.5,6.25,16.65,936.0,327.76,226.72
2018,6,28,11,0,901.0,115.0,6.2,16.7,956.0,381.84,276.06
2018,6,28,11,15,903.5,116.0,6.15,16.7,970.0,435.64,325.04
2018,6,28,11,30,906.0,117.0,6.1,16.7,984.0,489.0,372.82
2018,6,28,11,45,907.5,117.0,6.1,16.7,991.0,540.63,418.27
2018,6,28,12,0,909.0,117.0,6.1,16.7,998.0,591.37,461.91
2018,6,28,12,15,911.0,115.5,6.1,16.65,998.0,640.31,503.25
2018,6,28,12,30,913.0,114.0,6.1,16.6,998.0,687.92,542.66
2018,6,28,12,45,916.0,110.5,6.15,16.6,991.5,733.09,579.55
2018,6,28,13,0,919.0,107.0,6.2,16.6,985.0,776.29,614.36
2018,6,28,13,15,916.5,107.0,6.25,16.55,971.0,815.91,644.47
2018,6,28,13,30,914.0,107.0,6.3,16.5,957.0,852.87,672.34
2018,6,28,13,45,909.5,106.5,6.4,16.5,935.5,884.85,696.67
2018,6,28,14,0,905.0,106.0,6.5,16.5,914.0,913.72,718.81
2018,6,28,14,15,898.0,105.5,6.5,16.4,885.5,937.08,736.86
2018,6,28,14,30,891.0,105.0,6.5,16.3,857.0,957.02,752.57
2018,6,28,14,45,882.5,103.5,6.55,16.25,822.5,971.03,764.25
2018,6,28,15,0,874.0,102.0,6.6,16.2,788.0,981.48,773.55
2018,6,28,15,15,862.5,100.5,6.6,16.2,748.5,985.37,777.87
2018,6,28,15,30,851.0,99.0,6.6,16.2,709.0,985.71,779.81
2018,6,28,15,45,836.5,97.0,6.6,15.95,665.5,978.93,777.49
2018,6,28,16,0,822.0,95.0,6.6,15.7,622.0,982.02,782.6
2018,6,28,16,15,803.0,93.0,6.6,15.6,575.0,963.88,771.72
2018,6,28,16,30,784.0,91.0,6.6,15.5,528.0,942.52,758.56
2018,6,28,16,45,759.0,88.0,6.6,15.35,479.0,910.79,737.7
2018,6,28,17,0,734.0,85.0,6.6,15.2,430.0,876.36,714.53
2018,6,28,17,15,701.0,81.0,6.6,15.0,379.5,836.69,687.03
2018,6,28,17,30,668.0,77.0,6.6,14.8,329.0,789.57,652.99
2018,6,28,17,45,622.0,72.0,6.6,14.65,279.5,727.38,605.82
2018,6,28,18,0,576.0,67.0,6.6,14.5,230.0,664.84,556.59
2018,6,28,18,15,511.0,60.0,6.5,14.35,183.5,582.67,489.06
2018,6,28,18,30,446.0,53.0,6.4,14.2,137.0,502.14,420.09
2018,6,28,18,45,349.0,44.0,6.3,14.1,98.0,394.9,326.04
2018,6,28,19,0,252.0,35.0,6.2,14.0,59.0,297.09,225.77
2018,6,28,19,15,147.5,22.0,6.15,13.95,34.0,170.33,0.0
2018,6,28,19,30,43.0,9.0,6.1,13.9,9.0,37.85,0.0
2018,6,28,19,45,21.5,4.5,6.0,13.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,4,45,30.0,4.5,2.3,13.5,5.0,0.0,0.0
2018,6,29,5,0,60.0,9.0,2.2,13.6,10.0,7.08,0.0
2018,6,29,5,15,180.0,22.0,2.15,13.8,38.0,16.8,0.0
2018,6,29,5,30,300.0,35.0,2.1,14.0,66.0,28.8,18.22
2018,6,29,5,45,334.0,45.0,2.0,14.15,97.0,36.44,26.21
2018,6,29,6,0,368.0,55.0,1.9,14.3,128.0,43.85,33.27
2018,6,29,6,15,304.0,79.5,1.85,14.5,151.0,57.94,46.04
2018,6,29,6,30,240.0,104.0,1.8,14.7,174.0,74.01,60.36
2018,6,29,6,45,402.5,99.5,1.7,14.95,244.0,71.7,58.24
2018,6,29,7,0,565.0,95.0,1.6,15.2,314.0,72.16,58.47
2018,6,29,7,15,665.0,85.5,1.6,15.4,378.0,66.34,53.14
2018,6,29,7,30,765.0,76.0,1.6,15.6,442.0,66.4,52.98
2018,6,29,7,45,788.5,78.5,1.65,15.85,491.5,68.31,54.4
2018,6,29,8,0,812.0,81.0,1.7,16.1,541.0,70.18,55.78
2018,6,29,8,15,829.5,83.0,1.8,16.35,588.0,80.14,64.14
2018,6,29,8,30,847.0,85.0,1.9,16.6,635.0,81.98,65.45
2018,6,29,8,45,861.0,86.5,2.0,16.8,678.5,83.29,66.33
2018,6,29,9,0,875.0,88.0,2.1,17.0,722.0,84.48,67.12
2018,6,29,9,15,884.5,90.5,2.25,17.15,761.5,85.96,68.19
2018,6,29,9,30,894.0,93.0,2.4,17.3,801.0,87.27,69.11
2018,6,29,9,45,899.0,96.0,2.55,17.45,834.0,104.55,67.32
2018,6,29,10,0,904.0,99.0,2.7,17.6,867.0,159.69,90.12
2018,6,29,10,15,909.0,100.5,2.8,17.7,894.0,214.79,127.53
2018,6,29,10,30,914.0,102.0,2.9,17.8,921.0,270.47,172.86
2018,6,29,10,45,918.0,103.0,3.0,17.9,942.5,325.95,221.4
2018,6,29,11,0,922.0,104.0,3.1,18.0,964.0,381.49,270.92
2018,6,29,11,15,925.0,104.0,3.2,18.05,978.0,435.88,319.34
2018,6,29,11,30,928.0,104.0,3.3,18.1,992.0,489.81,366.52
2018,6,29,11,45,929.5,104.0,3.35,18.2,999.0,542.36,411.34
2018,6,29,12,0,931.0,104.0,3.4,18.3,1006.0,593.96,454.22
2018,6,29,12,15,930.5,104.5,3.55,18.3,1005.5,643.57,494.96
2018,6,29,12,30,930.0,105.0,3.7,18.3,1005.0,691.65,533.66
2018,6,29,12,45,928.0,105.5,3.8,18.3,997.5,736.93,569.36
2018,6,29,13,0,926.0,106.0,3.9,18.3,990.0,780.04,602.85
2018,6,29,13,15,924.0,104.5,4.05,18.25,975.0,819.09,631.71
2018,6,29,13,30,922.0,103.0,4.2,18.2,960.0,855.39,658.41
2018,6,29,13,45,919.0,101.5,4.3,18.2,938.5,887.94,682.13
2018,6,29,14,0,916.0,100.0,4.4,18.2,917.0,917.37,703.9
2018,6,29,14,15,911.0,98.5,4.45,18.1,889.5,941.76,722.25
2018,6,29,14,30,906.0,97.0,4.5,18.0,862.0,962.73,738.4
2018,6,29,14,45,899.5,95.5,4.6,17.95,828.5,978.8,751.6
2018,6,29,15,0,893.0,94.0,4.7,17.9,795.0,991.32,762.55
2018,6,29,15,15,882.0,92.5,4.7,17.9,755.5,995.81,767.11
2018,6,29,15,30,871.0,91.0,4.7,17.9,716.0,996.69,769.37
2018,6,29,15,45,858.0,88.5,4.8,17.7,672.0,990.8,768.56
2018,6,29,16,0,845.0,86.0,4.9,17.5,628.0,981.42,765.41
2018,6,29,16,15,826.5,84.0,4.95,17.35,580.5,963.68,755.85
2018,6,29,16,30,808.0,82.0,5.0,17.2,533.0,955.49,753.2
2018,6,29,16,45,783.5,80.0,5.0,17.1,483.5,925.43,734.15
2018,6,29,17,0,759.0,78.0,5.0,17.0,434.0,892.65,712.98
2018,6,29,17,15,726.0,74.0,4.95,16.8,383.0,846.36,681.3
2018,6,29,17,30,693.0,70.0,4.9,16.6,332.0,798.19,647.43
2018,6,29,17,45,645.5,66.5,4.85,16.35,282.0,742.09,606.46
2018,6,29,18,0,598.0,63.0,4.8,16.1,232.0,679.94,559.1
2018,6,29,18,15,532.0,57.5,4.75,15.9,185.5,598.49,494.2
2018,6,29,18,30,466.0,52.0,4.7,15.7,139.0,518.56,427.52
2018,6,29,18,45,365.0,43.0,4.65,15.5,99.0,407.52,332.44
2018,6,29,19,0,264.0,34.0,4.6,15.3,59.0,304.83,229.7
2018,6,29,19,15,155.5,21.5,4.55,15.2,34.0,175.56,0.0
2018,6,29,19,30,47.0,9.0,4.5,15.1,9.0,40.74,0.0
2018,6,29,19,45,23.5,4.5,4.5,15.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,39.5,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,79.0,10.0,1.3,15.0,11.0,7.87,0.0
2018,6,30,5,15,217.0,21.0,1.4,15.2,39.5,17.32,0.0
2018,6,30,5,30,355.0,32.0,1.5,15.4,68.0,26.51,16.16
2018,6,30,5,45,446.5,38.5,1.65,15.6,109.5,31.86,22.06
2018,6,30,6,0,538.0,45.0,1.8,15.8,151.0,37.39,27.37
2018,6,30,6,15,596.5,50.0,1.8,16.1,198.5,41.6,31.32
2018,6,30,6,30,655.0,55.0,1.8,16.4,246.0,49.64,38.5
2018,6,30,6,45,696.0,59.0,1.85,16.65,296.5,53.22,41.61
2018,6,30,7,0,737.0,63.0,1.9,16.9,347.0,56.82,44.65
2018,6,30,7,15,766.5,66.5,1.9,17.25,398.5,59.84,47.08
2018,6,30,7,30,796.0,70.0,1.9,17.6,450.0,62.81,49.44
2018,6,30,7,45,818.0,72.0,1.9,18.0,499.5,72.04,57.16
2018,6,30,8,0,840.0,74.0,1.9,18.4,549.0,74.36,58.86
2018,6,30,8,15,856.0,76.5,1.9,18.75,596.5,76.75,60.63
2018,6,30,8,30,872.0,79.0,1.9,19.1,644.0,79.0,62.26
2018,6,30,8,45,884.5,80.5,1.85,19.4,687.5,80.4,63.19
2018,6,30,9,0,897.0,82.0,1.8,19.7,731.0,81.68,64.03
2018,6,30,9,15,906.5,84.0,1.85,19.9,770.5,83.02,64.95
2018,6,30,9,30,916.0,86.0,1.9,20.1,810.0,84.21,65.76
2018,6,30,9,45,923.0,87.0,2.0,20.25,843.5,99.88,63.23
2018,6,30,10,0,930.0,88.0,2.1,20.4,877.0,155.41,84.96
2018,6,30,10,15,935.0,89.5,2.2,20.45,905.0,211.87,122.63
2018,6,30,10,30,940.0,91.0,2.3,20.5,933.0,268.91,168.44
2018,6,30,10,45,943.5,91.5,2.4,20.55,954.0,325.29,217.2
2018,6,30,11,0,947.0,92.0,2.5,20.6,975.0,381.63,266.89
2018,6,30,11,15,948.5,93.5,2.65,20.65,989.0,437.59,316.1
2018,6,30,11,30,950.0,95.0,2.8,20.7,1003.0,492.94,363.91
2018,6,30,11,45,724.0,217.0,2.9,20.7,912.0,516.23,387.4
2018,6,30,12,0,498.0,339.0,3.0,20.7,821.0,525.61,397.3
2018,6,30,12,15,358.0,408.5,3.05,20.7,755.0,526.52,399.07
2018,6,30,12,30,218.0,478.0,3.1,20.7,689.0,514.16,389.62
2018,6,30,12,45,238.5,469.0,3.15,20.65,698.0,542.47,411.7
2018,6,30,13,0,259.0,460.0,3.2,20.6,707.0,578.39,438.95
2018,6,30,13,15,228.5,457.5,3.25,20.55,673.0,566.22,430.55
2018,6,30,13,30,198.0,455.0,3.3,20.5,639.0,557.74,424.78
2018,6,30,13,45,306.5,389.0,3.3,20.45,666.0,622.99,475.92
2018,6,30,14,0,415.0,323.0,3.3,20.4,693.0,695.11,531.19
2018,6,30,14,15,660.5,211.0,3.35,20.3,778.5,842.52,642.3
2018,6,30,14,30,906.0,99.0,3.4,20.2,864.0,964.46,727.17
2018,6,30,14,45,897.5,98.0,3.4,20.1,829.5,979.24,737.59
2018,6,30,15,0,889.0,97.0,3.4,20.0,795.0,990.44,746.64
2018,6,30,15,15,878.0,95.0,3.4,20.0,755.0,994.46,750.75
2018,6,30,15,30,867.0,93.0,3.4,20.0,715.0,994.84,752.62
2018,6,30,15,45,852.5,91.5,3.4,19.65,671.0,988.69,751.26
2018,6,30,16,0,838.0,90.0,3.4,19.3,627.0,979.1,747.73
2018,6,30,16,15,820.0,87.0,3.35,19.0,579.5,973.71,746.71
2018,6,30,16,30,802.0,84.0,3.3,18.7,532.0,952.07,734.5
2018,6,30,16,45,778.0,81.5,3.25,18.45,482.5,921.94,716.25
2018,6,30,17,0,754.0,79.0,3.2,18.2,433.0,889.08,695.86
2018,6,30,17,15,720.5,76.0,3.1,17.8,382.5,843.68,666.09
2018,6,30,17,30,687.0,73.0,3.0,17.4,332.0,802.72,638.8
2018,6,30,17,45,639.5,68.5,2.95,17.05,281.5,739.5,594.1
2018,6,30,18,0,592.0,64.0,2.9,16.7,231.0,676.01,547.37
2018,6,30,18,15,524.0,57.5,2.85,16.4,184.0,591.52,482.01
2018,6,30,18,30,456.0,51.0,2.8,16.1,137.0,508.93,414.94
2018,6,30,18,45,353.5,41.5,2.8,15.85,96.5,396.66,320.81
2018,6,30,19,0,251.0,32.0,2.8,15.6,56.0,290.8,217.63
2018,6,30,19,15,148.5,20.0,2.8,15.5,32.0,167.49,0.0
2018,6,30,19,30,46.0,8.0,2.8,15.4,8.0,39.26,0.0
2018,6,30,19,45,23.0,4.0,2.85,15.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.25,15.0,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.3,15.1,9.0,6.29,0.0
2018,7,1,5,15,160.0,21.0,3.35,15.3,35.0,16.01,0.0
2018,7,1,5,30,267.0,34.0,3.4,15.5,61.0,27.85,17.12
2018,7,1,5,45,296.5,45.0,3.4,15.7,90.5,34.2,24.03
2018,7,1,6,0,326.0,56.0,3.4,15.9,120.0,42.22,31.56
2018,7,1,6,15,264.0,81.0,3.3,16.05,142.5,58.55,46.26
2018,7,1,6,30,202.0,106.0,3.2,16.2,165.0,74.73,60.65
2018,7,1,6,45,229.0,124.0,3.1,16.35,202.5,86.35,70.8
2018,7,1,7,0,256.0,142.0,3.0,16.5,240.0,97.66,80.48
2018,7,1,7,15,245.5,166.5,2.9,16.65,271.5,111.65,92.33
2018,7,1,7,30,235.0,191.0,2.8,16.8,303.0,124.96,103.42
2018,7,1,7,45,263.5,209.0,2.65,16.95,347.5,134.97,111.54
2018,7,1,8,0,292.0,227.0,2.5,17.1,392.0,144.62,119.26
2018,7,1,8,15,303.0,247.0,2.45,17.2,431.0,154.46,127.13
2018,7,1,8,30,314.0,267.0,2.4,17.3,470.0,163.8,134.52
2018,7,1,8,45,300.0,290.5,2.35,17.45,495.5,173.59,142.21
2018,7,1,9,0,286.0,314.0,2.3,17.6,521.0,182.68,149.28
2018,7,1,9,15,269.0,338.0,2.3,17.75,541.0,191.19,155.86
2018,7,1,9,30,252.0,362.0,2.3,17.9,561.0,198.98,161.83
2018,7,1,9,45,284.0,369.5,2.3,18.0,603.0,207.83,157.73
2018,7,1,10,0,316.0,377.0,2.3,18.1,645.0,239.26,173.9
2018,7,1,10,15,330.5,384.0,2.35,18.2,672.5,271.65,195.78
2018,7,1,10,30,345.0,391.0,2.4,18.3,700.0,306.09,221.95
2018,7,1,10,45,275.5,422.0,2.45,18.4,672.5,331.98,245.83
2018,7,1,11,0,206.0,453.0,2.5,18.5,645.0,363.8,273.49
2018,7,1,11,15,170.0,462.5,2.6,18.5,622.5,376.27,285.02
2018,7,1,11,30,134.0,472.0,2.7,18.5,600.0,385.25,293.36
2018,7,1,11,45,125.5,474.0,2.8,18.5,594.5,399.83,305.25
2018,7,1,12,0,117.0,476.0,2.9,18.5,589.0,413.63,316.32
