Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,15,102.5,469.5,2.95,18.45,568.5,417.03,319.44
2018,7,1,12,30,88.0,463.0,3.0,18.4,548.0,415.63,318.84
2018,7,1,12,45,77.0,451.0,3.1,18.35,525.0,410.37,315.4
2018,7,1,13,0,66.0,439.0,3.2,18.3,502.0,403.21,310.45
2018,7,1,13,15,60.0,426.0,3.25,18.2,482.5,397.3,306.5
2018,7,1,13,30,54.0,413.0,3.3,18.1,463.0,390.06,301.49
2018,7,1,13,45,188.5,354.0,3.35,18.0,523.0,476.23,371.14
2018,7,1,14,0,323.0,295.0,3.4,17.9,583.0,587.97,458.24
2018,7,1,14,15,594.0,207.5,3.4,17.75,716.5,777.97,603.15
2018,7,1,14,30,865.0,120.0,3.4,17.6,850.0,946.45,722.58
2018,7,1,14,45,856.0,118.5,3.4,17.45,816.0,960.04,732.05
2018,7,1,15,0,847.0,117.0,3.4,17.3,782.0,970.1,740.57
2018,7,1,15,15,835.5,114.5,3.4,17.3,742.5,973.12,744.03
2018,7,1,15,30,824.0,112.0,3.4,17.3,703.0,986.63,754.94
2018,7,1,15,45,808.0,109.5,3.45,17.0,659.0,978.02,751.93
2018,7,1,16,0,792.0,107.0,3.5,16.7,615.0,965.9,746.78
2018,7,1,16,15,772.5,104.0,3.45,16.5,568.0,946.23,735.44
2018,7,1,16,30,753.0,101.0,3.4,16.3,521.0,923.35,721.9
2018,7,1,16,45,727.5,96.5,3.4,16.1,471.5,889.59,700.83
2018,7,1,17,0,702.0,92.0,3.4,15.9,422.0,860.12,682.59
2018,7,1,17,15,669.0,87.5,3.35,15.7,372.5,814.54,651.81
2018,7,1,17,30,636.0,83.0,3.3,15.5,323.0,767.28,619.05
2018,7,1,17,45,591.0,77.0,3.25,15.3,274.0,705.28,573.98
2018,7,1,18,0,546.0,71.0,3.2,15.1,225.0,642.89,526.84
2018,7,1,18,15,481.0,63.0,3.15,14.95,179.0,560.05,461.35
2018,7,1,18,30,416.0,55.0,3.1,14.8,133.0,478.88,394.24
2018,7,1,18,45,324.0,44.5,3.05,14.65,94.5,375.02,305.6
2018,7,1,19,0,232.0,34.0,3.0,14.5,56.0,279.73,210.01
2018,7,1,19,15,136.0,21.0,2.95,14.5,32.0,159.97,0.0
2018,7,1,19,30,40.0,8.0,2.9,14.5,8.0,34.98,0.0
2018,7,1,19,45,20.0,4.0,2.85,14.5,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,2.6,14.9,3.5,0.0,0.0
2018,7,2,5,0,34.0,7.0,2.7,15.0,7.0,5.51,0.0
2018,7,2,5,15,110.5,20.5,2.65,15.15,30.0,15.52,0.0
2018,7,2,5,30,187.0,34.0,2.6,15.3,53.0,25.66,15.26
2018,7,2,5,45,194.5,39.5,2.55,15.45,68.5,29.68,20.13
2018,7,2,6,0,202.0,45.0,2.5,15.6,84.0,33.55,23.99
2018,7,2,6,15,101.0,49.5,2.4,15.75,69.0,36.9,27.18
2018,7,2,6,30,0.0,54.0,2.3,15.9,54.0,41.34,31.22
2018,7,2,6,45,0.0,72.5,2.25,16.0,72.5,55.23,43.51
2018,7,2,7,0,0.0,91.0,2.2,16.1,91.0,68.59,55.16
2018,7,2,7,15,3.0,119.5,2.15,16.25,121.0,88.51,72.36
2018,7,2,7,30,6.0,148.0,2.1,16.4,151.0,107.98,88.91
2018,7,2,7,45,11.0,171.0,2.05,16.55,177.0,123.7,102.02
2018,7,2,8,0,16.0,194.0,2.0,16.7,203.0,139.25,114.83
2018,7,2,8,15,17.5,210.0,1.95,16.85,220.5,150.27,123.67
2018,7,2,8,30,19.0,226.0,1.9,17.0,238.0,161.18,132.36
2018,7,2,8,45,29.0,252.5,1.9,17.2,272.5,167.39,137.05
2018,7,2,9,0,39.0,279.0,1.9,17.4,307.0,182.07,148.76
2018,7,2,9,15,64.0,314.5,1.9,17.5,363.5,201.15,164.05
2018,7,2,9,30,89.0,350.0,1.9,17.6,420.0,219.4,178.51
2018,7,2,9,45,110.5,374.0,1.9,17.7,465.0,218.19,167.97
2018,7,2,10,0,132.0,398.0,1.9,17.8,510.0,245.56,185.38
2018,7,2,10,15,118.0,404.0,1.95,17.85,506.5,262.05,197.42
2018,7,2,10,30,104.0,410.0,2.0,17.9,503.0,290.59,219.84
2018,7,2,10,45,68.0,388.5,2.05,17.95,450.0,280.79,213.98
2018,7,2,11,0,32.0,367.0,2.1,18.0,397.0,265.22,203.44
2018,7,2,11,15,30.0,367.0,2.2,17.95,395.5,271.33,208.49
2018,7,2,11,30,28.0,367.0,2.3,17.9,394.0,277.18,213.25
2018,7,2,11,45,45.0,396.5,2.4,17.9,440.0,312.56,240.39
2018,7,2,12,0,62.0,426.0,2.5,17.9,486.0,351.02,269.76
2018,7,2,12,15,79.5,446.0,2.6,17.8,523.0,385.97,296.59
2018,7,2,12,30,97.0,466.0,2.7,17.7,560.0,423.56,325.39
2018,7,2,12,45,85.0,455.0,2.85,17.65,537.0,418.92,322.36
2018,7,2,13,0,73.0,444.0,3.0,17.6,514.0,412.32,317.94
2018,7,2,13,15,59.5,421.5,3.15,17.5,478.0,393.03,303.94
2018,7,2,13,30,46.0,399.0,3.3,17.4,442.0,371.32,287.94
2018,7,2,13,45,146.0,364.5,3.4,17.3,495.5,449.17,350.69
2018,7,2,14,0,246.0,330.0,3.5,17.2,549.0,534.04,417.77
2018,7,2,14,15,447.5,281.5,3.55,17.1,665.0,707.22,550.63
2018,7,2,14,30,649.0,233.0,3.6,17.0,781.0,876.68,676.21
2018,7,2,14,45,641.5,226.0,3.7,16.9,749.0,884.64,682.76
2018,7,2,15,0,634.0,219.0,3.8,16.8,717.0,889.26,688.28
2018,7,2,15,15,618.5,213.5,3.8,16.8,679.0,884.05,686.04
2018,7,2,15,30,603.0,208.0,3.8,16.8,641.0,875.42,681.51
2018,7,2,15,45,591.5,198.0,3.75,16.55,600.5,863.08,675.01
2018,7,2,16,0,580.0,188.0,3.7,16.3,560.0,847.57,666.18
2018,7,2,16,15,565.5,177.0,3.7,16.15,517.0,814.97,644.93
2018,7,2,16,30,551.0,166.0,3.7,16.0,474.0,789.84,629.07
2018,7,2,16,45,532.0,155.0,3.7,15.85,429.5,757.74,607.83
2018,7,2,17,0,513.0,144.0,3.7,15.7,385.0,723.59,584.74
2018,7,2,17,15,481.5,133.0,3.7,15.5,338.5,675.28,550.51
2018,7,2,17,30,450.0,122.0,3.7,15.3,292.0,625.96,514.63
2018,7,2,17,45,414.5,108.0,3.7,15.15,246.5,568.29,470.92
2018,7,2,18,0,379.0,94.0,3.7,15.0,201.0,510.55,425.57
2018,7,2,18,15,325.0,79.5,3.65,14.85,158.5,435.9,364.21
2018,7,2,18,30,271.0,65.0,3.6,14.7,116.0,363.37,302.2
2018,7,2,18,45,207.5,49.0,3.55,14.55,81.0,283.44,231.65
2018,7,2,19,0,144.0,33.0,3.5,14.4,46.0,207.82,155.13
2018,7,2,19,15,83.0,19.5,3.5,14.4,26.0,104.78,0.0
2018,7,2,19,30,22.0,6.0,3.5,14.4,6.0,20.51,0.0
2018,7,2,19,45,11.0,3.0,3.5,14.35,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.7,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.36,0.0
2018,7,3,5,15,0.0,10.0,3.65,14.65,10.0,7.6,0.0
2018,7,3,5,30,0.0,17.0,3.6,14.8,17.0,12.94,4.86
2018,7,3,5,45,0.0,28.5,3.5,14.95,28.5,21.75,13.27
2018,7,3,6,0,0.0,40.0,3.4,15.1,40.0,30.58,21.4
2018,7,3,6,15,3.0,55.0,3.35,15.25,56.0,41.91,31.68
2018,7,3,6,30,6.0,70.0,3.3,15.4,72.0,52.96,41.58
2018,7,3,6,45,11.0,86.0,3.2,15.55,90.0,64.64,51.9
2018,7,3,7,0,16.0,102.0,3.1,15.7,108.0,76.27,62.0
2018,7,3,7,15,22.0,128.0,3.05,15.85,137.5,91.83,75.4
2018,7,3,7,30,28.0,154.0,3.0,16.0,167.0,108.39,89.47
2018,7,3,7,45,21.0,165.0,2.95,16.15,175.5,120.12,99.21
2018,7,3,8,0,14.0,176.0,2.9,16.3,184.0,127.94,105.5
2018,7,3,8,15,12.5,191.0,2.9,16.45,198.5,138.32,113.93
2018,7,3,8,30,11.0,206.0,2.9,16.6,213.0,148.6,122.21
2018,7,3,8,45,13.5,222.5,2.9,16.75,232.0,159.82,131.23
2018,7,3,9,0,16.0,239.0,2.9,16.9,251.0,170.91,140.09
2018,7,3,9,15,37.0,280.5,2.95,17.05,309.5,183.2,149.9
2018,7,3,9,30,58.0,322.0,3.0,17.2,368.0,205.06,167.58
2018,7,3,9,45,85.5,358.0,3.05,17.3,429.0,225.8,175.2
2018,7,3,10,0,113.0,394.0,3.1,17.4,490.0,241.46,183.86
2018,7,3,10,15,82.5,376.5,3.15,17.5,447.5,256.72,195.94
2018,7,3,10,30,52.0,359.0,3.2,17.6,405.0,250.83,192.47
2018,7,3,10,45,42.0,356.5,3.2,17.7,394.5,254.66,195.89
2018,7,3,11,0,32.0,354.0,3.2,17.8,384.0,257.06,198.12
2018,7,3,11,15,73.5,400.5,3.25,17.85,470.5,309.42,237.81
2018,7,3,11,30,115.0,447.0,3.3,17.9,557.0,361.03,276.96
2018,7,3,11,45,140.0,462.5,3.35,17.95,597.5,399.19,306.23
2018,7,3,12,0,165.0,478.0,3.4,18.0,638.0,440.84,338.15
2018,7,3,12,15,188.5,473.5,3.4,18.05,656.0,470.97,361.43
2018,7,3,12,30,212.0,469.0,3.4,18.1,674.0,502.81,386.01
2018,7,3,12,45,311.5,429.0,3.45,18.1,727.5,565.78,434.92
2018,7,3,13,0,411.0,389.0,3.5,18.1,781.0,639.48,491.32
2018,7,3,13,15,454.0,364.0,3.5,18.1,791.0,682.9,524.39
2018,7,3,13,30,497.0,339.0,3.5,18.1,801.0,726.45,557.55
2018,7,3,13,45,522.0,317.0,3.55,18.1,792.0,756.99,581.19
2018,7,3,14,0,547.0,295.0,3.6,18.1,783.0,785.86,603.72
2018,7,3,14,15,708.0,209.5,3.6,18.05,820.0,883.64,677.87
2018,7,3,14,30,869.0,124.0,3.6,18.0,857.0,953.52,726.79
2018,7,3,14,45,860.0,122.0,3.6,17.95,822.5,966.93,736.72
2018,7,3,15,0,851.0,120.0,3.6,17.9,788.0,976.77,744.82
2018,7,3,15,15,839.0,117.5,3.6,17.9,748.0,993.72,757.86
2018,7,3,15,30,827.0,115.0,3.6,17.9,708.0,992.97,758.86
2018,7,3,15,45,811.5,112.5,3.6,17.7,664.0,985.03,755.81
2018,7,3,16,0,796.0,110.0,3.6,17.5,620.0,973.56,750.49
2018,7,3,16,15,775.5,107.0,3.6,17.35,572.5,952.96,738.76
2018,7,3,16,30,755.0,104.0,3.6,17.2,525.0,929.12,724.79
2018,7,3,16,45,728.0,100.5,3.65,17.05,475.5,902.17,708.81
2018,7,3,17,0,701.0,97.0,3.7,16.9,426.0,866.13,686.0
2018,7,3,17,15,665.0,92.5,3.75,16.7,375.5,817.61,653.66
2018,7,3,17,30,629.0,88.0,3.8,16.5,325.0,767.42,619.15
2018,7,3,17,45,579.5,82.0,3.85,16.3,275.5,701.15,571.09
2018,7,3,18,0,530.0,76.0,3.9,16.1,226.0,634.52,520.77
2018,7,3,18,15,461.0,68.0,3.85,15.85,179.5,548.05,452.24
2018,7,3,18,30,392.0,60.0,3.8,15.6,133.0,460.86,380.11
2018,7,3,18,45,294.0,48.5,3.75,15.4,94.0,354.93,289.43
2018,7,3,19,0,196.0,37.0,3.7,15.2,55.0,257.22,191.91
2018,7,3,19,15,112.5,22.5,3.65,15.05,31.5,144.8,0.0
2018,7,3,19,30,29.0,8.0,3.6,14.9,8.0,27.11,0.0
2018,7,3,19,45,14.5,4.0,3.55,14.8,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.0,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.1,14.4,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.5,3.15,14.55,6.5,4.92,0.0
2018,7,4,5,30,0.0,11.0,3.2,14.7,11.0,8.34,1.09
2018,7,4,5,45,0.0,17.5,3.25,14.8,17.5,13.3,5.92
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,18.26,10.53
2018,7,4,6,15,0.0,27.5,3.25,15.05,27.5,20.94,13.05
2018,7,4,6,30,0.0,31.0,3.2,15.2,31.0,23.63,15.5
2018,7,4,6,45,0.0,39.5,3.2,15.3,39.5,30.16,21.33
2018,7,4,7,0,0.0,48.0,3.2,15.4,48.0,36.71,27.1
2018,7,4,7,15,0.0,70.5,3.2,15.5,70.5,54.1,42.39
2018,7,4,7,30,0.0,93.0,3.2,15.6,93.0,70.92,56.98
2018,7,4,7,45,1.0,120.5,3.2,15.75,121.0,90.43,73.73
2018,7,4,8,0,2.0,148.0,3.2,15.9,149.0,109.51,89.89
2018,7,4,8,15,28.5,196.0,3.25,16.05,214.0,135.05,111.39
2018,7,4,8,30,55.0,244.0,3.3,16.2,279.0,162.85,134.53
2018,7,4,8,45,109.0,286.0,3.35,16.4,362.0,176.85,145.79
2018,7,4,9,0,163.0,328.0,3.4,16.6,445.0,197.73,162.73
2018,7,4,9,15,155.0,346.0,3.45,16.75,462.5,205.25,168.47
2018,7,4,9,30,147.0,364.0,3.5,16.9,480.0,212.31,173.87
2018,7,4,9,45,151.0,383.5,3.5,17.05,507.0,223.43,173.04
2018,7,4,10,0,155.0,403.0,3.5,17.2,534.0,249.48,189.0
2018,7,4,10,15,148.0,418.0,3.55,17.35,546.5,272.88,205.91
2018,7,4,10,30,141.0,433.0,3.6,17.5,559.0,296.05,223.99
2018,7,4,10,45,183.0,438.5,3.6,17.6,606.0,327.59,247.33
2018,7,4,11,0,225.0,444.0,3.6,17.7,653.0,364.06,275.16
2018,7,4,11,15,298.0,425.5,3.65,17.8,707.0,392.81,297.31
2018,7,4,11,30,371.0,407.0,3.7,17.9,761.0,440.82,334.86
2018,7,4,11,45,425.5,383.5,3.7,17.95,792.5,478.43,365.2
2018,7,4,12,0,480.0,360.0,3.7,18.0,824.0,527.5,404.13
2018,7,4,12,15,375.5,396.0,3.65,18.05,759.0,526.45,404.49
2018,7,4,12,30,271.0,432.0,3.6,18.1,694.0,514.85,396.0
2018,7,4,12,45,419.0,364.5,3.55,18.15,766.0,595.38,458.69
2018,7,4,13,0,567.0,297.0,3.5,18.2,838.0,680.21,523.73
2018,7,4,13,15,731.5,209.5,3.45,18.2,896.0,771.73,593.36
2018,7,4,13,30,896.0,122.0,3.4,18.2,954.0,847.96,649.6
2018,7,4,13,45,893.0,120.0,3.35,18.2,933.0,880.09,671.69
2018,7,4,14,0,890.0,118.0,3.3,18.2,912.0,909.14,691.93
2018,7,4,14,15,905.0,106.5,3.3,18.2,891.5,942.34,715.34
2018,7,4,14,30,920.0,95.0,3.3,18.2,871.0,972.37,736.57
2018,7,4,14,45,912.0,93.5,3.3,18.15,836.5,987.51,747.91
2018,7,4,15,0,904.0,92.0,3.3,18.1,802.0,999.01,757.06
2018,7,4,15,15,894.0,90.5,3.3,18.1,762.5,1004.86,762.44
2018,7,4,15,30,884.0,89.0,3.3,18.1,723.0,1007.08,765.57
2018,7,4,15,45,871.0,87.0,3.3,17.95,679.0,1002.07,764.42
2018,7,4,16,0,858.0,85.0,3.3,17.8,635.0,993.54,761.06
2018,7,4,16,15,841.5,83.0,3.35,17.7,588.0,978.04,753.28
2018,7,4,16,30,825.0,81.0,3.4,17.6,541.0,971.98,752.15
2018,7,4,16,45,802.5,78.0,3.45,17.5,491.0,942.67,734.67
2018,7,4,17,0,780.0,75.0,3.5,17.4,441.0,910.54,715.06
2018,7,4,17,15,749.0,71.5,3.55,17.2,390.0,866.75,686.83
2018,7,4,17,30,718.0,68.0,3.6,17.0,339.0,820.92,656.27
2018,7,4,17,45,674.5,64.0,3.6,16.8,288.5,760.81,613.56
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,707.36,574.05
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,627.16,511.64
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,548.57,447.3
2018,7,4,18,45,407.0,40.0,3.55,16.0,101.5,440.38,355.66
2018,7,4,19,0,309.0,32.0,3.5,15.8,61.0,337.5,251.26
2018,7,4,19,15,185.5,20.5,3.45,15.7,35.0,194.04,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.6,9.0,51.62,0.0
2018,7,4,19,45,31.0,4.5,3.35,15.5,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.7,13.95,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.8,14.1,4.0,3.15,0.0
2018,7,5,5,15,151.0,17.5,1.9,14.3,31.0,14.26,0.0
2018,7,5,5,30,284.0,31.0,2.0,14.5,58.0,25.48,14.82
2018,7,5,5,45,408.0,37.5,2.1,14.7,101.5,30.88,21.18
2018,7,5,6,0,532.0,44.0,2.2,14.9,145.0,36.59,26.71
2018,7,5,6,15,366.5,48.5,2.15,15.1,127.5,38.16,28.37
2018,7,5,6,30,201.0,53.0,2.1,15.3,110.0,38.69,28.94
2018,7,5,6,45,100.5,78.5,2.1,15.5,107.0,58.64,46.62
2018,7,5,7,0,0.0,104.0,2.1,15.7,104.0,77.29,62.91
2018,7,5,7,15,19.5,139.0,2.0,15.9,148.0,101.29,83.6
2018,7,5,7,30,39.0,174.0,1.9,16.1,192.0,119.96,99.34
2018,7,5,7,45,69.0,206.0,1.8,16.35,242.5,139.4,115.49
2018,7,5,8,0,99.0,238.0,1.7,16.6,293.0,158.29,130.92
2018,7,5,8,15,99.0,259.5,1.6,16.8,319.0,170.71,140.75
2018,7,5,8,30,99.0,281.0,1.5,17.0,345.0,182.79,150.21
2018,7,5,8,45,102.5,303.0,1.35,17.2,373.0,194.86,159.52
2018,7,5,9,0,106.0,325.0,1.2,17.4,401.0,206.55,168.43
2018,7,5,9,15,111.5,342.5,1.2,17.65,426.5,202.34,164.4
2018,7,5,9,30,117.0,360.0,1.2,17.9,452.0,209.62,169.84
2018,7,5,9,45,94.5,364.5,1.2,18.1,441.0,228.71,175.84
2018,7,5,10,0,72.0,369.0,1.2,18.3,430.0,240.48,182.71
2018,7,5,10,15,57.5,368.5,1.25,18.55,418.0,248.09,188.17
2018,7,5,10,30,43.0,368.0,1.3,18.8,406.0,253.62,192.7
2018,7,5,10,45,39.5,372.5,1.4,19.0,408.0,263.14,200.1
2018,7,5,11,0,36.0,377.0,1.5,19.2,410.0,272.32,207.25
2018,7,5,11,15,54.0,408.0,1.65,19.35,459.0,306.26,232.73
2018,7,5,11,30,72.0,439.0,1.8,19.5,508.0,343.46,260.62
2018,7,5,11,45,102.0,455.5,1.95,19.65,554.0,380.28,288.26
2018,7,5,12,0,132.0,472.0,2.1,19.8,600.0,418.25,316.87
2018,7,5,12,15,188.0,470.5,2.25,19.9,652.5,468.02,354.51
2018,7,5,12,30,244.0,469.0,2.4,20.0,705.0,524.15,396.75
2018,7,5,12,45,292.0,450.0,2.6,20.05,730.0,567.7,430.13
2018,7,5,13,0,340.0,431.0,2.8,20.1,755.0,613.48,465.2
2018,7,5,13,15,511.5,334.0,2.9,20.1,813.0,702.64,533.55
2018,7,5,13,30,683.0,237.0,3.0,20.1,871.0,792.73,601.86
2018,7,5,13,45,806.0,164.5,3.15,20.1,895.5,857.99,650.84
2018,7,5,14,0,929.0,92.0,3.3,20.1,920.0,918.78,693.72
2018,7,5,14,15,923.5,90.5,3.3,20.05,891.5,943.14,710.79
2018,7,5,14,30,918.0,89.0,3.3,20.0,863.0,964.02,725.88
2018,7,5,14,45,912.0,87.0,3.35,20.0,829.5,980.36,738.28
2018,7,5,15,0,906.0,85.0,3.4,20.0,796.0,993.09,748.44
2018,7,5,15,15,896.0,83.5,3.4,20.0,756.5,998.8,753.68
2018,7,5,15,30,886.0,82.0,3.4,20.0,717.0,1000.86,756.68
2018,7,5,15,45,873.0,80.0,3.4,19.85,673.0,995.69,755.41
2018,7,5,16,0,860.0,78.0,3.4,19.7,629.0,986.98,751.94
2018,7,5,16,15,843.0,75.5,3.35,19.55,581.5,970.14,742.65
2018,7,5,16,30,826.0,73.0,3.3,19.4,534.0,950.08,731.22
2018,7,5,16,45,802.5,71.0,3.3,19.25,484.0,921.1,713.87
2018,7,5,17,0,779.0,69.0,3.3,19.1,434.0,901.49,702.97
2018,7,5,17,15,671.5,78.5,3.25,18.85,367.0,805.14,636.47
2018,7,5,17,30,564.0,88.0,3.2,18.6,300.0,704.54,565.02
2018,7,5,17,45,383.0,90.5,3.2,18.35,225.0,514.73,421.89
2018,7,5,18,0,202.0,93.0,3.2,18.1,150.0,322.16,266.97
2018,7,5,18,15,174.0,75.5,3.2,17.85,117.5,272.13,225.75
2018,7,5,18,30,146.0,58.0,3.2,17.6,85.0,222.34,182.93
2018,7,5,18,45,111.0,43.5,3.2,17.3,60.5,172.69,138.66
2018,7,5,19,0,76.0,29.0,3.2,17.0,36.0,124.65,89.85
2018,7,5,19,15,42.0,17.0,3.3,16.85,20.5,67.78,0.0
2018,7,5,19,30,8.0,5.0,3.4,16.7,5.0,9.68,0.0
2018,7,5,19,45,4.0,2.5,3.45,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.25,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,3.93,0.0
2018,7,6,5,15,4.0,17.5,2.85,16.4,18.0,13.15,0.0
2018,7,6,5,30,8.0,30.0,2.9,16.5,31.0,22.43,12.09
2018,7,6,5,45,20.5,47.5,2.95,16.6,51.0,34.98,24.48
2018,7,6,6,0,33.0,65.0,3.0,16.7,71.0,47.35,35.87
2018,7,6,6,15,35.5,74.0,3.05,16.8,82.5,54.35,42.39
2018,7,6,6,30,38.0,83.0,3.1,16.9,94.0,61.2,48.57
2018,7,6,6,45,27.5,90.0,3.15,17.0,98.5,66.46,53.19
2018,7,6,7,0,17.0,97.0,3.2,17.1,103.0,72.86,58.69
2018,7,6,7,15,30.5,127.5,3.2,17.2,141.0,91.61,74.83
2018,7,6,7,30,44.0,158.0,3.2,17.3,179.0,110.95,91.27
2018,7,6,7,45,24.5,131.5,3.15,17.45,143.5,95.23,77.34
2018,7,6,8,0,5.0,105.0,3.1,17.6,108.0,80.13,64.05
2018,7,6,8,15,6.0,144.5,3.05,17.75,148.0,107.79,87.51
2018,7,6,8,30,7.0,184.0,3.0,17.9,188.0,134.45,109.75
2018,7,6,8,45,8.5,185.5,2.95,18.05,191.0,136.07,110.7
2018,7,6,9,0,10.0,187.0,2.9,18.2,194.0,137.59,111.62
2018,7,6,9,15,8.0,174.5,3.0,18.45,180.5,129.56,104.54
2018,7,6,9,30,6.0,162.0,3.1,18.7,167.0,121.2,97.26
2018,7,6,9,45,81.5,204.5,3.15,18.95,273.5,132.89,106.74
2018,7,6,10,0,157.0,247.0,3.2,19.2,380.0,157.1,115.36
2018,7,6,10,15,309.0,293.5,3.3,19.45,565.5,219.96,156.59
2018,7,6,10,30,461.0,340.0,3.4,19.7,751.0,289.9,204.44
2018,7,6,10,45,515.0,316.0,3.5,19.95,785.5,326.97,233.33
2018,7,6,11,0,569.0,292.0,3.6,20.2,820.0,362.62,262.77
2018,7,6,11,15,595.0,284.0,3.75,20.35,844.0,408.26,301.17
2018,7,6,11,30,621.0,276.0,3.9,20.5,868.0,456.49,341.31
2018,7,6,11,45,729.5,213.0,4.1,20.65,913.5,511.86,386.31
2018,7,6,12,0,838.0,150.0,4.3,20.8,959.0,567.38,431.88
2018,7,6,12,15,873.5,125.0,4.45,20.85,968.5,618.5,473.9
2018,7,6,12,30,909.0,100.0,4.6,20.9,978.0,669.38,515.22
2018,7,6,12,45,875.5,120.5,4.75,21.0,960.5,707.39,545.4
2018,7,6,13,0,842.0,141.0,4.9,21.1,943.0,741.13,571.84
2018,7,6,13,15,877.5,116.0,5.05,21.1,940.5,788.6,608.47
2018,7,6,13,30,913.0,91.0,5.2,21.1,938.0,833.82,641.77
2018,7,6,13,45,909.5,89.5,5.3,21.1,917.0,865.56,665.21
2018,7,6,14,0,906.0,88.0,5.4,21.1,896.0,894.18,686.59
2018,7,6,14,15,900.0,87.5,5.5,20.95,868.5,918.32,705.33
2018,7,6,14,30,894.0,87.0,5.6,20.8,841.0,939.11,721.88
2018,7,6,14,45,885.5,86.5,5.7,20.7,807.5,954.08,734.39
2018,7,6,15,0,877.0,86.0,5.8,20.6,774.0,965.55,744.62
2018,7,6,15,15,780.5,124.0,5.8,20.6,713.0,942.26,729.5
2018,7,6,15,30,684.0,162.0,5.8,20.6,652.0,908.81,707.29
2018,7,6,15,45,646.0,164.0,5.95,20.2,604.0,882.85,692.29
2018,7,6,16,0,608.0,166.0,6.1,19.8,556.0,853.35,674.45
2018,7,6,16,15,639.5,140.0,6.05,19.6,522.0,860.7,682.23
2018,7,6,16,30,671.0,114.0,6.0,19.4,488.0,863.08,686.32
2018,7,6,16,45,661.5,104.0,5.95,19.2,444.0,839.65,671.36
2018,7,6,17,0,652.0,94.0,5.9,19.0,400.0,813.35,654.21
2018,7,6,17,15,658.5,81.0,5.75,18.8,359.0,796.0,643.07
2018,7,6,17,30,665.0,68.0,5.6,18.6,318.0,769.72,624.7
2018,7,6,17,45,624.0,63.5,5.5,18.4,270.5,718.69,586.81
2018,7,6,18,0,583.0,59.0,5.4,18.2,223.0,661.82,542.95
2018,7,6,18,15,509.5,54.0,5.2,18.05,176.5,574.96,473.07
2018,7,6,18,30,436.0,49.0,5.0,17.9,130.0,490.31,402.23
2018,7,6,18,45,350.5,40.0,4.85,17.7,92.5,393.56,318.58
2018,7,6,19,0,265.0,31.0,4.7,17.5,55.0,302.02,223.21
2018,7,6,19,15,161.5,19.5,4.6,17.45,31.5,176.19,0.0
2018,7,6,19,30,58.0,8.0,4.5,17.4,8.0,48.0,0.0
2018,7,6,19,45,29.0,4.0,4.45,17.3,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.35,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,7,4,45,37.0,4.5,4.45,15.15,4.5,0.0,0.0
2018,7,7,5,0,74.0,9.0,4.6,15.2,9.0,7.08,0.0
2018,7,7,5,15,133.5,14.5,4.7,15.4,23.5,11.72,0.0
2018,7,7,5,30,193.0,20.0,4.8,15.6,38.0,16.04,6.96
2018,7,7,5,45,187.5,32.0,4.85,15.75,58.0,24.3,15.33
2018,7,7,6,0,182.0,44.0,4.9,15.9,78.0,32.71,23.13
2018,7,7,6,15,91.0,56.5,4.95,16.15,73.5,42.91,32.4
2018,7,7,6,30,0.0,69.0,5.0,16.4,69.0,52.11,40.65
2018,7,7,6,45,4.0,90.5,5.0,16.6,92.0,67.46,54.17
2018,7,7,7,0,8.0,112.0,5.0,16.8,115.0,82.61,67.33
2018,7,7,7,15,16.0,140.5,5.0,17.0,147.5,102.09,84.07
2018,7,7,7,30,24.0,169.0,5.0,17.2,180.0,121.25,100.3
2018,7,7,7,45,50.0,200.5,5.05,17.4,227.0,135.97,112.52
2018,7,7,8,0,76.0,232.0,5.1,17.6,274.0,154.59,127.93
2018,7,7,8,15,83.0,254.0,5.1,17.75,304.0,167.47,138.33
2018,7,7,8,30,90.0,276.0,5.1,17.9,334.0,180.02,148.4
2018,7,7,8,45,99.0,298.5,5.15,18.1,366.0,192.53,158.34
2018,7,7,9,0,108.0,321.0,5.2,18.3,398.0,204.68,167.93
2018,7,7,9,15,144.0,342.5,5.25,18.4,451.5,203.4,166.42
2018,7,7,9,30,180.0,364.0,5.3,18.5,505.0,213.46,174.35
2018,7,7,9,45,214.5,378.5,5.3,18.65,554.0,222.84,181.64
2018,7,7,10,0,249.0,393.0,5.3,18.8,603.0,236.59,175.41
2018,7,7,10,15,245.0,407.0,5.35,18.85,619.5,265.99,196.16
2018,7,7,10,30,241.0,421.0,5.4,18.9,636.0,295.65,219.44
2018,7,7,10,45,233.0,430.0,5.4,19.0,642.0,321.91,241.18
2018,7,7,11,0,225.0,439.0,5.4,19.1,648.0,360.13,272.33
2018,7,7,11,15,182.5,455.0,5.4,19.15,626.0,374.87,285.94
2018,7,7,11,30,140.0,471.0,5.4,19.2,604.0,385.69,295.84
2018,7,7,11,45,241.0,448.5,5.4,19.3,680.0,432.5,331.95
2018,7,7,12,0,342.0,426.0,5.4,19.4,756.0,497.35,382.31
2018,7,7,12,15,368.5,422.0,5.5,19.4,777.5,539.49,415.77
2018,7,7,12,30,395.0,418.0,5.6,19.4,799.0,583.48,450.5
2018,7,7,12,45,411.0,408.0,5.7,19.4,802.0,620.51,479.78
2018,7,7,13,0,427.0,398.0,5.8,19.4,805.0,656.53,508.18
2018,7,7,13,15,578.5,299.5,5.95,19.35,841.5,724.6,563.65
2018,7,7,13,30,730.0,201.0,6.1,19.3,878.0,798.64,623.5
2018,7,7,13,45,770.0,180.0,6.25,19.25,879.5,840.28,656.55
2018,7,7,14,0,810.0,159.0,6.4,19.2,881.0,888.53,692.91
2018,7,7,14,15,804.5,156.0,6.5,19.1,853.5,910.74,710.34
2018,7,7,14,30,799.0,153.0,6.6,19.0,826.0,929.59,725.62
2018,7,7,14,45,844.5,121.0,6.7,18.85,806.5,950.18,742.49
2018,7,7,15,0,890.0,89.0,6.8,18.7,787.0,981.48,767.27
2018,7,7,15,15,853.0,98.5,6.8,18.7,740.0,972.53,762.18
2018,7,7,15,30,816.0,108.0,6.8,18.7,693.0,973.47,764.58
2018,7,7,15,45,794.5,107.5,6.9,18.4,647.5,961.77,759.29
2018,7,7,16,0,773.0,107.0,7.0,18.1,602.0,946.57,751.55
2018,7,7,16,15,791.0,91.5,7.0,17.9,564.5,950.15,756.99
2018,7,7,16,30,809.0,76.0,7.0,17.7,527.0,936.83,749.98
2018,7,7,16,45,791.0,73.0,7.0,17.5,479.5,924.62,743.87
2018,7,7,17,0,773.0,70.0,7.0,17.3,432.0,897.18,726.22
2018,7,7,17,15,743.5,67.0,6.95,17.1,382.0,855.73,697.39
2018,7,7,17,30,714.0,64.0,6.9,16.9,332.0,812.28,666.32
2018,7,7,17,45,673.0,60.0,6.8,16.7,282.5,754.82,623.09
2018,7,7,18,0,632.0,56.0,6.7,16.5,233.0,696.48,577.5
2018,7,7,18,15,572.0,50.5,6.55,16.3,186.5,626.31,520.14
2018,7,7,18,30,512.0,45.0,6.4,16.1,140.0,551.23,456.02
2018,7,7,18,45,417.5,38.0,6.25,15.9,100.0,447.37,365.1
2018,7,7,19,0,323.0,31.0,6.1,15.7,60.0,348.41,259.03
2018,7,7,19,15,194.5,20.0,6.0,15.65,34.5,199.68,0.0
2018,7,7,19,30,66.0,9.0,5.9,15.6,9.0,54.57,0.0
2018,7,7,19,45,33.0,4.5,5.75,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.5,15.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,4,45,34.0,4.5,4.3,14.4,4.5,0.0,0.0
2018,7,8,5,0,68.0,9.0,4.4,14.5,9.0,7.08,0.0
2018,7,8,5,15,196.0,19.5,4.55,14.7,34.0,16.17,0.0
2018,7,8,5,30,324.0,30.0,4.7,14.9,59.0,24.87,13.74
2018,7,8,5,45,417.5,37.5,4.8,15.1,99.0,30.98,21.12
2018,7,8,6,0,511.0,45.0,4.9,15.3,139.0,37.24,27.16
2018,7,8,6,15,504.5,57.5,4.9,15.5,174.5,46.48,35.63
2018,7,8,6,30,498.0,70.0,4.9,15.7,210.0,55.23,43.52
2018,7,8,6,45,593.5,69.0,4.95,15.9,268.0,55.01,43.32
2018,7,8,7,0,689.0,68.0,5.0,16.1,326.0,59.87,47.49
2018,7,8,7,15,697.5,76.5,5.0,16.3,370.5,65.99,52.7
2018,7,8,7,30,706.0,85.0,5.0,16.5,415.0,71.77,57.54
2018,7,8,7,45,597.5,128.5,4.95,16.7,429.5,91.51,74.46
2018,7,8,8,0,489.0,172.0,4.9,16.9,444.0,113.35,92.97
2018,7,8,8,15,467.5,198.0,4.9,17.05,476.5,125.92,103.35
2018,7,8,8,30,446.0,224.0,4.9,17.2,509.0,137.56,112.88
2018,7,8,8,45,445.0,242.5,4.9,17.35,544.0,144.94,118.74
2018,7,8,9,0,444.0,261.0,4.9,17.5,579.0,151.73,124.08
2018,7,8,9,15,607.5,204.0,4.9,17.65,665.0,121.48,98.23
2018,7,8,9,30,771.0,147.0,4.9,17.8,751.0,102.05,81.57
2018,7,8,9,45,839.0,119.5,4.85,17.95,803.5,103.64,82.73
2018,7,8,10,0,907.0,92.0,4.8,18.1,856.0,145.98,81.69
2018,7,8,10,15,914.0,92.5,4.8,18.2,884.5,201.18,117.1
2018,7,8,10,30,921.0,93.0,4.8,18.3,913.0,257.18,161.91
2018,7,8,10,45,927.0,93.0,4.8,18.4,935.5,313.2,210.86
2018,7,8,11,0,933.0,93.0,4.8,18.5,958.0,369.48,261.37
2018,7,8,11,15,936.5,93.0,4.85,18.55,973.0,424.86,311.26
2018,7,8,11,30,940.0,93.0,4.9,18.6,988.0,479.82,360.02
2018,7,8,11,45,942.5,92.5,4.9,18.7,996.0,533.35,406.41
2018,7,8,12,0,945.0,92.0,4.9,18.8,1004.0,585.95,450.85
2018,7,8,12,15,944.5,92.5,5.0,18.8,1004.0,636.39,492.97
2018,7,8,12,30,944.0,93.0,5.1,18.8,1004.0,685.24,532.97
2018,7,8,12,45,941.5,94.0,5.2,18.85,996.5,731.29,569.96
2018,7,8,13,0,939.0,95.0,5.3,18.9,989.0,775.14,604.66
2018,7,8,13,15,936.0,94.5,5.35,18.9,974.0,814.88,634.05
2018,7,8,13,30,933.0,94.0,5.4,18.9,959.0,851.85,661.22
2018,7,8,13,45,929.0,92.5,5.5,18.9,937.0,884.11,685.28
2018,7,8,14,0,925.0,91.0,5.6,18.9,915.0,913.16,707.15
2018,7,8,14,15,919.0,90.5,5.65,18.8,887.0,938.08,726.18
2018,7,8,14,30,913.0,90.0,5.7,18.7,859.0,959.57,742.93
2018,7,8,14,45,905.5,88.5,5.75,18.6,825.0,975.08,755.62
2018,7,8,15,0,898.0,87.0,5.8,18.5,791.0,986.98,765.95
2018,7,8,15,15,887.5,86.0,5.8,18.5,752.0,992.85,771.58
2018,7,8,15,30,877.0,85.0,5.8,18.5,713.0,995.11,774.85
2018,7,8,15,45,864.0,82.5,5.9,18.25,669.0,989.5,774.11
2018,7,8,16,0,851.0,80.0,6.0,18.0,625.0,980.33,770.97
2018,7,8,16,15,834.0,78.0,6.0,17.8,578.0,964.31,762.2
2018,7,8,16,30,817.0,76.0,6.0,17.6,531.0,945.11,751.17
2018,7,8,16,45,795.0,73.5,6.05,17.4,482.0,929.51,743.02
2018,7,8,17,0,773.0,71.0,6.1,17.2,433.0,898.72,723.43
2018,7,8,17,15,743.0,67.5,6.05,16.95,382.5,856.11,694.19
2018,7,8,17,30,713.0,64.0,6.0,16.7,332.0,811.5,662.69
2018,7,8,17,45,672.5,60.0,6.0,16.5,282.5,754.54,620.58
2018,7,8,18,0,632.0,56.0,6.0,16.3,233.0,696.68,575.99
2018,7,8,18,15,571.5,50.5,5.9,16.1,186.0,626.09,518.71
2018,7,8,18,30,511.0,45.0,5.8,15.9,139.0,550.58,454.59
2018,7,8,18,45,416.5,37.5,5.7,15.7,99.0,446.1,363.49
2018,7,8,19,0,322.0,30.0,5.6,15.5,59.0,347.07,256.69
2018,7,8,19,15,194.0,19.5,5.5,15.45,34.0,198.73,0.0
2018,7,8,19,30,66.0,9.0,5.4,15.4,9.0,54.59,0.0
2018,7,8,19,45,33.0,4.5,5.3,15.3,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,9,4,45,32.5,4.0,4.4,14.4,4.0,0.0,0.0
2018,7,9,5,0,65.0,8.0,4.5,14.5,8.0,6.29,0.0
2018,7,9,5,15,191.5,19.0,4.6,14.7,33.0,14.95,0.0
2018,7,9,5,30,318.0,30.0,4.7,14.9,58.0,24.87,13.52
2018,7,9,5,45,413.0,37.0,4.8,15.1,97.5,30.56,20.72
2018,7,9,6,0,508.0,44.0,4.9,15.3,137.0,36.44,26.44
2018,7,9,6,15,411.5,64.0,4.85,15.5,154.5,50.67,39.33
2018,7,9,6,30,315.0,84.0,4.8,15.7,172.0,60.86,48.5
2018,7,9,6,45,311.0,107.5,4.8,15.95,209.0,75.73,61.61
2018,7,9,7,0,307.0,131.0,4.8,16.2,246.0,91.94,75.68
2018,7,9,7,15,337.5,146.0,4.7,16.4,289.5,101.51,83.75
2018,7,9,7,30,368.0,161.0,4.6,16.6,333.0,107.09,88.26
2018,7,9,7,45,387.0,177.5,4.5,16.85,376.0,115.81,95.39
2018,7,9,8,0,406.0,194.0,4.4,17.1,419.0,124.07,102.04
2018,7,9,8,15,576.5,155.0,4.3,17.35,506.0,103.77,84.24
2018,7,9,8,30,747.0,116.0,4.2,17.6,593.0,89.78,71.95
2018,7,9,8,45,812.0,99.0,4.05,17.8,651.0,79.86,63.22
2018,7,9,9,0,877.0,82.0,3.9,18.0,709.0,81.08,64.05
2018,7,9,9,15,887.5,83.0,3.85,18.25,748.0,81.88,64.51
2018,7,9,9,30,898.0,84.0,3.8,18.5,787.0,82.57,64.88
2018,7,9,9,45,906.5,84.5,3.75,18.7,821.0,86.99,68.44
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,141.64,77.98
2018,7,9,10,15,920.0,86.5,3.75,19.1,883.0,197.5,113.4
2018,7,9,10,30,925.0,88.0,3.8,19.3,911.0,253.95,158.18
2018,7,9,10,45,928.5,89.0,3.8,19.5,932.5,310.1,206.8
2018,7,9,11,0,932.0,90.0,3.8,19.7,954.0,366.25,256.7
2018,7,9,11,15,934.5,91.0,3.9,19.8,969.0,421.82,306.19
2018,7,9,11,30,937.0,92.0,4.0,19.9,984.0,476.91,354.45
2018,7,9,11,45,938.0,92.5,4.15,20.0,991.0,530.26,400.34
2018,7,9,12,0,939.0,93.0,4.3,20.1,998.0,582.57,444.31
2018,7,9,12,15,939.5,93.5,4.45,20.1,999.0,633.39,486.4
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,682.73,526.5
2018,7,9,12,45,938.5,94.0,4.8,20.1,993.0,728.58,563.52
2018,7,9,13,0,937.0,94.0,5.0,20.1,986.0,772.26,598.41
2018,7,9,13,15,934.5,93.0,5.15,20.1,971.0,811.89,627.99
2018,7,9,13,30,932.0,92.0,5.3,20.1,956.0,848.77,655.43
2018,7,9,13,45,928.0,91.0,5.45,20.05,934.5,881.44,680.07
2018,7,9,14,0,924.0,90.0,5.6,20.0,913.0,910.95,702.57
2018,7,9,14,15,918.0,89.5,5.7,19.95,885.0,935.86,721.67
2018,7,9,14,30,912.0,89.0,5.8,19.9,857.0,957.35,738.52
2018,7,9,14,45,905.0,87.5,5.95,19.8,823.5,973.34,752.11
2018,7,9,15,0,898.0,86.0,6.1,19.7,790.0,985.74,763.36
2018,7,9,15,15,888.5,84.5,6.1,19.7,751.0,992.05,769.31
2018,7,9,15,30,879.0,83.0,6.1,19.7,712.0,994.75,772.89
2018,7,9,15,45,867.0,81.0,6.3,19.55,669.0,990.74,773.54
2018,7,9,16,0,855.0,79.0,6.5,19.4,626.0,983.22,771.79
2018,7,9,16,15,839.5,76.5,6.5,19.25,579.0,968.11,763.51
2018,7,9,16,30,824.0,74.0,6.5,19.1,532.0,949.76,752.94
2018,7,9,16,45,803.0,71.0,6.5,18.95,483.0,922.14,735.5
2018,7,9,17,0,782.0,68.0,6.5,18.8,434.0,903.76,724.74
2018,7,9,17,15,752.0,65.5,6.45,18.6,383.5,862.43,696.36
2018,7,9,17,30,722.0,63.0,6.4,18.4,333.0,819.09,665.79
2018,7,9,17,45,681.0,58.5,6.3,18.2,283.0,760.82,622.45
2018,7,9,18,0,640.0,54.0,6.2,18.0,233.0,701.74,576.78
2018,7,9,18,15,578.5,48.5,6.0,17.75,185.5,629.55,518.37
2018,7,9,18,30,517.0,43.0,5.8,17.5,138.0,553.12,453.72
2018,7,9,18,45,422.0,36.0,5.6,17.25,98.0,448.94,363.25
2018,7,9,19,0,327.0,29.0,5.4,17.0,58.0,350.43,256.08
2018,7,9,19,15,197.5,18.5,5.3,16.9,33.0,200.58,0.0
2018,7,9,19,30,68.0,8.0,5.2,16.8,8.0,55.27,0.0
2018,7,9,19,45,34.0,4.0,5.05,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.95,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,4,45,39.0,4.0,4.2,14.5,4.0,0.0,0.0
2018,7,10,5,0,78.0,8.0,4.4,14.6,8.0,6.29,0.0
2018,7,10,5,15,217.5,18.0,4.5,14.75,33.5,14.16,0.0
2018,7,10,5,30,357.0,28.0,4.6,14.9,59.0,23.34,12.1
2018,7,10,5,45,452.0,34.5,4.75,15.1,99.5,28.76,19.14
2018,7,10,6,0,547.0,41.0,4.9,15.3,140.0,37.31,27.19
2018,7,10,6,15,606.5,46.0,4.9,15.6,187.5,41.91,31.56
2018,7,10,6,30,666.0,51.0,4.9,15.9,235.0,46.59,35.82
2018,7,10,6,45,706.0,54.5,4.9,16.15,285.5,49.88,38.73
2018,7,10,7,0,746.0,58.0,4.9,16.4,336.0,53.21,41.57
2018,7,10,7,15,774.0,61.5,4.9,16.7,387.0,56.34,44.16
2018,7,10,7,30,802.0,65.0,4.9,17.0,438.0,66.14,52.52
2018,7,10,7,45,823.5,67.5,4.85,17.3,488.0,68.99,54.75
2018,7,10,8,0,845.0,70.0,4.8,17.6,538.0,71.73,56.87
2018,7,10,8,15,861.5,72.0,4.8,17.8,586.0,73.91,58.51
2018,7,10,8,30,878.0,74.0,4.8,18.0,634.0,75.98,60.05
2018,7,10,8,45,890.0,76.0,4.75,18.25,678.0,77.79,61.36
2018,7,10,9,0,902.0,78.0,4.7,18.5,722.0,79.47,62.56
2018,7,10,9,15,910.5,80.0,4.75,18.7,761.5,80.89,63.57
2018,7,10,9,30,919.0,82.0,4.8,18.9,801.0,82.16,64.45
2018,7,10,9,45,923.0,85.5,4.8,19.05,834.5,86.87,68.26
2018,7,10,10,0,927.0,89.0,4.8,19.2,868.0,143.76,79.63
2018,7,10,10,15,933.0,90.0,4.95,19.35,897.0,200.28,115.22
2018,7,10,10,30,939.0,91.0,5.1,19.5,926.0,257.51,160.63
2018,7,10,10,45,943.0,92.0,5.2,19.6,948.0,314.69,210.44
2018,7,10,11,0,947.0,93.0,5.3,19.7,970.0,371.93,261.8
2018,7,10,11,15,950.0,93.5,5.45,19.75,985.0,428.33,312.64
2018,7,10,11,30,953.0,94.0,5.6,19.8,1000.0,484.27,362.4
2018,7,10,11,45,953.5,94.0,5.75,19.85,1006.5,538.0,409.46
2018,7,10,12,0,954.0,94.0,5.9,19.9,1013.0,590.6,454.56
2018,7,10,12,15,953.5,94.0,6.1,19.85,1012.5,641.3,497.49
2018,7,10,12,30,953.0,94.0,6.3,19.8,1012.0,690.37,538.33
2018,7,10,12,45,951.0,94.0,6.45,19.75,1004.5,736.55,576.14
2018,7,10,13,0,949.0,94.0,6.6,19.7,997.0,780.47,611.67
2018,7,10,13,15,946.5,93.5,6.7,19.55,982.5,821.09,642.62
2018,7,10,13,30,944.0,93.0,6.8,19.4,968.0,858.96,671.39
2018,7,10,13,45,940.5,92.0,6.9,19.25,946.5,892.58,697.12
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,923.04,720.67
2018,7,10,14,15,931.0,90.0,7.05,18.95,896.5,947.93,740.1
2018,7,10,14,30,925.0,89.0,7.1,18.8,868.0,969.32,757.17
2018,7,10,14,45,917.5,87.5,7.15,18.65,833.5,985.18,770.43
2018,7,10,15,0,910.0,86.0,7.2,18.5,799.0,997.38,781.26
2018,7,10,15,15,900.0,84.5,7.2,18.5,759.5,1003.44,787.14
2018,7,10,15,30,890.0,83.0,7.2,18.5,720.0,1005.82,790.58
2018,7,10,15,45,876.5,82.0,7.2,18.1,676.0,1001.63,790.67
2018,7,10,16,0,863.0,81.0,7.2,17.7,632.0,993.93,788.38
2018,7,10,16,15,846.0,78.5,7.2,17.5,584.5,977.39,779.09
2018,7,10,16,30,829.0,76.0,7.2,17.3,537.0,957.59,767.45
2018,7,10,16,45,807.5,73.0,7.15,17.1,487.0,941.79,758.53
2018,7,10,17,0,786.0,70.0,7.1,16.9,437.0,910.73,738.0
2018,7,10,17,15,757.0,67.0,7.05,16.65,386.5,869.66,709.64
2018,7,10,17,30,728.0,64.0,7.0,16.4,336.0,826.49,678.92
2018,7,10,17,45,688.5,59.0,6.9,16.2,285.5,768.84,635.5
2018,7,10,18,0,649.0,54.0,6.8,16.0,235.0,710.29,589.66
2018,7,10,18,15,589.0,48.5,6.65,15.85,187.5,639.25,531.34
2018,7,10,18,30,529.0,43.0,6.5,15.7,140.0,563.78,466.56
2018,7,10,18,45,434.0,36.0,6.3,15.55,99.5,459.18,374.39
2018,7,10,19,0,339.0,29.0,6.1,15.4,59.0,360.13,263.53
2018,7,10,19,15,205.0,18.5,5.95,15.35,33.5,205.7,0.0
2018,7,10,19,30,71.0,8.0,5.8,15.3,8.0,57.45,0.0
2018,7,10,19,45,35.5,4.0,5.65,15.25,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,11,4,45,35.5,4.0,2.9,14.6,4.0,0.0,0.0
2018,7,11,5,0,71.0,8.0,2.9,14.7,8.0,6.29,0.0
2018,7,11,5,15,206.5,18.0,2.9,14.95,32.5,14.16,0.0
2018,7,11,5,30,342.0,28.0,2.9,15.2,57.0,23.3,11.79
2018,7,11,5,45,440.0,35.0,2.85,15.4,97.5,29.11,19.4
2018,7,11,6,0,538.0,42.0,2.8,15.6,138.0,35.11,25.23
2018,7,11,6,15,370.5,39.0,2.7,15.8,115.0,31.16,22.04
2018,7,11,6,30,203.0,36.0,2.6,16.0,92.0,27.21,18.63
2018,7,11,6,45,101.5,58.5,2.45,16.2,86.5,42.93,32.6
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,61.54,48.94
2018,7,11,7,15,0.0,105.0,2.25,16.6,105.0,78.58,63.67
2018,7,11,7,30,0.0,129.0,2.2,16.8,129.0,95.31,77.92
2018,7,11,7,45,0.5,141.0,2.1,17.05,141.5,104.0,85.04
2018,7,11,8,0,1.0,153.0,2.0,17.3,154.0,112.63,92.03
2018,7,11,8,15,4.0,172.0,2.05,17.45,174.5,125.8,102.86
2018,7,11,8,30,7.0,191.0,2.1,17.6,195.0,138.83,113.47
2018,7,11,8,45,10.0,211.0,2.1,17.8,217.5,152.34,124.37
2018,7,11,9,0,13.0,231.0,2.1,18.0,240.0,165.69,135.05
2018,7,11,9,15,16.5,252.0,2.15,18.2,264.5,179.49,146.03
2018,7,11,9,30,20.0,273.0,2.2,18.4,289.0,193.1,156.78
2018,7,11,9,45,40.0,318.0,2.25,18.6,351.0,202.87,164.35
2018,7,11,10,0,60.0,363.0,2.3,18.8,413.0,234.97,179.7
2018,7,11,10,15,75.5,390.0,2.35,18.95,455.5,260.76,197.92
2018,7,11,10,30,91.0,417.0,2.4,19.1,498.0,289.27,218.73
2018,7,11,10,45,85.0,425.0,2.45,19.25,502.0,304.33,230.54
2018,7,11,11,0,79.0,433.0,2.5,19.4,506.0,318.87,242.06
2018,7,11,11,15,79.0,439.5,2.6,19.5,513.5,334.33,254.19
