Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,30,79.0,446.0,2.7,19.6,521.0,349.99,266.44
2018,7,11,11,45,92.0,457.5,2.75,19.65,545.5,375.59,286.0
2018,7,11,12,0,105.0,469.0,2.8,19.7,570.0,403.09,306.95
2018,7,11,12,15,91.5,461.5,2.9,19.75,549.5,403.02,307.35
2018,7,11,12,30,78.0,454.0,3.0,19.8,529.0,400.98,306.22
2018,7,11,12,45,80.0,451.5,3.1,19.8,528.0,411.59,314.71
2018,7,11,13,0,82.0,449.0,3.2,19.8,527.0,422.01,323.02
2018,7,11,13,15,82.0,442.5,3.25,19.75,519.5,427.33,327.52
2018,7,11,13,30,82.0,436.0,3.3,19.7,512.0,432.08,331.64
2018,7,11,13,45,224.5,373.0,3.4,19.6,574.0,536.83,414.08
2018,7,11,14,0,367.0,310.0,3.5,19.5,636.0,638.64,492.94
2018,7,11,14,15,639.0,202.5,3.55,19.4,748.5,811.85,624.42
2018,7,11,14,30,911.0,95.0,3.6,19.3,861.0,962.14,729.79
2018,7,11,14,45,902.0,94.0,3.65,19.15,826.5,977.02,740.63
2018,7,11,15,0,893.0,93.0,3.7,19.0,792.0,988.26,750.28
2018,7,11,15,15,882.5,91.5,3.7,19.0,752.5,993.83,755.48
2018,7,11,15,30,872.0,90.0,3.7,19.0,713.0,995.75,758.43
2018,7,11,15,45,857.0,88.5,3.7,18.65,669.0,989.54,757.0
2018,7,11,16,0,842.0,87.0,3.7,18.3,625.0,979.83,753.35
2018,7,11,16,15,823.0,85.5,3.65,18.1,577.5,962.7,743.9
2018,7,11,16,30,804.0,84.0,3.6,17.9,530.0,955.21,741.29
2018,7,11,16,45,779.5,81.0,3.55,17.7,480.0,924.24,722.08
2018,7,11,17,0,755.0,78.0,3.5,17.5,430.0,890.5,700.79
2018,7,11,17,15,722.0,74.5,3.45,17.25,379.0,845.16,670.79
2018,7,11,17,30,689.0,71.0,3.4,17.0,328.0,797.85,638.54
2018,7,11,17,45,642.5,66.0,3.35,16.75,277.5,741.1,598.01
2018,7,11,18,0,596.0,61.0,3.3,16.5,227.0,677.89,550.8
2018,7,11,18,15,530.0,55.5,3.15,16.3,180.5,596.54,486.74
2018,7,11,18,30,464.0,50.0,3.0,16.1,134.0,516.74,420.84
2018,7,11,18,45,365.0,41.0,2.9,15.95,94.5,407.32,327.81
2018,7,11,19,0,266.0,32.0,2.8,15.8,55.0,303.24,217.94
2018,7,11,19,15,157.0,20.0,2.65,15.75,31.5,134.84,0.0
2018,7,11,19,30,48.0,8.0,2.5,15.7,8.0,40.89,0.0
2018,7,11,19,45,24.0,4.0,2.4,15.65,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,4,45,19.0,3.0,1.65,15.0,3.0,0.0,0.0
2018,7,12,5,0,38.0,6.0,1.7,15.1,6.0,4.72,0.0
2018,7,12,5,15,91.5,13.5,1.85,15.3,19.5,10.62,0.0
2018,7,12,5,30,145.0,21.0,2.0,15.5,33.0,16.06,6.15
2018,7,12,5,45,241.0,35.0,2.1,15.7,71.0,26.73,17.31
2018,7,12,6,0,337.0,49.0,2.2,15.9,109.0,39.18,28.75
2018,7,12,6,15,251.5,46.0,2.25,16.15,98.5,34.65,25.08
2018,7,12,6,30,166.0,43.0,2.3,16.4,88.0,31.55,22.45
2018,7,12,6,45,83.0,58.5,2.3,16.6,81.0,44.88,34.27
2018,7,12,7,0,0.0,74.0,2.3,16.8,74.0,56.62,44.53
2018,7,12,7,15,1.5,102.5,2.3,17.0,103.0,76.89,62.11
2018,7,12,7,30,3.0,131.0,2.3,17.2,132.0,96.66,78.97
2018,7,12,7,45,9.5,154.5,2.3,17.45,159.5,112.92,92.58
2018,7,12,8,0,16.0,178.0,2.3,17.7,187.0,128.98,105.84
2018,7,12,8,15,16.0,188.0,2.35,17.9,197.5,136.27,111.57
2018,7,12,8,30,16.0,198.0,2.4,18.1,208.0,143.48,117.21
2018,7,12,8,45,10.5,191.5,2.45,18.3,198.5,139.91,113.79
2018,7,12,9,0,5.0,185.0,2.5,18.5,189.0,136.04,110.18
2018,7,12,9,15,16.5,237.5,2.55,18.7,250.5,170.53,138.54
2018,7,12,9,30,28.0,290.0,2.6,18.9,312.0,187.98,152.46
2018,7,12,9,45,35.5,318.5,2.6,19.05,347.5,202.78,164.16
2018,7,12,10,0,43.0,347.0,2.6,19.2,383.0,225.18,172.58
2018,7,12,10,15,61.5,374.5,2.6,19.3,428.0,250.44,190.51
2018,7,12,10,30,80.0,402.0,2.6,19.4,473.0,278.75,211.11
2018,7,12,10,45,93.5,421.5,2.65,19.5,506.5,304.42,230.3
2018,7,12,11,0,107.0,441.0,2.7,19.6,540.0,332.36,251.49
2018,7,12,11,15,136.5,454.0,2.75,19.65,582.5,355.25,268.8
2018,7,12,11,30,166.0,467.0,2.8,19.7,625.0,393.28,297.8
2018,7,12,11,45,167.0,469.0,2.9,19.8,629.0,414.33,314.43
2018,7,12,12,0,168.0,471.0,3.0,19.9,633.0,435.51,331.07
2018,7,12,12,15,183.0,468.5,3.1,20.0,645.0,461.91,351.53
2018,7,12,12,30,198.0,466.0,3.2,20.1,657.0,489.35,372.69
2018,7,12,12,45,332.0,397.0,3.25,20.15,714.0,552.49,422.05
2018,7,12,13,0,466.0,328.0,3.3,20.2,771.0,629.36,481.17
2018,7,12,13,15,490.0,323.0,3.35,20.1,782.5,674.52,515.15
2018,7,12,13,30,514.0,318.0,3.4,20.0,794.0,719.66,549.04
2018,7,12,13,45,415.5,349.5,3.4,19.95,728.5,692.12,528.25
2018,7,12,14,0,317.0,381.0,3.4,19.9,663.0,642.66,491.86
2018,7,12,14,15,236.5,384.0,3.4,19.65,590.5,591.21,454.29
2018,7,12,14,30,156.0,387.0,3.4,19.4,518.0,514.09,397.13
2018,7,12,14,45,169.0,370.0,3.35,19.15,506.5,521.17,404.4
2018,7,12,15,0,182.0,353.0,3.3,18.9,495.0,527.49,410.79
2018,7,12,15,15,219.0,328.0,3.3,18.9,490.5,548.36,428.69
2018,7,12,15,30,256.0,303.0,3.3,18.9,486.0,592.92,463.72
2018,7,12,15,45,276.5,280.5,3.1,18.45,466.5,598.25,469.79
2018,7,12,16,0,297.0,258.0,2.9,18.0,447.0,601.8,474.84
2018,7,12,16,15,256.5,243.5,2.85,17.8,398.0,550.4,437.17
2018,7,12,16,30,216.0,229.0,2.8,17.6,349.0,472.88,379.61
2018,7,12,16,45,205.5,208.5,2.75,17.45,314.0,442.77,358.11
2018,7,12,17,0,195.0,188.0,2.7,17.3,279.0,411.57,335.18
2018,7,12,17,15,244.0,156.5,2.65,17.1,256.5,446.56,365.59
2018,7,12,17,30,293.0,125.0,2.6,16.9,234.0,453.61,374.05
2018,7,12,17,45,331.5,104.5,2.55,16.75,210.0,486.32,401.01
2018,7,12,18,0,370.0,84.0,2.5,16.6,186.0,490.09,404.4
2018,7,12,18,15,323.0,70.5,2.5,16.5,146.5,422.91,349.68
2018,7,12,18,30,276.0,57.0,2.5,16.4,107.0,357.43,294.11
2018,7,12,18,45,202.5,44.0,2.45,16.3,74.5,273.23,220.22
2018,7,12,19,0,129.0,31.0,2.4,16.2,42.0,175.27,123.46
2018,7,12,19,15,70.5,18.0,2.3,16.2,23.5,67.66,0.0
2018,7,12,19,30,12.0,5.0,2.2,16.2,5.0,12.59,0.0
2018,7,12,19,45,6.0,2.5,2.1,16.2,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.25,3.5,2.75,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,4.54,0.0
2018,7,13,5,45,0.0,10.0,1.8,16.6,10.0,7.58,0.83
2018,7,13,6,0,0.0,14.0,1.8,16.8,14.0,10.62,3.67
2018,7,13,6,15,0.0,20.5,1.8,16.95,20.5,15.58,8.16
2018,7,13,6,30,0.0,27.0,1.8,17.1,27.0,20.56,12.65
2018,7,13,6,45,0.0,46.5,1.85,17.3,46.5,35.54,25.93
2018,7,13,7,0,0.0,66.0,1.9,17.5,66.0,50.61,39.13
2018,7,13,7,15,1.0,96.5,1.95,17.65,97.0,72.78,58.37
2018,7,13,7,30,2.0,127.0,2.0,17.8,128.0,93.98,76.48
2018,7,13,7,45,23.5,166.0,2.1,18.0,179.0,115.94,94.96
2018,7,13,8,0,45.0,205.0,2.2,18.2,230.0,139.35,114.42
2018,7,13,8,15,44.0,213.0,2.25,18.3,239.0,144.74,118.52
2018,7,13,8,30,43.0,221.0,2.3,18.4,248.0,149.91,122.45
2018,7,13,8,45,30.5,233.0,2.35,18.55,253.0,156.75,127.75
2018,7,13,9,0,18.0,245.0,2.4,18.7,258.0,174.38,141.98
2018,7,13,9,15,19.5,261.5,2.45,18.8,276.0,185.3,150.58
2018,7,13,9,30,21.0,278.0,2.5,18.9,294.0,196.08,159.05
2018,7,13,9,45,25.0,299.5,2.55,19.05,319.5,192.84,156.0
2018,7,13,10,0,29.0,321.0,2.6,19.2,345.0,210.34,161.54
2018,7,13,10,15,38.5,351.0,2.6,19.25,384.5,234.43,179.22
2018,7,13,10,30,48.0,381.0,2.6,19.3,424.0,260.54,198.63
2018,7,13,10,45,48.5,391.0,2.55,19.4,435.0,275.06,209.62
2018,7,13,11,0,49.0,401.0,2.5,19.5,446.0,289.94,220.99
2018,7,13,11,15,62.0,419.5,2.5,19.6,477.5,315.24,240.05
2018,7,13,11,30,75.0,438.0,2.5,19.7,509.0,342.8,260.84
2018,7,13,11,45,74.5,444.0,2.5,19.75,515.0,357.73,272.32
2018,7,13,12,0,74.0,450.0,2.5,19.8,521.0,372.84,283.91
2018,7,13,12,15,64.0,440.0,2.55,19.85,501.5,370.92,282.78
2018,7,13,12,30,54.0,430.0,2.6,19.9,482.0,367.31,280.33
2018,7,13,12,45,45.5,409.5,2.65,19.9,453.0,354.84,271.29
2018,7,13,13,0,37.0,389.0,2.7,19.9,424.0,340.35,260.66
2018,7,13,13,15,53.0,400.5,2.8,19.9,450.0,369.6,283.45
2018,7,13,13,30,69.0,412.0,2.9,19.9,476.0,400.63,307.42
2018,7,13,13,45,208.0,364.0,2.95,19.9,550.0,514.55,396.15
2018,7,13,14,0,347.0,316.0,3.0,19.9,624.0,626.13,481.22
2018,7,13,14,15,592.5,212.5,3.05,19.9,718.5,778.69,596.72
2018,7,13,14,30,838.0,109.0,3.1,19.9,813.0,907.38,687.7
2018,7,13,14,45,830.0,107.5,3.15,19.85,780.5,921.57,697.89
2018,7,13,15,0,822.0,106.0,3.2,19.8,748.0,932.36,706.89
2018,7,13,15,15,810.0,104.5,3.2,19.8,710.0,935.78,710.56
2018,7,13,15,30,798.0,103.0,3.2,19.8,672.0,935.77,712.1
2018,7,13,15,45,784.0,100.0,3.35,19.6,630.0,942.12,719.81
2018,7,13,16,0,770.0,97.0,3.5,19.4,588.0,931.64,715.97
2018,7,13,16,15,751.5,94.0,3.55,19.25,542.5,913.28,705.99
2018,7,13,16,30,733.0,91.0,3.6,19.1,497.0,891.82,693.85
2018,7,13,16,45,708.5,87.5,3.65,18.95,449.5,860.72,674.72
2018,7,13,17,0,684.0,84.0,3.7,18.8,402.0,832.82,657.61
2018,7,13,17,15,651.0,79.5,3.75,18.55,353.5,787.68,627.63
2018,7,13,17,30,618.0,75.0,3.8,18.3,305.0,740.98,595.64
2018,7,13,17,45,572.5,70.0,3.85,18.1,257.5,680.48,551.79
2018,7,13,18,0,527.0,65.0,3.9,17.9,210.0,619.74,505.87
2018,7,13,18,15,463.5,57.5,3.9,17.65,166.0,539.61,442.37
2018,7,13,18,30,400.0,50.0,3.9,17.4,122.0,461.3,377.3
2018,7,13,18,45,308.0,40.5,3.9,17.2,85.5,359.3,289.58
2018,7,13,19,0,216.0,31.0,3.9,17.0,49.0,264.23,185.67
2018,7,13,19,15,126.0,18.5,3.8,16.9,27.5,110.18,0.0
2018,7,13,19,30,36.0,6.0,3.7,16.8,6.0,4.72,0.0
2018,7,13,19,45,18.0,3.0,3.65,16.7,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.55,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.6,6.0,0.0,0.0
2018,7,14,5,15,138.5,17.5,2.9,15.75,26.5,13.77,0.0
2018,7,14,5,30,237.0,28.0,2.9,15.9,47.0,23.03,10.41
2018,7,14,5,45,333.5,36.5,2.9,16.0,83.5,29.83,19.83
2018,7,14,6,0,430.0,45.0,2.9,16.1,120.0,36.72,26.53
2018,7,14,6,15,306.5,61.5,2.85,16.3,123.5,45.83,34.9
2018,7,14,6,30,183.0,78.0,2.8,16.5,127.0,56.8,44.75
2018,7,14,6,45,122.5,108.5,2.75,16.65,144.5,77.4,62.89
2018,7,14,7,0,62.0,139.0,2.7,16.8,162.0,97.21,80.07
2018,7,14,7,15,84.0,163.0,2.65,16.95,199.0,112.66,93.19
2018,7,14,7,30,106.0,187.0,2.6,17.1,236.0,124.2,102.76
2018,7,14,7,45,103.5,209.5,2.6,17.3,261.5,141.5,117.1
2018,7,14,8,0,101.0,232.0,2.6,17.5,287.0,154.8,127.87
2018,7,14,8,15,110.5,253.0,2.6,17.65,318.5,160.3,131.99
2018,7,14,8,30,120.0,274.0,2.6,17.8,350.0,171.17,140.62
2018,7,14,8,45,130.0,295.0,2.65,17.95,382.5,181.64,148.85
2018,7,14,9,0,140.0,316.0,2.7,18.1,415.0,191.66,156.68
2018,7,14,9,15,192.0,334.5,2.8,18.25,479.0,201.47,164.32
2018,7,14,9,30,244.0,353.0,2.9,18.4,543.0,195.72,159.17
2018,7,14,9,45,270.5,365.5,2.95,18.5,584.5,199.65,162.07
2018,7,14,10,0,297.0,378.0,3.0,18.6,626.0,230.56,169.36
2018,7,14,10,15,290.5,394.5,3.15,18.7,644.0,263.43,191.59
2018,7,14,10,30,284.0,411.0,3.3,18.8,662.0,296.38,217.01
2018,7,14,10,45,310.5,412.0,3.4,18.85,693.0,330.0,243.14
2018,7,14,11,0,337.0,413.0,3.5,18.9,724.0,366.74,272.54
2018,7,14,11,15,390.0,402.5,3.6,18.9,768.0,409.77,306.67
2018,7,14,11,30,443.0,392.0,3.7,18.9,812.0,451.14,340.06
2018,7,14,11,45,424.5,403.0,3.8,18.9,808.0,485.1,368.44
2018,7,14,12,0,406.0,414.0,3.9,18.9,804.0,517.5,394.94
2018,7,14,12,15,556.5,325.5,3.95,18.9,860.5,580.35,444.67
2018,7,14,12,30,707.0,237.0,4.0,18.9,917.0,647.35,497.86
2018,7,14,12,45,705.5,240.0,4.0,18.9,914.0,691.78,532.08
2018,7,14,13,0,704.0,243.0,4.0,18.9,911.0,734.56,564.58
2018,7,14,13,15,755.0,202.0,4.05,18.9,908.5,771.62,594.3
2018,7,14,13,30,806.0,161.0,4.1,18.9,906.0,815.7,628.63
2018,7,14,13,45,824.5,142.5,4.15,18.9,889.0,837.46,644.52
2018,7,14,14,0,843.0,124.0,4.2,18.9,872.0,869.83,668.13
2018,7,14,14,15,858.5,111.0,4.2,18.8,852.0,901.42,691.15
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,929.87,712.02
2018,7,14,14,45,866.5,96.5,4.25,18.65,799.0,945.05,723.93
2018,7,14,15,0,859.0,95.0,4.3,18.6,766.0,956.74,733.66
2018,7,14,15,15,848.0,93.0,4.3,18.6,727.0,960.9,737.94
2018,7,14,15,30,837.0,91.0,4.3,18.6,688.0,961.49,739.95
2018,7,14,15,45,824.5,89.0,4.4,18.3,646.0,957.07,740.17
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,949.26,738.39
2018,7,14,16,15,795.5,84.5,4.5,17.85,558.5,946.31,738.91
2018,7,14,16,30,779.0,82.0,4.5,17.7,513.0,927.35,728.08
2018,7,14,16,45,756.5,79.0,4.5,17.55,464.5,898.61,710.26
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,867.16,690.24
2018,7,14,17,15,703.5,72.0,4.5,17.25,366.5,823.99,661.11
2018,7,14,17,30,673.0,68.0,4.5,17.1,317.0,778.88,629.73
2018,7,14,17,45,630.5,63.0,4.45,16.95,268.5,725.79,590.81
2018,7,14,18,0,588.0,58.0,4.4,16.8,220.0,666.66,545.56
2018,7,14,18,15,525.0,52.0,4.4,16.7,174.5,587.68,482.58
2018,7,14,18,30,462.0,46.0,4.4,16.6,129.0,510.46,417.86
2018,7,14,18,45,365.5,37.5,4.4,16.5,90.5,404.39,326.07
2018,7,14,19,0,269.0,29.0,4.4,16.4,52.0,302.15,210.98
2018,7,14,19,15,159.0,18.0,4.4,16.25,29.5,134.86,0.0
2018,7,14,19,30,49.0,7.0,4.4,16.1,7.0,5.51,0.0
2018,7,14,19,45,24.5,3.5,4.4,16.0,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.65,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,11.02,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,17.94,6.51
2018,7,15,5,45,287.0,28.0,3.05,15.15,66.5,22.67,13.75
2018,7,15,6,0,343.0,34.0,3.1,15.3,93.0,27.43,18.46
2018,7,15,6,15,245.5,31.0,3.1,15.45,80.5,24.1,15.78
2018,7,15,6,30,148.0,28.0,3.1,15.6,68.0,21.1,13.2
2018,7,15,6,45,74.0,45.0,3.1,15.75,65.0,33.37,24.15
2018,7,15,7,0,0.0,62.0,3.1,15.9,62.0,47.51,36.65
2018,7,15,7,15,0.0,77.5,3.1,16.05,77.5,59.45,47.05
2018,7,15,7,30,0.0,93.0,3.1,16.2,93.0,70.78,56.79
2018,7,15,7,45,0.0,102.0,3.1,16.35,102.0,77.48,62.38
2018,7,15,8,0,0.0,111.0,3.1,16.5,111.0,84.13,67.89
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,97.65,79.26
2018,7,15,8,30,0.0,149.0,3.1,16.8,149.0,110.99,90.36
2018,7,15,8,45,1.5,160.5,3.1,16.95,161.5,119.19,97.0
2018,7,15,9,0,3.0,172.0,3.1,17.1,174.0,127.32,103.56
2018,7,15,9,15,5.5,190.5,3.15,17.25,194.5,140.03,113.95
2018,7,15,9,30,8.0,209.0,3.2,17.4,215.0,152.58,124.13
2018,7,15,9,45,12.0,241.0,3.25,17.5,250.5,173.59,141.31
2018,7,15,10,0,16.0,273.0,3.3,17.6,286.0,196.55,152.46
2018,7,15,10,15,19.5,297.5,3.4,17.7,314.0,215.67,166.86
2018,7,15,10,30,23.0,322.0,3.5,17.8,342.0,235.58,182.0
2018,7,15,10,45,29.5,349.5,3.6,17.9,376.0,245.62,189.41
2018,7,15,11,0,36.0,377.0,3.7,18.0,410.0,271.07,208.96
2018,7,15,11,15,53.0,405.5,3.8,18.05,455.0,302.88,233.24
2018,7,15,11,30,70.0,434.0,3.9,18.1,500.0,337.77,259.98
2018,7,15,11,45,86.0,450.0,4.0,18.15,532.0,367.03,282.53
2018,7,15,12,0,102.0,466.0,4.1,18.2,564.0,398.74,307.0
2018,7,15,12,15,106.5,468.0,4.2,18.2,570.5,416.0,320.63
2018,7,15,12,30,111.0,470.0,4.3,18.2,577.0,436.13,336.47
2018,7,15,12,45,122.0,469.0,4.35,18.25,585.5,458.87,354.21
2018,7,15,13,0,133.0,468.0,4.4,18.3,594.0,482.18,372.37
2018,7,15,13,15,132.5,460.0,4.45,18.35,584.0,491.26,379.71
2018,7,15,13,30,132.0,452.0,4.5,18.4,574.0,499.31,386.34
2018,7,15,13,45,266.5,384.0,4.5,18.45,623.0,581.87,452.16
2018,7,15,14,0,401.0,316.0,4.5,18.5,672.0,673.43,523.6
2018,7,15,14,15,662.5,203.5,4.5,18.5,769.0,833.48,646.46
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,969.36,742.56
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,985.53,753.95
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,998.02,763.83
2018,7,15,15,15,898.5,87.0,4.5,18.5,757.5,1004.43,769.69
2018,7,15,15,30,888.0,86.0,4.5,18.5,718.0,1007.16,773.25
2018,7,15,15,45,875.0,83.5,4.5,18.4,673.5,1001.95,771.8
2018,7,15,16,0,862.0,81.0,4.5,18.3,629.0,993.13,768.04
2018,7,15,16,15,845.5,78.5,4.45,18.2,581.5,977.26,759.02
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,958.11,747.79
2018,7,15,16,45,806.5,73.5,4.4,18.0,484.0,942.11,739.22
2018,7,15,17,0,784.0,71.0,4.4,17.9,434.0,910.84,719.53
2018,7,15,17,15,753.5,67.5,4.4,17.75,382.5,867.68,690.97
2018,7,15,17,30,723.0,64.0,4.4,17.6,331.0,822.45,660.07
2018,7,15,17,45,680.0,60.0,4.4,17.45,280.5,762.89,617.16
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,709.38,576.91
2018,7,15,18,15,572.5,50.0,4.35,17.15,182.0,627.74,512.29
2018,7,15,18,30,508.0,44.0,4.3,17.0,134.0,547.95,445.85
2018,7,15,18,45,405.5,36.5,4.25,16.85,94.0,436.8,350.18
2018,7,15,19,0,303.0,29.0,4.2,16.7,54.0,328.25,225.2
2018,7,15,19,15,180.0,18.0,4.1,16.55,30.5,150.82,0.0
2018,7,15,19,30,57.0,7.0,4.0,16.4,7.0,5.51,0.0
2018,7,15,19,45,28.5,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,2.95,14.9,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,15.0,6.0,0.0,0.0
2018,7,16,5,15,182.5,17.0,3.0,15.15,28.0,13.38,0.0
2018,7,16,5,30,308.0,27.0,3.0,15.3,50.0,22.47,8.98
2018,7,16,5,45,413.0,34.5,3.05,15.45,90.0,28.64,18.76
2018,7,16,6,0,518.0,42.0,3.1,15.6,130.0,35.01,25.04
2018,7,16,6,15,358.0,38.0,3.0,15.8,108.5,30.35,21.27
2018,7,16,6,30,198.0,34.0,2.9,16.0,87.0,25.79,17.35
2018,7,16,6,45,99.0,53.5,2.8,16.15,80.0,39.54,29.59
2018,7,16,7,0,0.0,73.0,2.7,16.3,73.0,55.85,43.96
2018,7,16,7,15,1.0,102.5,2.7,16.55,103.0,76.79,62.16
2018,7,16,7,30,2.0,132.0,2.7,16.8,133.0,97.16,79.59
2018,7,16,7,45,6.5,157.0,2.65,17.05,160.5,114.31,93.99
2018,7,16,8,0,11.0,182.0,2.6,17.3,188.0,131.21,107.99
2018,7,16,8,15,13.5,198.5,2.65,17.5,206.5,142.62,117.21
2018,7,16,8,30,16.0,215.0,2.7,17.7,225.0,153.92,126.28
2018,7,16,8,45,19.0,233.5,2.7,17.95,246.5,166.35,136.18
2018,7,16,9,0,22.0,252.0,2.7,18.2,268.0,178.63,145.89
2018,7,16,9,15,30.0,281.5,2.7,18.4,304.0,183.34,149.3
2018,7,16,9,30,38.0,311.0,2.7,18.6,340.0,198.85,161.62
2018,7,16,9,45,44.5,333.0,2.75,18.75,369.0,210.09,170.4
2018,7,16,10,0,51.0,355.0,2.8,18.9,398.0,229.09,175.76
2018,7,16,10,15,57.0,375.0,2.85,19.05,424.5,249.18,190.1
2018,7,16,10,30,63.0,395.0,2.9,19.2,451.0,270.62,205.97
2018,7,16,10,45,66.5,408.5,2.95,19.35,468.5,289.17,220.04
2018,7,16,11,0,70.0,422.0,3.0,19.5,486.0,308.58,234.92
2018,7,16,11,15,94.0,442.0,3.05,19.6,530.0,340.56,258.98
2018,7,16,11,30,118.0,462.0,3.1,19.7,574.0,368.54,280.23
2018,7,16,11,45,128.5,468.5,3.1,19.8,591.0,394.38,300.08
2018,7,16,12,0,139.0,475.0,3.1,19.9,608.0,421.7,320.97
2018,7,16,12,15,139.0,475.0,3.2,19.95,608.0,439.7,335.04
2018,7,16,12,30,139.0,475.0,3.3,20.0,608.0,457.49,348.89
2018,7,16,12,45,154.0,471.0,3.35,20.0,617.5,482.18,367.99
2018,7,16,13,0,169.0,467.0,3.4,20.0,627.0,507.52,387.54
2018,7,16,13,15,202.5,456.5,3.5,20.0,645.5,542.25,414.5
2018,7,16,13,30,236.0,446.0,3.6,20.0,664.0,578.38,442.45
2018,7,16,13,45,356.5,378.5,3.65,19.95,699.0,653.06,500.66
2018,7,16,14,0,477.0,311.0,3.7,19.9,734.0,735.7,563.85
2018,7,16,14,15,697.5,203.5,3.8,19.8,799.5,865.18,662.14
2018,7,16,14,30,918.0,96.0,3.9,19.7,865.0,968.69,734.73
2018,7,16,14,45,910.0,94.5,3.95,19.6,830.5,984.46,746.47
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,996.55,756.56
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,1001.98,761.7
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,1003.71,764.54
2018,7,16,15,45,866.0,88.0,4.15,19.2,671.5,998.18,764.41
2018,7,16,16,0,852.0,86.0,4.3,18.9,627.0,989.09,761.96
2018,7,16,16,15,834.0,84.0,4.3,18.7,579.5,972.49,753.19
2018,7,16,16,30,816.0,82.0,4.3,18.5,532.0,965.38,751.19
2018,7,16,16,45,792.5,79.0,4.3,18.35,481.5,935.43,732.79
2018,7,16,17,0,769.0,76.0,4.3,18.2,431.0,902.64,712.22
2018,7,16,17,15,737.5,72.0,4.3,18.0,379.5,858.0,682.67
2018,7,16,17,30,706.0,68.0,4.3,17.8,328.0,811.32,650.75
2018,7,16,17,45,661.5,63.5,4.25,17.55,277.5,756.48,611.37
2018,7,16,18,0,617.0,59.0,4.2,17.3,227.0,695.46,565.42
2018,7,16,18,15,550.5,53.0,4.05,17.1,179.5,612.44,499.62
2018,7,16,18,30,484.0,47.0,3.9,16.9,132.0,531.17,431.95
2018,7,16,18,45,381.5,38.0,3.8,16.7,92.0,418.49,335.14
2018,7,16,19,0,279.0,29.0,3.7,16.5,52.0,307.85,207.53
2018,7,16,19,15,164.0,18.5,3.55,16.4,29.5,139.08,0.0
2018,7,16,19,30,49.0,8.0,3.4,16.3,7.0,0.0,0.0
2018,7,16,19,45,24.5,4.0,3.3,16.25,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,15.0,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.1,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.75,15.3,3.0,2.36,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.5,5.0,3.78,0.0
2018,7,17,5,45,0.0,9.0,2.85,15.7,9.0,6.82,0.14
2018,7,17,6,0,0.0,13.0,2.9,15.9,13.0,9.86,2.99
2018,7,17,6,15,0.0,17.5,2.9,16.1,17.5,13.29,6.14
2018,7,17,6,30,0.0,22.0,2.9,16.3,22.0,16.73,9.27
2018,7,17,6,45,0.0,32.5,2.9,16.45,32.5,24.78,16.45
2018,7,17,7,0,0.0,43.0,2.9,16.6,43.0,32.85,23.58
2018,7,17,7,15,0.0,61.0,2.9,16.8,61.0,46.74,35.75
2018,7,17,7,30,0.0,79.0,2.9,17.0,79.0,60.69,47.81
2018,7,17,7,45,0.0,88.5,2.95,17.2,88.5,67.91,53.87
2018,7,17,8,0,0.0,98.0,3.0,17.4,98.0,74.95,59.73
2018,7,17,8,15,0.0,115.0,2.95,17.6,115.0,87.23,70.04
2018,7,17,8,30,0.0,132.0,2.9,17.8,132.0,99.36,80.11
2018,7,17,8,45,1.0,149.0,2.9,18.05,149.5,111.37,89.98
2018,7,17,9,0,2.0,166.0,2.9,18.3,167.0,123.24,99.65
2018,7,17,9,15,5.5,191.0,2.9,18.4,195.0,140.34,113.69
2018,7,17,9,30,9.0,216.0,2.9,18.5,223.0,157.11,127.34
2018,7,17,9,45,12.0,241.0,2.9,18.65,250.5,173.56,140.6
2018,7,17,10,0,15.0,266.0,2.9,18.8,278.0,191.9,148.07
2018,7,17,10,15,15.0,269.5,2.9,18.9,282.0,196.95,151.54
2018,7,17,10,30,15.0,273.0,2.9,19.0,286.0,201.92,155.16
2018,7,17,10,45,15.0,278.5,2.95,19.1,292.0,208.2,159.91
2018,7,17,11,0,15.0,284.0,3.0,19.2,298.0,214.5,164.74
2018,7,17,11,15,18.5,308.0,3.0,19.3,325.5,235.06,180.53
2018,7,17,11,30,22.0,332.0,3.0,19.4,353.0,256.46,196.9
2018,7,17,11,45,27.5,355.0,3.0,19.45,381.5,274.09,210.38
2018,7,17,12,0,33.0,378.0,3.0,19.5,410.0,299.82,230.06
2018,7,17,12,15,34.0,384.0,3.0,19.55,417.0,312.07,239.43
2018,7,17,12,30,35.0,390.0,3.0,19.6,424.0,324.66,249.08
2018,7,17,12,45,36.5,391.0,3.05,19.65,426.0,333.97,256.33
2018,7,17,13,0,38.0,392.0,3.1,19.7,428.0,343.35,263.65
2018,7,17,13,15,38.5,387.5,3.2,19.7,423.5,347.42,267.09
2018,7,17,13,30,39.0,383.0,3.3,19.7,419.0,351.19,270.34
2018,7,17,13,45,188.0,337.5,3.4,19.7,504.5,473.45,367.04
2018,7,17,14,0,337.0,292.0,3.5,19.7,590.0,595.11,461.06
2018,7,17,14,15,615.0,200.0,3.6,19.6,723.0,786.53,606.44
2018,7,17,14,30,893.0,108.0,3.7,19.5,856.0,957.23,726.88
2018,7,17,14,45,754.5,149.5,3.85,19.4,763.5,905.63,692.18
2018,7,17,15,0,616.0,191.0,4.0,19.3,671.0,842.17,650.22
2018,7,17,15,15,471.0,212.0,4.0,19.3,568.0,724.84,565.49
2018,7,17,15,30,326.0,233.0,4.0,19.3,465.0,586.89,462.94
2018,7,17,15,45,479.5,187.0,4.2,19.05,503.5,726.8,573.39
2018,7,17,16,0,633.0,141.0,4.4,18.8,542.0,851.3,667.32
2018,7,17,16,15,707.5,116.5,4.5,18.55,532.0,902.71,706.72
2018,7,17,16,30,782.0,92.0,4.6,18.3,522.0,943.56,739.22
2018,7,17,16,45,756.5,88.5,4.65,18.1,472.0,911.2,719.0
2018,7,17,17,0,731.0,85.0,4.7,17.9,422.0,876.05,696.87
2018,7,17,17,15,696.0,81.0,4.65,17.65,371.0,835.11,669.36
2018,7,17,17,30,661.0,77.0,4.6,17.4,320.0,786.39,635.24
2018,7,17,17,45,612.0,71.5,4.6,17.2,269.5,720.91,587.27
2018,7,17,18,0,563.0,66.0,4.6,17.0,219.0,655.14,537.04
2018,7,17,18,15,492.5,59.0,4.45,16.8,172.5,568.16,467.08
2018,7,17,18,30,422.0,52.0,4.3,16.6,126.0,482.86,395.41
2018,7,17,18,45,318.0,41.5,4.2,16.4,87.0,368.39,296.45
2018,7,17,19,0,214.0,31.0,4.1,16.2,48.0,260.6,172.01
2018,7,17,19,15,122.0,19.0,3.95,16.15,27.0,107.59,0.0
2018,7,17,19,30,30.0,7.0,3.8,16.1,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.7,16.0,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,18,4,45,15.0,3.0,2.85,15.3,2.5,0.0,0.0
2018,7,18,5,0,30.0,6.0,2.9,15.4,5.0,0.0,0.0
2018,7,18,5,15,30.0,7.5,2.95,15.6,8.0,5.9,0.0
2018,7,18,5,30,30.0,9.0,3.0,15.8,11.0,7.12,0.0
2018,7,18,5,45,118.5,23.5,3.1,16.0,41.5,17.81,9.44
2018,7,18,6,0,207.0,38.0,3.2,16.2,72.0,28.71,19.44
2018,7,18,6,15,363.5,47.5,3.1,16.35,133.0,37.65,27.64
2018,7,18,6,30,520.0,57.0,3.0,16.5,194.0,45.92,35.13
2018,7,18,6,45,569.0,64.5,2.9,16.7,244.0,51.6,40.18
2018,7,18,7,0,618.0,72.0,2.8,16.9,294.0,57.18,45.02
2018,7,18,7,15,646.5,75.0,2.6,17.0,338.5,59.23,46.69
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,66.31,52.7
2018,7,18,7,45,667.0,83.5,2.25,17.25,414.5,69.43,55.19
2018,7,18,8,0,659.0,89.0,2.1,17.4,446.0,72.27,57.41
2018,7,18,8,15,466.0,101.0,2.1,17.55,365.0,68.35,53.79
2018,7,18,8,30,273.0,113.0,2.1,17.7,284.0,72.09,56.81
2018,7,18,8,45,279.5,129.0,2.05,17.85,315.0,79.91,63.28
2018,7,18,9,0,286.0,145.0,2.0,18.0,346.0,87.25,69.3
2018,7,18,9,15,436.0,143.0,2.05,18.15,470.0,83.76,66.13
2018,7,18,9,30,586.0,141.0,2.1,18.3,594.0,85.35,67.29
2018,7,18,9,45,625.0,144.5,2.15,18.4,647.0,86.32,67.95
2018,7,18,10,0,664.0,148.0,2.2,18.5,700.0,133.07,82.36
2018,7,18,10,15,390.0,239.5,2.25,18.6,566.5,185.05,126.47
2018,7,18,10,30,116.0,331.0,2.3,18.7,433.0,234.0,175.75
2018,7,18,10,45,226.0,304.0,2.35,18.85,509.5,247.28,182.27
2018,7,18,11,0,336.0,277.0,2.4,19.0,586.0,278.1,204.47
2018,7,18,11,15,251.5,278.5,2.5,19.05,512.0,280.89,211.04
2018,7,18,11,30,167.0,280.0,2.6,19.1,438.0,266.46,203.0
2018,7,18,11,45,103.5,331.0,2.65,19.15,429.0,291.82,223.77
2018,7,18,12,0,40.0,382.0,2.7,19.2,420.0,306.34,235.02
2018,7,18,12,15,66.0,410.0,2.8,19.2,473.0,349.8,268.35
2018,7,18,12,30,92.0,438.0,2.9,19.2,526.0,397.12,304.44
2018,7,18,12,45,112.5,451.5,3.0,19.2,558.5,438.7,336.07
2018,7,18,13,0,133.0,465.0,3.1,19.2,591.0,479.5,367.06
2018,7,18,13,15,118.5,448.0,3.1,19.2,559.0,470.34,360.46
2018,7,18,13,30,104.0,431.0,3.1,19.2,527.0,445.29,342.3
2018,7,18,13,45,83.5,413.0,3.1,19.15,489.0,422.67,325.66
2018,7,18,14,0,63.0,395.0,3.1,19.1,451.0,397.52,306.9
2018,7,18,14,15,142.0,363.0,3.1,19.05,483.5,466.49,361.92
2018,7,18,14,30,221.0,331.0,3.1,19.0,516.0,540.37,419.63
2018,7,18,14,45,476.5,237.5,3.15,18.95,614.5,727.14,563.5
2018,7,18,15,0,732.0,144.0,3.2,18.9,713.0,898.0,687.43
2018,7,18,15,15,788.0,122.5,3.2,18.9,706.5,947.37,721.44
2018,7,18,15,30,844.0,101.0,3.2,18.9,700.0,979.92,744.9
2018,7,18,15,45,828.5,99.5,3.5,18.65,656.0,986.95,754.22
2018,7,18,16,0,813.0,98.0,3.8,18.4,612.0,977.15,752.2
2018,7,18,16,15,792.5,95.5,3.95,18.2,564.5,957.55,742.28
2018,7,18,16,30,772.0,93.0,4.1,18.0,517.0,934.67,729.98
2018,7,18,16,45,745.0,90.0,4.25,17.75,467.0,901.48,710.21
2018,7,18,17,0,718.0,87.0,4.4,17.5,417.0,871.99,692.95
2018,7,18,17,15,683.0,82.5,4.4,17.25,366.0,824.46,660.95
2018,7,18,17,30,648.0,78.0,4.4,17.0,315.0,775.25,626.78
2018,7,18,17,45,598.0,72.5,4.35,16.75,265.0,709.06,578.06
2018,7,18,18,0,548.0,67.0,4.3,16.5,215.0,642.62,527.14
2018,7,18,18,15,478.0,59.5,4.05,16.3,169.0,555.77,457.05
2018,7,18,18,30,408.0,52.0,3.8,16.1,123.0,470.66,385.47
2018,7,18,18,45,295.5,41.0,3.55,15.9,83.5,348.06,279.9
2018,7,18,19,0,183.0,30.0,3.3,15.7,44.0,233.2,149.69
2018,7,18,19,15,95.0,16.5,3.05,15.7,23.5,85.12,0.0
2018,7,18,19,30,7.0,3.0,2.8,15.7,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.55,15.65,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,4,45,11.0,1.5,3.25,14.9,1.0,0.0,0.0
2018,7,19,5,0,22.0,3.0,3.5,15.0,2.0,0.0,0.0
2018,7,19,5,15,22.0,4.5,3.55,15.2,5.0,3.54,0.0
2018,7,19,5,30,22.0,6.0,3.6,15.4,8.0,4.79,0.0
2018,7,19,5,45,11.0,12.0,3.65,15.6,13.0,9.45,2.34
2018,7,19,6,0,0.0,18.0,3.7,15.8,18.0,13.68,6.32
2018,7,19,6,15,0.0,29.0,3.45,15.95,29.0,22.1,13.94
2018,7,19,6,30,0.0,40.0,3.2,16.1,40.0,30.54,21.56
2018,7,19,6,45,0.0,60.0,2.95,16.3,60.0,45.98,35.28
2018,7,19,7,0,0.0,80.0,2.7,16.5,80.0,60.68,48.19
2018,7,19,7,15,0.0,99.0,2.45,16.7,99.0,74.33,59.98
2018,7,19,7,30,0.0,118.0,2.2,16.9,118.0,87.81,71.46
2018,7,19,7,45,0.0,128.0,1.95,17.1,128.0,95.19,77.5
2018,7,19,8,0,0.0,138.0,1.7,17.3,138.0,102.51,83.43
2018,7,19,8,15,3.0,158.0,1.55,17.55,160.0,116.46,94.92
2018,7,19,8,30,6.0,178.0,1.4,17.8,182.0,130.25,106.12
2018,7,19,8,45,9.0,200.0,1.25,18.05,206.0,145.15,118.11
2018,7,19,9,0,12.0,222.0,1.1,18.3,230.0,159.84,129.77
2018,7,19,9,15,15.0,244.0,1.1,18.6,255.0,174.33,141.17
2018,7,19,9,30,18.0,266.0,1.1,18.9,280.0,188.59,152.29
2018,7,19,9,45,25.0,294.5,1.15,19.15,315.0,190.27,153.21
2018,7,19,10,0,32.0,323.0,1.2,19.4,350.0,210.69,160.95
2018,7,19,10,15,44.5,355.0,1.35,19.6,393.5,236.38,179.44
2018,7,19,10,30,57.0,387.0,1.5,19.8,437.0,264.51,200.01
2018,7,19,10,45,60.0,401.5,1.65,19.95,455.5,282.99,213.93
2018,7,19,11,0,63.0,416.0,1.8,20.1,474.0,302.33,228.69
2018,7,19,11,15,62.0,421.0,2.1,20.15,479.0,315.27,239.07
2018,7,19,11,30,61.0,426.0,2.4,20.2,484.0,328.23,249.47
2018,7,19,11,45,56.5,424.5,2.7,20.25,478.5,335.2,255.34
2018,7,19,12,0,52.0,423.0,3.0,20.3,473.0,341.54,260.66
2018,7,19,12,15,56.5,429.5,3.3,20.25,483.5,358.34,273.93
2018,7,19,12,30,61.0,436.0,3.6,20.2,494.0,375.84,287.71
2018,7,19,12,45,62.0,433.0,3.9,20.15,492.0,384.16,294.61
2018,7,19,13,0,63.0,430.0,4.2,20.1,490.0,392.24,301.36
2018,7,19,13,15,82.5,433.5,4.35,19.9,510.5,419.74,323.3
2018,7,19,13,30,102.0,437.0,4.5,19.7,531.0,448.86,346.51
2018,7,19,13,45,242.0,382.0,4.7,19.55,598.0,559.05,433.68
2018,7,19,14,0,382.0,327.0,4.9,19.4,665.0,666.12,517.54
2018,7,19,14,15,609.0,227.5,4.85,19.25,745.5,806.95,626.38
2018,7,19,14,30,836.0,128.0,4.8,19.1,826.0,923.11,711.14
2018,7,19,14,45,825.5,126.5,4.75,18.9,792.0,949.71,730.4
2018,7,19,15,0,815.0,125.0,4.7,18.7,758.0,959.11,738.3
2018,7,19,15,15,802.5,122.5,4.7,18.7,718.5,961.79,741.61
2018,7,19,15,30,790.0,120.0,4.7,18.7,679.0,960.82,742.57
2018,7,19,15,45,772.0,118.0,4.45,18.4,635.5,951.26,736.47
2018,7,19,16,0,754.0,116.0,4.2,18.1,592.0,938.16,728.5
2018,7,19,16,15,731.5,113.0,4.05,17.95,545.0,923.03,719.57
2018,7,19,16,30,709.0,110.0,3.9,17.8,498.0,898.24,703.81
2018,7,19,16,45,679.0,106.5,3.8,17.65,449.0,862.36,680.3
2018,7,19,17,0,649.0,103.0,3.7,17.5,400.0,824.01,654.72
2018,7,19,17,15,611.5,97.5,3.65,17.3,350.5,773.51,619.99
2018,7,19,17,30,574.0,92.0,3.6,17.1,301.0,721.41,583.11
2018,7,19,17,45,522.5,85.0,3.5,16.9,252.5,652.86,532.16
2018,7,19,18,0,471.0,78.0,3.4,16.7,204.0,583.96,478.98
2018,7,19,18,15,404.0,67.5,3.35,16.55,159.5,493.17,406.12
2018,7,19,18,30,337.0,57.0,3.3,16.4,115.0,412.73,338.47
2018,7,19,18,45,248.5,44.0,3.25,16.3,79.0,314.66,252.06
2018,7,19,19,0,160.0,31.0,3.2,16.2,43.0,216.06,133.72
2018,7,19,19,15,90.5,18.0,3.1,16.15,24.0,82.88,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.1,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.1,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.4,15.1,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.5,15.2,3.0,0.0,0.0
2018,7,20,5,15,15.5,10.5,2.7,15.4,11.5,8.26,0.0
2018,7,20,5,30,23.0,18.0,2.9,15.6,20.0,13.96,1.21
2018,7,20,5,45,66.0,33.0,3.05,15.85,43.0,25.11,15.49
2018,7,20,6,0,109.0,48.0,3.2,16.1,66.0,35.57,25.38
2018,7,20,6,15,82.5,57.0,3.2,16.35,73.0,42.82,32.16
2018,7,20,6,30,56.0,66.0,3.2,16.6,80.0,49.13,37.93
2018,7,20,6,45,36.5,86.0,3.2,16.8,96.0,63.58,50.72
2018,7,20,7,0,17.0,106.0,3.2,17.0,112.0,78.36,63.59
2018,7,20,7,15,29.5,130.5,3.1,17.3,143.0,92.91,76.03
2018,7,20,7,30,42.0,155.0,3.0,17.6,174.0,108.63,89.29
2018,7,20,7,45,60.5,184.5,2.9,17.85,215.5,126.89,104.53
2018,7,20,8,0,79.0,214.0,2.8,18.1,257.0,144.63,119.11
2018,7,20,8,15,63.0,220.5,2.8,18.35,256.5,149.02,122.28
2018,7,20,8,30,47.0,227.0,2.8,18.6,256.0,153.1,125.21
2018,7,20,8,45,44.0,234.5,2.75,18.9,263.5,157.81,128.63
2018,7,20,9,0,41.0,242.0,2.7,19.2,271.0,162.32,131.86
2018,7,20,9,15,51.5,273.5,2.65,19.4,312.0,179.82,145.89
2018,7,20,9,30,62.0,305.0,2.6,19.6,353.0,196.61,159.19
2018,7,20,9,45,70.0,331.0,2.6,19.8,387.5,209.96,169.6
2018,7,20,10,0,78.0,357.0,2.6,20.0,422.0,231.39,176.1
2018,7,20,10,15,117.0,382.0,2.6,20.1,483.0,245.83,184.18
2018,7,20,10,30,156.0,407.0,2.6,20.2,544.0,280.87,208.93
2018,7,20,10,45,323.0,359.5,2.6,20.35,652.5,302.25,219.55
2018,7,20,11,0,490.0,312.0,2.6,20.5,761.0,345.66,249.85
2018,7,20,11,15,661.5,224.5,2.6,20.55,841.5,387.72,281.99
2018,7,20,11,30,833.0,137.0,2.6,20.6,922.0,450.66,331.88
2018,7,20,11,45,770.0,174.5,2.65,20.65,905.0,495.7,370.77
2018,7,20,12,0,707.0,212.0,2.7,20.7,888.0,536.55,404.79
2018,7,20,12,15,510.0,321.5,2.75,20.65,809.0,547.64,414.73
2018,7,20,12,30,313.0,431.0,2.8,20.6,730.0,536.63,406.5
2018,7,20,12,45,254.5,448.0,2.9,20.6,690.0,536.86,407.32
2018,7,20,13,0,196.0,465.0,3.0,20.6,650.0,525.13,398.9
2018,7,20,13,15,205.5,455.5,3.05,20.5,647.0,543.34,413.47
2018,7,20,13,30,215.0,446.0,3.1,20.4,644.0,561.05,427.55
2018,7,20,13,45,305.5,385.0,3.15,20.35,659.0,615.36,470.3
2018,7,20,14,0,396.0,324.0,3.2,20.3,674.0,675.67,516.99
2018,7,20,14,15,606.0,222.0,3.25,20.2,737.5,798.98,610.98
2018,7,20,14,30,816.0,120.0,3.3,20.1,801.0,896.51,681.05
2018,7,20,14,45,806.0,118.5,3.3,20.0,767.5,908.92,690.16
2018,7,20,15,0,796.0,117.0,3.3,19.9,734.0,931.6,707.16
2018,7,20,15,15,783.5,115.0,3.3,19.9,696.0,934.39,710.31
2018,7,20,15,30,771.0,113.0,3.3,19.9,658.0,933.65,711.37
2018,7,20,15,45,754.0,110.0,3.3,19.6,615.0,923.7,707.08
2018,7,20,16,0,737.0,107.0,3.3,19.3,572.0,910.34,700.58
2018,7,20,16,15,715.0,104.0,3.25,19.15,526.0,888.59,687.55
2018,7,20,16,30,693.0,101.0,3.2,19.0,480.0,870.18,676.91
2018,7,20,16,45,664.5,98.0,3.15,18.8,432.5,836.57,655.46
2018,7,20,17,0,636.0,95.0,3.1,18.6,385.0,800.63,632.09
2018,7,20,17,15,599.0,89.5,3.1,18.45,336.5,750.88,598.22
2018,7,20,17,30,562.0,84.0,3.1,18.3,288.0,699.71,562.33
2018,7,20,17,45,512.0,77.5,3.05,18.1,241.0,633.8,513.78
2018,7,20,18,0,462.0,71.0,3.0,17.9,194.0,567.8,463.21
2018,7,20,18,15,395.5,61.5,2.95,17.75,151.0,483.78,396.01
2018,7,20,18,30,329.0,52.0,2.9,17.6,108.0,397.84,324.38
2018,7,20,18,45,242.5,40.0,2.85,17.4,74.0,302.87,241.07
2018,7,20,19,0,156.0,28.0,2.8,17.2,40.0,206.26,122.14
2018,7,20,19,15,88.5,16.0,2.7,17.2,22.0,79.79,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.2,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.75,16.6,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.8,16.6,3.0,0.0,0.0
2018,7,21,5,15,62.0,14.5,1.85,16.75,18.0,11.41,0.0
2018,7,21,5,30,114.0,26.0,1.9,16.9,33.0,19.55,2.75
2018,7,21,5,45,197.0,39.5,1.95,17.1,65.5,29.65,19.11
2018,7,21,6,0,280.0,53.0,2.0,17.3,98.0,39.73,28.82
2018,7,21,6,15,199.0,58.5,2.0,17.5,96.0,43.73,32.79
2018,7,21,6,30,118.0,64.0,2.0,17.7,94.0,46.87,35.77
2018,7,21,6,45,63.0,89.5,2.0,17.9,106.0,66.09,52.7
2018,7,21,7,0,8.0,115.0,2.0,18.1,118.0,83.95,68.16
2018,7,21,7,15,18.5,140.0,2.0,18.3,148.0,101.14,82.81
