Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,30,29.0,165.0,2.0,18.5,178.0,113.99,93.49
2018,7,21,7,45,58.5,194.5,2.0,18.75,224.5,132.21,108.58
2018,7,21,8,0,88.0,224.0,2.0,19.0,271.0,149.98,123.06
2018,7,21,8,15,101.5,246.5,2.0,19.15,306.0,163.42,133.8
2018,7,21,8,30,115.0,269.0,2.0,19.3,341.0,168.54,137.54
2018,7,21,8,45,127.0,293.5,2.0,19.5,378.0,180.79,147.15
2018,7,21,9,0,139.0,318.0,2.0,19.7,415.0,192.51,156.25
2018,7,21,9,15,147.0,339.0,2.0,19.85,447.0,202.05,163.55
2018,7,21,9,30,155.0,360.0,2.0,20.0,479.0,211.13,170.46
2018,7,21,9,45,162.0,377.5,2.05,20.15,507.0,218.25,175.79
2018,7,21,10,0,169.0,395.0,2.1,20.3,535.0,240.28,179.93
2018,7,21,10,15,179.0,409.5,2.15,20.35,562.5,266.97,197.35
2018,7,21,10,30,189.0,424.0,2.2,20.4,590.0,295.38,218.0
2018,7,21,10,45,147.0,386.5,2.3,20.5,517.5,284.89,212.32
2018,7,21,11,0,105.0,349.0,2.4,20.6,445.0,266.3,200.47
2018,7,21,11,15,142.5,353.0,2.45,20.65,485.5,295.3,222.6
2018,7,21,11,30,180.0,357.0,2.5,20.7,526.0,328.69,248.36
2018,7,21,11,45,349.5,332.0,2.55,20.75,664.0,401.72,303.43
2018,7,21,12,0,519.0,307.0,2.6,20.8,802.0,504.9,381.27
2018,7,21,12,15,646.0,238.0,2.65,20.75,854.5,564.22,427.74
2018,7,21,12,30,773.0,169.0,2.7,20.7,907.0,631.07,480.05
2018,7,21,12,45,603.0,259.0,2.75,20.7,832.0,633.4,481.5
2018,7,21,13,0,433.0,349.0,2.8,20.7,757.0,619.31,470.2
2018,7,21,13,15,327.0,397.0,2.85,20.65,702.5,597.81,454.23
2018,7,21,13,30,221.0,445.0,2.9,20.6,648.0,564.99,429.36
2018,7,21,13,45,319.5,383.0,2.9,20.55,668.5,625.34,476.58
2018,7,21,14,0,418.0,321.0,2.9,20.5,689.0,692.24,527.6
2018,7,21,14,15,625.5,216.0,2.9,20.4,747.0,810.94,617.3
2018,7,21,14,30,833.0,111.0,2.9,20.3,805.0,903.43,682.54
2018,7,21,14,45,826.0,108.5,2.9,20.2,772.5,917.84,692.91
2018,7,21,15,0,819.0,106.0,2.9,20.1,740.0,928.82,701.78
2018,7,21,15,15,807.5,103.5,2.9,20.1,701.5,931.89,705.2
2018,7,21,15,30,796.0,101.0,2.9,20.1,663.0,931.46,706.47
2018,7,21,15,45,783.0,98.5,2.9,19.85,621.5,939.46,714.38
2018,7,21,16,0,770.0,96.0,2.9,19.6,580.0,930.8,710.96
2018,7,21,16,15,753.5,91.5,2.95,19.4,534.5,912.75,701.55
2018,7,21,16,30,737.0,87.0,3.0,19.2,489.0,891.52,689.94
2018,7,21,16,45,714.0,83.5,3.0,19.0,441.5,862.01,672.01
2018,7,21,17,0,691.0,80.0,3.0,18.8,394.0,829.85,651.93
2018,7,21,17,15,659.0,75.5,3.0,18.6,345.5,791.03,626.52
2018,7,21,17,30,627.0,71.0,3.0,18.4,297.0,745.22,595.14
2018,7,21,17,45,582.5,65.5,3.05,18.15,249.5,684.81,551.9
2018,7,21,18,0,538.0,60.0,3.1,17.9,202.0,624.18,506.42
2018,7,21,18,15,471.5,53.0,3.05,17.75,158.0,541.85,441.04
2018,7,21,18,30,405.0,46.0,3.0,17.6,114.0,461.56,374.09
2018,7,21,18,45,272.5,35.5,2.9,17.4,74.5,324.91,257.94
2018,7,21,19,0,140.0,25.0,2.8,17.2,35.0,186.49,104.8
2018,7,21,19,15,86.0,15.5,2.7,17.15,20.0,77.49,0.0
2018,7,21,19,30,32.0,6.0,2.6,17.1,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.55,17.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.85,16.7,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,1.9,16.8,4.0,0.0,0.0
2018,7,22,5,15,124.0,14.5,1.9,16.95,21.0,11.41,0.0
2018,7,22,5,30,218.0,24.0,1.9,17.1,38.0,19.83,1.44
2018,7,22,5,45,324.5,32.5,1.95,17.25,73.5,26.7,16.54
2018,7,22,6,0,431.0,41.0,2.0,17.4,109.0,33.7,23.57
2018,7,22,6,15,313.0,51.5,2.0,17.5,110.5,39.01,28.65
2018,7,22,6,30,195.0,62.0,2.0,17.6,112.0,46.37,35.35
2018,7,22,6,45,127.5,94.0,2.05,17.75,129.5,68.42,54.76
2018,7,22,7,0,60.0,126.0,2.1,17.9,147.0,89.28,72.86
2018,7,22,7,15,59.5,149.5,2.1,18.1,173.0,104.26,85.57
2018,7,22,7,30,59.0,173.0,2.1,18.3,199.0,118.91,97.8
2018,7,22,7,45,51.5,190.0,2.15,18.45,215.0,129.59,106.5
2018,7,22,8,0,44.0,207.0,2.2,18.6,231.0,140.0,114.89
2018,7,22,8,15,39.0,220.0,2.25,18.75,242.5,148.07,121.23
2018,7,22,8,30,34.0,233.0,2.3,18.9,254.0,155.91,127.34
2018,7,22,8,45,35.0,251.5,2.35,19.1,274.5,166.57,135.76
2018,7,22,9,0,36.0,270.0,2.4,19.3,295.0,176.95,143.87
2018,7,22,9,15,41.5,292.0,2.45,19.35,322.5,188.93,153.35
2018,7,22,9,30,47.0,314.0,2.5,19.4,350.0,200.52,162.48
2018,7,22,9,45,71.0,346.5,2.55,19.5,404.0,217.31,175.78
2018,7,22,10,0,95.0,379.0,2.6,19.6,458.0,242.75,184.78
2018,7,22,10,15,94.0,390.0,2.7,19.65,470.5,260.55,196.89
2018,7,22,10,30,93.0,401.0,2.8,19.7,483.0,278.43,210.24
2018,7,22,10,45,79.5,405.0,2.9,19.75,476.0,289.37,219.33
2018,7,22,11,0,66.0,409.0,3.0,19.8,469.0,298.66,227.24
2018,7,22,11,15,105.5,433.0,3.1,19.85,531.0,329.28,250.07
2018,7,22,11,30,145.0,457.0,3.2,19.9,593.0,375.85,285.32
2018,7,22,11,45,283.0,413.0,3.3,19.9,681.5,425.69,323.05
2018,7,22,12,0,421.0,369.0,3.4,19.9,770.0,493.67,375.46
2018,7,22,12,15,633.0,250.5,3.5,19.9,854.0,565.05,431.87
2018,7,22,12,30,845.0,132.0,3.6,19.9,938.0,642.1,493.4
2018,7,22,12,45,867.5,117.5,3.65,19.9,939.5,690.96,531.78
2018,7,22,13,0,890.0,103.0,3.7,19.9,941.0,738.76,568.94
2018,7,22,13,15,887.5,102.0,3.8,19.9,927.0,777.47,597.88
2018,7,22,13,30,885.0,101.0,3.9,19.9,913.0,813.55,624.04
2018,7,22,13,45,881.0,100.0,3.95,19.9,892.0,845.54,647.11
2018,7,22,14,0,877.0,99.0,4.0,19.9,871.0,874.49,668.09
2018,7,22,14,15,870.5,98.0,4.05,19.85,843.5,898.01,685.49
2018,7,22,14,30,864.0,97.0,4.1,19.8,816.0,918.16,700.71
2018,7,22,14,45,856.5,94.5,4.15,19.75,782.5,932.36,711.96
2018,7,22,15,0,849.0,92.0,4.2,19.7,749.0,943.01,720.95
2018,7,22,15,15,838.0,90.5,4.2,19.7,710.5,947.75,725.63
2018,7,22,15,30,827.0,89.0,4.2,19.7,672.0,948.97,728.08
2018,7,22,15,45,813.5,87.0,4.2,19.5,629.5,943.61,726.7
2018,7,22,16,0,800.0,85.0,4.2,19.3,587.0,934.87,723.12
2018,7,22,16,15,782.0,83.0,4.2,19.15,541.5,931.05,723.0
2018,7,22,16,30,764.0,81.0,4.2,19.0,496.0,911.36,711.7
2018,7,22,16,45,740.5,77.5,4.2,18.9,447.5,881.12,692.71
2018,7,22,17,0,717.0,74.0,4.2,18.8,399.0,848.22,671.55
2018,7,22,17,15,684.5,70.5,4.2,18.6,350.0,803.98,641.79
2018,7,22,17,30,652.0,67.0,4.2,18.4,301.0,763.77,614.16
2018,7,22,17,45,606.5,62.0,4.2,18.2,252.5,702.63,569.44
2018,7,22,18,0,561.0,57.0,4.2,18.0,204.0,641.32,522.6
2018,7,22,18,15,494.5,50.5,4.1,17.85,159.5,559.19,456.64
2018,7,22,18,30,428.0,44.0,4.0,17.7,115.0,479.15,389.12
2018,7,22,18,45,328.5,35.0,3.9,17.5,78.5,371.22,294.11
2018,7,22,19,0,229.0,26.0,3.8,17.3,42.0,257.8,138.13
2018,7,22,19,15,132.5,16.0,3.7,17.25,23.5,113.17,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.2,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.9,15.85,17.0,8.65,0.0
2018,7,23,5,30,194.0,22.0,2.9,16.0,34.0,18.07,0.0
2018,7,23,5,45,316.0,31.5,2.85,16.15,71.5,25.85,15.82
2018,7,23,6,0,438.0,41.0,2.8,16.3,109.0,33.77,23.71
2018,7,23,6,15,305.5,32.0,2.75,16.45,88.0,25.46,16.83
2018,7,23,6,30,173.0,23.0,2.7,16.6,67.0,17.51,9.92
2018,7,23,6,45,86.5,35.5,2.65,16.8,57.5,26.94,18.34
2018,7,23,7,0,0.0,48.0,2.6,17.0,48.0,36.7,26.96
2018,7,23,7,15,0.0,63.0,2.55,17.2,63.0,48.29,37.07
2018,7,23,7,30,0.0,78.0,2.5,17.4,78.0,59.91,47.09
2018,7,23,7,45,0.0,89.5,2.5,17.65,89.5,68.56,54.38
2018,7,23,8,0,0.0,101.0,2.5,17.9,101.0,77.01,61.43
2018,7,23,8,15,0.0,117.0,2.5,18.1,117.0,88.56,71.08
2018,7,23,8,30,0.0,133.0,2.5,18.3,133.0,99.97,80.51
2018,7,23,8,45,1.5,153.5,2.5,18.55,154.5,114.36,92.36
2018,7,23,9,0,3.0,174.0,2.5,18.8,176.0,128.53,103.92
2018,7,23,9,15,11.5,212.5,2.55,19.0,221.0,154.36,125.11
2018,7,23,9,30,20.0,251.0,2.6,19.2,266.0,179.38,145.38
2018,7,23,9,45,45.0,304.5,2.7,19.35,341.0,196.03,158.63
2018,7,23,10,0,70.0,358.0,2.8,19.5,416.0,230.48,176.24
2018,7,23,10,15,94.5,385.0,2.85,19.65,466.0,257.84,194.93
2018,7,23,10,30,119.0,412.0,2.9,19.8,516.0,275.16,206.6
2018,7,23,10,45,118.0,425.0,3.0,19.95,530.5,297.4,223.91
2018,7,23,11,0,117.0,438.0,3.1,20.1,545.0,320.11,241.79
2018,7,23,11,15,109.5,444.0,3.2,20.15,545.5,336.94,255.48
2018,7,23,11,30,102.0,450.0,3.3,20.2,546.0,360.41,274.0
2018,7,23,11,45,103.0,455.5,3.4,20.3,553.0,377.71,287.57
2018,7,23,12,0,104.0,461.0,3.5,20.4,560.0,395.28,301.26
2018,7,23,12,15,83.0,443.5,3.65,20.3,522.5,383.67,293.27
2018,7,23,12,30,62.0,426.0,3.8,20.2,485.0,368.71,282.55
2018,7,23,12,45,54.5,416.5,3.9,20.15,468.0,366.0,280.93
2018,7,23,13,0,47.0,407.0,4.0,20.1,451.0,361.91,278.17
2018,7,23,13,15,46.0,399.0,4.2,20.05,441.5,362.76,279.34
2018,7,23,13,30,45.0,391.0,4.4,20.0,432.0,362.98,280.13
2018,7,23,13,45,185.0,335.0,4.55,19.95,498.5,468.52,364.78
2018,7,23,14,0,325.0,279.0,4.7,19.9,565.0,572.25,446.95
2018,7,23,14,15,601.5,188.5,4.8,19.8,696.5,762.3,594.24
2018,7,23,14,30,878.0,98.0,4.9,19.7,828.0,932.15,716.98
2018,7,23,14,45,870.5,97.0,5.0,19.6,795.0,948.34,729.42
2018,7,23,15,0,863.0,96.0,5.1,19.5,762.0,961.03,740.58
2018,7,23,15,15,721.0,128.5,5.1,19.5,665.0,887.12,689.55
2018,7,23,15,30,579.0,161.0,5.1,19.5,568.0,801.8,629.79
2018,7,23,15,45,532.0,156.5,5.2,19.2,512.0,758.97,601.48
2018,7,23,16,0,485.0,152.0,5.3,18.9,456.0,712.92,570.0
2018,7,23,16,15,373.5,171.0,5.3,18.7,394.0,613.05,494.12
2018,7,23,16,30,262.0,190.0,5.3,18.5,332.0,498.71,405.2
2018,7,23,16,45,177.0,168.0,5.3,18.3,260.0,365.14,299.68
2018,7,23,17,0,92.0,146.0,5.3,18.1,188.0,255.93,209.98
2018,7,23,17,15,80.5,108.5,5.2,17.9,142.0,200.76,165.51
2018,7,23,17,30,69.0,71.0,5.1,17.7,96.0,144.95,119.5
2018,7,23,17,45,41.0,48.5,5.05,17.45,62.5,91.64,73.87
2018,7,23,18,0,13.0,26.0,5.0,17.2,29.0,32.54,22.61
2018,7,23,18,15,11.0,24.5,4.8,17.05,26.5,29.18,19.53
2018,7,23,18,30,9.0,23.0,4.6,16.9,24.0,25.91,16.37
2018,7,23,18,45,22.5,21.5,4.45,16.7,23.0,46.39,32.65
2018,7,23,19,0,36.0,20.0,4.3,16.5,22.0,59.86,25.68
2018,7,23,19,15,31.5,12.5,4.25,16.45,13.0,33.74,0.0
2018,7,23,19,30,27.0,5.0,4.2,16.4,4.0,0.0,0.0
2018,7,23,19,45,13.5,2.5,4.1,16.35,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.5,3.55,16.3,5.5,4.33,0.0
2018,7,24,5,30,0.0,11.0,3.6,16.4,11.0,8.36,0.0
2018,7,24,5,45,0.0,23.5,3.6,16.55,23.5,17.93,9.14
2018,7,24,6,0,0.0,36.0,3.6,16.7,36.0,27.51,18.22
2018,7,24,6,15,0.5,46.0,3.65,16.85,46.0,35.12,25.27
2018,7,24,6,30,1.0,56.0,3.7,17.0,56.0,42.72,32.19
2018,7,24,6,45,15.5,79.5,3.7,17.1,84.5,59.7,47.24
2018,7,24,7,0,30.0,103.0,3.7,17.2,113.0,74.99,60.61
2018,7,24,7,15,26.0,124.0,3.7,17.35,134.0,88.79,72.48
2018,7,24,7,30,22.0,145.0,3.7,17.5,155.0,105.53,86.72
2018,7,24,7,45,12.5,144.0,3.65,17.65,150.0,105.81,86.6
2018,7,24,8,0,3.0,143.0,3.6,17.8,145.0,105.77,86.22
2018,7,24,8,15,3.0,158.0,3.65,18.0,160.0,116.33,94.89
2018,7,24,8,30,3.0,173.0,3.7,18.2,175.0,126.8,103.4
2018,7,24,8,45,5.0,186.5,3.75,18.35,190.0,136.25,111.01
2018,7,24,9,0,7.0,200.0,3.8,18.5,205.0,145.62,118.51
2018,7,24,9,15,8.5,211.5,3.85,18.65,218.0,153.61,124.82
2018,7,24,9,30,10.0,223.0,3.9,18.8,231.0,161.5,131.05
2018,7,24,9,45,12.5,242.0,3.95,18.9,252.0,174.07,141.15
2018,7,24,10,0,15.0,261.0,4.0,19.0,273.0,188.21,145.43
2018,7,24,10,15,18.5,286.0,4.05,19.1,301.5,207.49,159.91
2018,7,24,10,30,22.0,311.0,4.1,19.2,330.0,227.54,175.11
2018,7,24,10,45,24.5,324.5,4.15,19.3,346.5,228.52,175.57
2018,7,24,11,0,27.0,338.0,4.2,19.4,363.0,243.44,187.08
2018,7,24,11,15,41.0,371.5,4.25,19.4,410.0,276.09,212.1
2018,7,24,11,30,55.0,405.0,4.3,19.4,457.0,311.59,239.35
2018,7,24,11,45,60.0,418.0,4.35,19.45,475.0,332.05,255.19
2018,7,24,12,0,65.0,431.0,4.4,19.5,493.0,353.66,271.92
2018,7,24,12,15,56.5,420.5,4.4,19.5,474.5,351.49,270.54
2018,7,24,12,30,48.0,410.0,4.4,19.5,456.0,347.75,267.93
2018,7,24,12,45,47.0,407.5,4.45,19.55,452.0,353.84,272.84
2018,7,24,13,0,46.0,405.0,4.5,19.6,448.0,359.56,277.45
2018,7,24,13,15,50.5,405.5,4.5,19.6,452.0,371.66,287.05
2018,7,24,13,30,55.0,406.0,4.5,19.6,456.0,384.05,296.88
2018,7,24,13,45,196.5,349.0,4.5,19.6,522.5,490.87,382.02
2018,7,24,14,0,338.0,292.0,4.5,19.6,589.0,595.6,464.16
2018,7,24,14,15,611.5,194.0,4.5,19.55,709.5,776.73,603.61
2018,7,24,14,30,885.0,96.0,4.5,19.5,830.0,936.5,717.62
2018,7,24,14,45,877.0,94.5,4.55,19.45,796.5,951.82,728.87
2018,7,24,15,0,869.0,93.0,4.6,19.4,763.0,963.55,738.81
2018,7,24,15,15,858.0,91.0,4.6,19.4,723.5,968.16,743.44
2018,7,24,15,30,847.0,89.0,4.6,19.4,684.0,969.12,745.77
2018,7,24,15,45,833.5,87.5,4.65,19.2,641.0,964.58,745.44
2018,7,24,16,0,820.0,86.0,4.7,19.0,598.0,956.61,742.88
2018,7,24,16,15,802.5,83.5,4.7,18.85,551.5,952.79,742.83
2018,7,24,16,30,785.0,81.0,4.7,18.7,505.0,932.93,731.43
2018,7,24,16,45,761.0,77.5,4.7,18.55,455.5,902.06,712.1
2018,7,24,17,0,737.0,74.0,4.7,18.4,406.0,868.44,690.5
2018,7,24,17,15,704.5,70.5,4.7,18.2,356.0,823.91,660.43
2018,7,24,17,30,672.0,67.0,4.7,18.0,306.0,777.43,627.96
2018,7,24,17,45,627.0,61.5,4.7,17.8,256.5,721.64,587.02
2018,7,24,18,0,582.0,56.0,4.7,17.6,207.0,659.54,539.19
2018,7,24,18,15,514.5,49.5,4.65,17.4,161.0,575.96,471.7
2018,7,24,18,30,447.0,43.0,4.6,17.2,115.0,494.49,402.43
2018,7,24,18,45,344.5,34.0,4.55,17.05,78.0,383.54,303.01
2018,7,24,19,0,242.0,25.0,4.5,16.9,41.0,264.24,117.75
2018,7,24,19,15,139.5,15.0,4.45,16.8,22.5,117.65,0.0
2018,7,24,19,30,37.0,5.0,4.4,16.7,4.0,0.0,0.0
2018,7,24,19,45,18.5,2.5,4.35,16.6,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.75,16.5,8.26,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,17.32,0.0
2018,7,25,5,45,334.5,29.5,3.55,16.1,70.5,24.32,14.31
2018,7,25,6,0,462.0,38.0,3.6,16.3,108.0,31.54,21.72
2018,7,25,6,15,322.0,35.5,3.55,16.5,93.0,28.25,19.26
2018,7,25,6,30,182.0,33.0,3.5,16.7,78.0,24.94,16.5
2018,7,25,6,45,91.0,50.0,3.45,16.9,72.5,37.08,27.31
2018,7,25,7,0,0.0,67.0,3.4,17.1,67.0,51.39,39.9
2018,7,25,7,15,0.0,81.5,3.45,17.3,81.5,62.12,49.2
2018,7,25,7,30,0.0,96.0,3.5,17.5,96.0,72.71,58.24
2018,7,25,7,45,0.0,103.0,3.5,17.7,103.0,78.03,62.6
2018,7,25,8,0,0.0,110.0,3.5,17.9,110.0,83.3,66.88
2018,7,25,8,15,1.0,132.5,3.55,18.05,133.0,99.23,80.28
2018,7,25,8,30,2.0,155.0,3.6,18.2,156.0,114.9,93.32
2018,7,25,8,45,3.5,173.0,3.6,18.35,175.0,127.38,103.54
2018,7,25,9,0,5.0,191.0,3.6,18.5,194.0,139.73,113.57
2018,7,25,9,15,9.0,216.0,3.6,18.65,222.5,156.47,127.2
2018,7,25,9,30,13.0,241.0,3.6,18.8,251.0,172.91,140.48
2018,7,25,9,45,22.0,279.0,3.65,18.95,297.0,197.09,160.05
2018,7,25,10,0,31.0,317.0,3.7,19.1,343.0,206.54,159.23
2018,7,25,10,15,35.0,338.5,3.75,19.2,368.5,225.32,172.96
2018,7,25,10,30,39.0,360.0,3.8,19.3,394.0,245.25,187.9
2018,7,25,10,45,35.5,361.0,3.9,19.35,392.5,252.72,193.78
2018,7,25,11,0,32.0,362.0,4.0,19.4,391.0,259.63,199.32
2018,7,25,11,15,39.0,378.0,4.1,19.4,414.0,279.36,214.54
2018,7,25,11,30,46.0,394.0,4.2,19.4,437.0,300.56,230.95
2018,7,25,11,45,62.0,420.5,4.3,19.4,479.0,334.6,257.16
2018,7,25,12,0,78.0,447.0,4.4,19.4,521.0,371.6,285.62
2018,7,25,12,15,79.5,448.0,4.5,19.4,523.5,384.75,296.05
2018,7,25,12,30,81.0,449.0,4.6,19.4,526.0,397.95,306.57
2018,7,25,12,45,76.5,442.0,4.7,19.4,514.5,400.83,309.22
2018,7,25,13,0,72.0,435.0,4.8,19.4,503.0,402.69,311.09
2018,7,25,13,15,65.5,421.5,4.9,19.35,482.5,396.59,306.94
2018,7,25,13,30,59.0,408.0,5.0,19.3,462.0,389.04,301.67
2018,7,25,13,45,196.0,343.5,5.1,19.25,516.5,485.5,379.67
2018,7,25,14,0,333.0,279.0,5.2,19.2,571.0,579.22,454.81
2018,7,25,14,15,614.5,187.5,5.25,19.05,704.5,772.96,606.0
2018,7,25,14,30,896.0,96.0,5.3,18.9,838.0,946.65,732.2
2018,7,25,14,45,604.0,161.5,5.35,18.8,652.5,780.71,613.26
2018,7,25,15,0,312.0,227.0,5.4,18.7,467.0,571.48,453.58
2018,7,25,15,15,176.5,252.5,5.4,18.7,387.0,427.28,341.19
2018,7,25,15,30,41.0,278.0,5.4,18.7,307.0,301.94,239.15
2018,7,25,15,45,41.0,261.5,5.4,18.35,289.0,290.03,231.0
2018,7,25,16,0,41.0,245.0,5.4,18.0,271.0,277.72,222.26
2018,7,25,16,15,24.5,198.0,5.4,17.8,213.0,213.16,170.65
2018,7,25,16,30,8.0,151.0,5.4,17.6,155.0,133.14,105.34
2018,7,25,16,45,28.5,122.5,5.4,17.4,135.5,140.87,113.33
2018,7,25,17,0,49.0,94.0,5.4,17.2,116.0,132.97,108.32
2018,7,25,17,15,55.5,69.5,5.4,17.0,91.5,129.07,105.84
2018,7,25,17,30,62.0,45.0,5.4,16.8,67.0,107.69,88.6
2018,7,25,17,45,50.0,34.5,5.35,16.6,50.5,83.94,68.12
2018,7,25,18,0,38.0,24.0,5.3,16.4,34.0,60.38,47.52
2018,7,25,18,15,19.0,14.5,5.2,16.25,19.5,32.02,22.37
2018,7,25,18,30,0.0,5.0,5.1,16.1,5.0,3.78,0.0
2018,7,25,18,45,0.0,4.0,4.95,15.95,4.0,3.02,0.0
2018,7,25,19,0,0.0,3.0,4.8,15.8,3.0,2.27,0.0
2018,7,25,19,15,0.0,1.5,4.65,15.75,1.5,1.18,0.0
2018,7,25,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,5,15,86.0,11.0,3.75,15.75,15.5,8.65,0.0
2018,7,26,5,30,172.0,22.0,3.7,15.9,31.0,16.75,0.0
2018,7,26,5,45,294.0,31.5,3.65,16.05,67.0,25.85,15.42
2018,7,26,6,0,416.0,41.0,3.6,16.2,103.0,33.7,23.56
2018,7,26,6,15,291.5,32.0,3.55,16.35,83.5,25.37,16.72
2018,7,26,6,30,167.0,23.0,3.5,16.5,64.0,17.46,9.88
2018,7,26,6,45,83.5,30.5,3.45,16.7,51.0,23.37,15.17
2018,7,26,7,0,0.0,38.0,3.4,16.9,38.0,29.01,20.15
2018,7,26,7,15,0.0,50.0,3.3,17.05,50.0,38.25,28.25
2018,7,26,7,30,0.0,62.0,3.2,17.2,62.0,47.53,36.29
2018,7,26,7,45,0.0,70.5,3.15,17.35,70.5,54.12,41.9
2018,7,26,8,0,0.0,79.0,3.1,17.5,79.0,60.73,47.46
2018,7,26,8,15,0.0,94.0,3.0,17.65,94.0,72.23,57.2
2018,7,26,8,30,0.0,109.0,2.9,17.8,109.0,83.15,66.35
2018,7,26,8,45,0.0,120.0,2.85,17.9,120.0,91.14,72.93
2018,7,26,9,0,0.0,131.0,2.8,18.0,131.0,99.06,79.42
2018,7,26,9,15,1.0,146.5,2.85,18.15,147.5,110.07,88.47
2018,7,26,9,30,2.0,162.0,2.9,18.3,164.0,120.95,97.35
2018,7,26,9,45,5.5,189.5,2.9,18.4,194.0,139.83,112.89
2018,7,26,10,0,9.0,217.0,2.9,18.5,224.0,159.3,122.88
2018,7,26,10,15,10.0,230.0,3.0,18.6,238.5,169.83,130.77
2018,7,26,10,30,11.0,243.0,3.1,18.7,253.0,180.64,139.0
2018,7,26,10,45,10.5,235.0,3.15,18.75,244.5,176.95,135.99
2018,7,26,11,0,10.0,227.0,3.2,18.8,236.0,172.89,132.76
2018,7,26,11,15,11.0,233.5,3.35,18.8,243.5,179.46,137.94
2018,7,26,11,30,12.0,240.0,3.5,18.8,251.0,186.24,143.28
2018,7,26,11,45,13.5,262.5,3.65,18.8,275.0,205.17,158.15
2018,7,26,12,0,15.0,285.0,3.8,18.8,299.0,224.64,173.39
2018,7,26,12,15,14.0,269.5,3.9,18.75,282.5,214.73,165.78
2018,7,26,12,30,13.0,254.0,4.0,18.7,266.0,204.29,157.79
2018,7,26,12,45,11.0,222.0,4.15,18.65,232.0,179.88,138.79
2018,7,26,13,0,9.0,190.0,4.3,18.6,198.0,154.65,119.01
2018,7,26,13,15,12.5,240.5,4.4,18.55,252.0,198.28,153.73
2018,7,26,13,30,16.0,291.0,4.5,18.5,306.0,243.44,189.35
2018,7,26,13,45,159.5,251.5,4.6,18.4,391.5,370.92,293.21
2018,7,26,14,0,303.0,212.0,4.7,18.3,477.0,489.21,388.31
2018,7,26,14,15,588.0,160.5,4.75,18.2,654.0,721.42,568.89
2018,7,26,14,30,873.0,109.0,4.8,18.1,831.0,938.23,725.5
2018,7,26,14,45,865.0,106.5,4.8,18.0,796.5,952.73,735.74
2018,7,26,15,0,857.0,104.0,4.8,17.9,762.0,963.6,744.93
2018,7,26,15,15,845.0,102.0,4.8,17.9,722.0,967.43,749.08
2018,7,26,15,30,833.0,100.0,4.8,17.9,682.0,967.61,750.9
2018,7,26,15,45,819.5,97.0,4.8,17.6,638.5,974.83,758.76
2018,7,26,16,0,806.0,94.0,4.8,17.3,595.0,965.27,754.88
2018,7,26,16,15,789.0,90.5,4.8,17.15,548.0,948.04,745.28
2018,7,26,16,30,772.0,87.0,4.8,17.0,501.0,927.5,733.35
2018,7,26,16,45,749.0,83.0,4.8,16.85,452.0,897.13,714.16
2018,7,26,17,0,726.0,79.0,4.8,16.7,403.0,863.96,692.64
2018,7,26,17,15,693.0,74.5,4.8,16.55,352.5,817.7,660.79
2018,7,26,17,30,660.0,70.0,4.8,16.4,302.0,776.36,631.7
2018,7,26,17,45,614.0,64.0,4.8,16.2,252.5,713.1,584.54
2018,7,26,18,0,568.0,58.0,4.8,16.0,203.0,649.59,535.02
2018,7,26,18,15,498.0,51.0,4.7,15.9,157.0,563.31,464.25
2018,7,26,18,30,428.0,44.0,4.6,15.8,111.0,479.18,391.79
2018,7,26,18,45,308.0,33.5,4.55,15.65,73.0,352.47,278.07
2018,7,26,19,0,188.0,23.0,4.5,15.5,35.0,217.03,66.25
2018,7,26,19,15,94.0,11.5,4.4,15.45,17.5,80.33,0.0
2018,7,26,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,27,5,15,84.5,10.0,4.8,15.2,14.5,7.87,0.0
2018,7,27,5,30,169.0,20.0,4.9,15.4,29.0,16.44,0.0
2018,7,27,5,45,287.5,31.0,4.95,15.55,65.5,25.44,14.94
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,34.49,24.24
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,25.33,16.7
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,16.74,9.24
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,24.07,15.81
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,31.31,22.24
2018,7,27,7,15,0.0,54.5,4.85,16.45,54.5,41.72,31.38
2018,7,27,7,30,0.0,68.0,4.8,16.6,68.0,52.16,40.45
2018,7,27,7,45,0.0,75.0,4.7,16.75,75.0,57.6,45.05
2018,7,27,8,0,0.0,82.0,4.6,16.9,82.0,63.06,49.61
2018,7,27,8,15,0.0,96.0,4.65,17.0,96.0,73.66,58.6
2018,7,27,8,30,0.0,110.0,4.7,17.1,110.0,83.86,67.17
2018,7,27,8,45,0.0,122.5,4.7,17.2,122.5,92.89,74.69
2018,7,27,9,0,0.0,135.0,4.7,17.3,135.0,101.85,82.1
2018,7,27,9,15,0.5,144.0,4.75,17.4,144.5,108.31,87.35
2018,7,27,9,30,1.0,153.0,4.8,17.5,154.0,114.72,92.54
2018,7,27,9,45,3.5,172.0,4.85,17.6,175.0,127.98,103.49
2018,7,27,10,0,6.0,191.0,4.9,17.7,196.0,141.7,109.56
2018,7,27,10,15,7.5,203.5,4.9,17.75,210.0,151.62,117.13
2018,7,27,10,30,9.0,216.0,4.9,17.8,224.0,161.85,125.03
2018,7,27,10,45,9.5,218.5,4.95,17.85,227.0,165.21,127.56
2018,7,27,11,0,10.0,221.0,5.0,17.9,230.0,168.62,130.19
2018,7,27,11,15,11.5,239.5,5.0,17.9,250.0,183.9,142.26
2018,7,27,11,30,13.0,258.0,5.0,17.9,270.0,199.63,154.66
2018,7,27,11,45,15.0,280.5,5.05,17.95,294.5,218.96,169.88
2018,7,27,12,0,17.0,303.0,5.1,18.0,319.0,238.93,185.56
2018,7,27,12,15,18.5,316.0,5.15,18.0,333.5,252.18,196.01
2018,7,27,12,30,20.0,329.0,5.2,18.0,348.0,265.86,206.81
2018,7,27,12,45,23.0,341.5,5.25,18.0,363.0,280.6,218.49
2018,7,27,13,0,26.0,354.0,5.3,18.0,378.0,303.82,236.77
2018,7,27,13,15,27.0,352.0,5.3,17.95,377.0,309.01,241.06
2018,7,27,13,30,28.0,350.0,5.3,17.9,376.0,314.11,245.34
2018,7,27,13,45,175.0,299.0,5.3,17.9,453.0,427.47,337.86
2018,7,27,14,0,322.0,248.0,5.3,17.9,530.0,540.5,428.67
2018,7,27,14,15,614.0,174.0,5.3,17.85,689.0,758.8,599.29
2018,7,27,14,30,906.0,100.0,5.3,17.8,848.0,959.83,744.91
2018,7,27,14,45,898.5,98.0,5.25,17.75,813.5,975.84,756.03
2018,7,27,15,0,891.0,96.0,5.2,17.7,779.0,988.15,765.8
2018,7,27,15,15,880.0,94.5,5.2,17.7,739.0,993.86,771.33
2018,7,27,15,30,869.0,93.0,5.2,17.7,699.0,995.86,774.48
2018,7,27,15,45,854.5,91.0,5.2,17.4,654.5,990.09,773.22
2018,7,27,16,0,840.0,89.0,5.2,17.1,610.0,980.76,769.61
2018,7,27,16,15,820.5,87.0,5.15,16.95,561.5,975.82,768.47
2018,7,27,16,30,801.0,85.0,5.1,16.8,513.0,954.57,755.63
2018,7,27,16,45,775.0,81.5,5.1,16.6,462.0,921.59,734.75
2018,7,27,17,0,749.0,78.0,5.1,16.4,411.0,885.79,711.46
2018,7,27,17,15,713.5,74.0,5.1,16.2,359.0,837.36,678.12
2018,7,27,17,30,678.0,70.0,5.1,16.0,307.0,793.94,647.52
2018,7,27,17,45,627.0,65.0,5.15,15.8,256.0,726.97,597.59
2018,7,27,18,0,576.0,60.0,5.2,15.6,205.0,659.83,545.13
2018,7,27,18,15,500.5,52.5,5.2,15.45,158.0,567.55,469.52
2018,7,27,18,30,425.0,45.0,5.2,15.3,111.0,477.6,392.03
2018,7,27,18,45,300.5,34.5,5.2,15.2,72.5,346.92,273.42
2018,7,27,19,0,176.0,24.0,5.2,15.1,34.0,208.62,43.45
2018,7,27,19,15,88.0,12.0,5.2,15.05,17.0,76.15,0.0
2018,7,27,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.85,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.35,14.75,1.5,1.18,0.0
2018,7,28,5,30,0.0,3.0,4.4,14.9,3.0,2.27,0.0
2018,7,28,5,45,0.0,6.5,4.4,15.1,6.5,4.92,0.0
2018,7,28,6,0,0.0,10.0,4.4,15.3,10.0,7.58,0.93
2018,7,28,6,15,0.0,13.5,4.25,15.4,13.5,10.24,3.41
2018,7,28,6,30,0.0,17.0,4.1,15.5,17.0,12.91,5.87
2018,7,28,6,45,0.0,31.5,3.95,15.65,31.5,24.01,15.81
2018,7,28,7,0,0.0,46.0,3.8,15.8,46.0,35.16,25.72
2018,7,28,7,15,0.0,62.5,3.7,15.9,62.5,47.9,36.94
2018,7,28,7,30,0.0,79.0,3.6,16.0,79.0,60.69,48.07
2018,7,28,7,45,0.0,87.5,3.45,16.1,87.5,67.07,53.47
2018,7,28,8,0,0.0,96.0,3.3,16.2,96.0,73.41,58.77
2018,7,28,8,15,0.0,111.5,3.25,16.35,111.5,84.65,68.26
2018,7,28,8,30,0.0,127.0,3.2,16.5,127.0,95.76,77.56
2018,7,28,8,45,0.5,143.5,3.1,16.65,144.0,107.46,87.27
2018,7,28,9,0,1.0,160.0,3.0,16.8,161.0,119.02,96.78
2018,7,28,9,15,2.5,167.0,3.05,16.95,169.0,124.1,100.78
2018,7,28,9,30,4.0,174.0,3.1,17.1,177.0,129.14,104.73
2018,7,28,9,45,6.0,192.0,3.1,17.25,197.0,141.49,114.81
2018,7,28,10,0,8.0,210.0,3.1,17.4,217.0,154.51,119.67
2018,7,28,10,15,12.0,243.0,3.15,17.55,253.5,178.59,138.23
2018,7,28,10,30,16.0,276.0,3.2,17.7,290.0,203.41,157.29
2018,7,28,10,45,19.0,298.5,3.25,17.85,315.5,221.93,171.45
2018,7,28,11,0,22.0,321.0,3.3,18.0,341.0,241.18,186.23
2018,7,28,11,15,24.0,333.5,3.4,18.05,355.5,245.36,189.42
2018,7,28,11,30,26.0,346.0,3.5,18.1,370.0,260.4,201.16
2018,7,28,11,45,34.0,373.0,3.6,18.2,405.0,288.98,223.21
2018,7,28,12,0,42.0,400.0,3.7,18.3,440.0,319.58,246.76
2018,7,28,12,15,42.0,402.0,3.8,18.35,442.0,329.46,254.48
2018,7,28,12,30,42.0,404.0,3.9,18.4,444.0,339.36,262.27
2018,7,28,12,45,45.0,406.0,4.0,18.45,448.5,351.28,271.66
2018,7,28,13,0,48.0,408.0,4.1,18.5,453.0,363.47,281.28
2018,7,28,13,15,45.0,396.5,4.2,18.45,438.0,360.01,279.02
2018,7,28,13,30,42.0,385.0,4.3,18.4,423.0,355.57,276.11
2018,7,28,13,45,169.5,332.0,4.4,18.4,480.5,438.67,343.99
2018,7,28,14,0,297.0,279.0,4.5,18.4,538.0,529.18,416.71
2018,7,28,14,15,561.0,211.5,4.55,18.3,681.0,747.59,585.04
2018,7,28,14,30,825.0,144.0,4.6,18.2,824.0,941.73,726.15
2018,7,28,14,45,823.5,137.5,4.65,18.15,792.0,958.64,738.38
2018,7,28,15,0,822.0,131.0,4.7,18.1,760.0,971.96,749.51
2018,7,28,15,15,808.5,129.0,4.7,18.1,720.0,974.66,752.86
2018,7,28,15,30,795.0,127.0,4.7,18.1,680.0,973.6,753.82
2018,7,28,15,45,783.5,121.0,4.65,17.85,636.0,966.43,750.99
2018,7,28,16,0,772.0,115.0,4.6,17.6,592.0,955.61,745.76
2018,7,28,16,15,562.5,143.5,4.6,17.45,476.0,787.41,626.55
2018,7,28,16,30,353.0,172.0,4.6,17.3,360.0,597.68,483.7
2018,7,28,16,45,383.5,158.0,4.6,17.1,343.5,614.04,500.13
2018,7,28,17,0,414.0,144.0,4.6,16.9,327.0,627.89,513.68
2018,7,28,17,15,385.0,128.5,4.6,16.7,282.0,578.07,476.53
2018,7,28,17,30,356.0,113.0,4.6,16.5,237.0,527.21,437.8
2018,7,28,17,45,364.5,96.5,4.6,16.3,205.0,510.06,425.47
2018,7,28,18,0,373.0,80.0,4.6,16.1,173.0,490.73,409.34
2018,7,28,18,15,326.0,66.5,4.6,15.9,134.5,423.94,352.99
2018,7,28,18,30,279.0,53.0,4.6,15.7,96.0,359.28,295.61
2018,7,28,18,45,177.0,36.5,4.55,15.55,60.0,246.72,192.02
2018,7,28,19,0,75.0,20.0,4.5,15.4,24.0,104.02,6.16
2018,7,28,19,15,37.5,10.0,4.45,15.3,12.0,36.28,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,5,15,0.0,5.5,3.8,14.9,5.5,4.33,0.0
2018,7,29,5,30,0.0,11.0,3.8,15.0,11.0,8.37,0.0
2018,7,29,5,45,0.5,26.5,3.8,15.1,26.5,20.05,10.28
2018,7,29,6,0,1.0,42.0,3.8,15.2,42.0,31.4,21.57
2018,7,29,6,15,8.5,62.5,3.8,15.35,64.5,46.02,34.94
2018,7,29,6,30,16.0,83.0,3.8,15.5,87.0,60.54,48.11
2018,7,29,6,45,13.0,95.0,3.8,15.6,98.5,69.55,56.22
2018,7,29,7,0,10.0,107.0,3.8,15.7,110.0,78.47,64.05
2018,7,29,7,15,20.5,131.5,3.75,15.8,139.5,95.43,78.78
2018,7,29,7,30,31.0,156.0,3.7,15.9,169.0,108.52,89.92
2018,7,29,7,45,42.0,179.0,3.65,16.0,199.5,122.98,102.09
2018,7,29,8,0,53.0,202.0,3.6,16.1,230.0,137.14,113.85
2018,7,29,8,15,46.0,219.5,3.55,16.15,245.5,147.65,122.41
2018,7,29,8,30,39.0,237.0,3.5,16.2,261.0,157.88,130.67
2018,7,29,8,45,55.0,262.5,3.45,16.25,299.0,172.55,142.63
2018,7,29,9,0,71.0,288.0,3.4,16.3,337.0,186.82,154.15
2018,7,29,9,15,82.5,315.0,3.4,16.35,375.0,201.24,165.75
2018,7,29,9,30,94.0,342.0,3.4,16.4,413.0,215.16,176.86
2018,7,29,9,45,114.0,363.5,3.4,16.4,454.0,210.97,173.02
2018,7,29,10,0,134.0,385.0,3.4,16.4,495.0,230.18,177.1
2018,7,29,10,15,138.0,400.5,3.4,16.45,517.0,254.43,193.3
2018,7,29,10,30,142.0,416.0,3.4,16.5,539.0,279.74,212.14
2018,7,29,10,45,120.5,422.5,3.4,16.5,529.0,295.28,225.38
2018,7,29,11,0,99.0,429.0,3.4,16.5,519.0,319.24,245.24
2018,7,29,11,15,82.5,426.5,3.45,16.55,502.5,324.73,250.45
2018,7,29,11,30,66.0,424.0,3.5,16.6,486.0,327.97,253.71
2018,7,29,11,45,61.5,424.0,3.6,16.6,482.0,336.41,260.71
2018,7,29,12,0,57.0,424.0,3.7,16.6,478.0,344.26,267.15
2018,7,29,12,15,47.0,401.5,3.75,16.65,446.0,331.97,258.0
2018,7,29,12,30,37.0,379.0,3.8,16.7,414.0,317.27,246.91
2018,7,29,12,45,45.5,376.0,3.9,16.7,418.5,328.11,255.78
2018,7,29,13,0,54.0,373.0,4.0,16.7,423.0,339.46,265.05
2018,7,29,13,15,47.0,357.5,4.05,16.7,400.5,328.95,257.16
2018,7,29,13,30,40.0,342.0,4.1,16.7,378.0,316.98,248.14
2018,7,29,13,45,39.0,339.0,4.15,16.7,373.5,319.73,250.65
2018,7,29,14,0,38.0,336.0,4.2,16.7,369.0,322.22,252.96
2018,7,29,14,15,44.5,343.5,4.25,16.7,381.0,341.2,268.31
2018,7,29,14,30,51.0,351.0,4.3,16.7,393.0,361.17,284.45
2018,7,29,14,45,45.5,327.5,4.35,16.7,364.0,339.62,268.16
2018,7,29,15,0,40.0,304.0,4.4,16.7,335.0,316.85,250.93
2018,7,29,15,15,33.0,266.5,4.4,16.7,291.0,277.02,220.06
2018,7,29,15,30,26.0,229.0,4.4,16.7,247.0,235.86,187.78
2018,7,29,15,45,30.5,222.0,4.55,16.6,242.0,237.24,189.84
2018,7,29,16,0,35.0,215.0,4.7,16.5,237.0,238.82,192.03
2018,7,29,16,15,126.5,192.0,4.8,16.35,261.0,334.33,273.59
2018,7,29,16,30,218.0,169.0,4.9,16.2,285.0,428.96,353.34
2018,7,29,16,45,371.5,140.0,5.0,16.05,313.5,579.66,477.82
2018,7,29,17,0,525.0,111.0,5.1,15.9,342.0,709.73,581.87
2018,7,29,17,15,480.0,106.0,5.1,15.7,296.5,642.51,531.01
2018,7,29,17,30,435.0,101.0,5.1,15.5,251.0,588.01,489.72
2018,7,29,17,45,335.0,82.5,5.1,15.3,186.5,462.17,389.1
2018,7,29,18,0,235.0,64.0,5.1,15.1,122.0,338.49,286.07
2018,7,29,18,15,238.5,56.5,4.95,15.0,103.5,329.55,276.8
2018,7,29,18,30,242.0,49.0,4.8,14.9,85.0,320.87,265.02
2018,7,29,18,45,160.5,34.5,4.65,14.8,54.5,229.82,177.88
2018,7,29,19,0,79.0,20.0,4.5,14.7,24.0,107.23,0.0
2018,7,29,19,15,39.5,10.0,4.45,14.7,12.0,37.78,0.0
2018,7,29,19,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,9.5,4.05,14.65,12.5,7.47,0.0
2018,7,30,5,30,138.0,19.0,4.1,14.8,25.0,14.45,0.0
2018,7,30,5,45,245.5,31.0,4.15,14.95,58.5,25.4,14.26
2018,7,30,6,0,353.0,43.0,4.2,15.1,92.0,35.1,24.72
2018,7,30,6,15,250.0,36.5,4.15,15.3,78.5,28.51,19.52
2018,7,30,6,30,147.0,30.0,4.1,15.5,65.0,22.52,14.41
2018,7,30,6,45,73.5,43.0,4.1,15.65,60.5,32.06,22.98
2018,7,30,7,0,0.0,56.0,4.1,15.8,56.0,42.87,32.58
2018,7,30,7,15,0.0,75.0,3.95,15.95,75.0,57.45,45.38
2018,7,30,7,30,0.0,94.0,3.8,16.1,94.0,71.22,57.31
2018,7,30,7,45,1.0,115.0,3.7,16.25,115.5,86.19,70.13
2018,7,30,8,0,2.0,136.0,3.6,16.4,137.0,100.94,82.61
2018,7,30,8,15,6.0,163.0,3.55,16.5,166.5,119.48,98.22
2018,7,30,8,30,10.0,190.0,3.5,16.6,196.0,137.68,113.38
2018,7,30,8,45,13.0,208.0,3.4,16.75,216.5,149.95,123.33
2018,7,30,9,0,16.0,226.0,3.3,16.9,237.0,162.09,133.11
2018,7,30,9,15,15.0,236.0,3.3,17.0,247.0,169.05,138.54
2018,7,30,9,30,14.0,246.0,3.3,17.1,257.0,175.9,143.89
2018,7,30,9,45,17.5,267.5,3.35,17.2,281.5,189.83,155.11
2018,7,30,10,0,21.0,289.0,3.4,17.3,306.0,205.42,159.83
2018,7,30,10,15,24.5,310.0,3.45,17.4,330.5,207.84,160.85
2018,7,30,10,30,28.0,331.0,3.5,17.5,355.0,226.34,174.89
2018,7,30,10,45,26.5,333.5,3.55,17.6,357.0,233.86,180.68
2018,7,30,11,0,25.0,336.0,3.6,17.7,359.0,241.15,186.4
2018,7,30,11,15,25.5,342.5,3.65,17.75,366.0,251.58,194.56
2018,7,30,11,30,26.0,349.0,3.7,17.8,373.0,262.32,202.96
2018,7,30,11,45,31.5,364.5,3.75,17.85,394.0,281.91,218.18
2018,7,30,12,0,37.0,380.0,3.8,17.9,415.0,302.8,234.38
2018,7,30,12,15,43.0,392.5,3.9,17.95,433.0,323.07,250.15
2018,7,30,12,30,49.0,405.0,4.0,18.0,451.0,344.5,266.82
2018,7,30,12,45,50.0,405.0,4.05,18.0,452.0,353.9,274.28
2018,7,30,13,0,51.0,405.0,4.1,18.0,453.0,363.25,281.75
2018,7,30,13,15,48.0,396.0,4.15,18.0,440.5,361.96,281.05
2018,7,30,13,30,45.0,387.0,4.2,18.0,428.0,359.83,279.78
2018,7,30,13,45,183.5,334.5,4.25,18.0,495.0,452.72,355.29
2018,7,30,14,0,322.0,282.0,4.3,18.0,562.0,572.37,449.32
2018,7,30,14,15,466.0,243.0,4.35,17.9,633.5,684.02,536.27
2018,7,30,14,30,610.0,204.0,4.4,17.8,705.0,808.88,631.06
2018,7,30,14,45,598.0,196.5,4.45,17.75,670.0,811.46,633.95
2018,7,30,15,0,586.0,189.0,4.5,17.7,635.0,810.62,635.21
2018,7,30,15,15,700.0,150.0,4.5,17.7,654.5,897.28,699.03
2018,7,30,15,30,814.0,111.0,4.5,17.7,674.0,974.56,754.72
2018,7,30,15,45,791.5,110.5,4.5,17.45,628.0,962.47,748.28
2018,7,30,16,0,769.0,110.0,4.5,17.2,582.0,946.72,740.0
2018,7,30,16,15,740.0,108.5,4.55,17.05,532.5,919.63,723.77
2018,7,30,16,30,711.0,107.0,4.6,16.9,483.0,897.06,710.71
2018,7,30,16,45,672.5,105.0,4.65,16.7,432.0,854.49,682.89
2018,7,30,17,0,634.0,103.0,4.7,16.5,381.0,809.49,652.73
2018,7,30,17,15,588.0,97.5,4.7,16.25,329.5,750.61,611.02
2018,7,30,17,30,542.0,92.0,4.7,16.0,278.0,690.3,566.89
2018,7,30,17,45,477.0,85.0,4.75,15.75,228.5,601.18,498.53
2018,7,30,18,0,412.0,78.0,4.8,15.5,179.0,524.39,437.2
2018,7,30,18,15,339.5,65.5,4.75,15.35,135.5,435.15,362.53
2018,7,30,18,30,267.0,53.0,4.7,15.2,92.0,349.79,287.59
2018,7,30,18,45,176.5,36.5,4.65,15.05,58.0,248.03,190.2
2018,7,30,19,0,86.0,20.0,4.6,14.9,24.0,112.82,0.0
2018,7,30,19,15,43.0,10.0,4.6,14.9,12.0,40.42,0.0
2018,7,30,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
