Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.5,3.7,14.5,11.5,7.47,0.0
2018,7,31,5,30,104.0,19.0,3.7,14.7,23.0,14.95,0.0
2018,7,31,5,45,197.0,33.0,3.7,14.85,55.0,24.94,13.61
2018,7,31,6,0,290.0,47.0,3.7,15.0,87.0,35.53,25.06
2018,7,31,6,15,225.5,43.5,3.6,15.2,82.5,32.71,23.21
2018,7,31,6,30,161.0,40.0,3.5,15.4,78.0,29.59,20.71
2018,7,31,6,45,176.5,57.5,3.45,15.55,108.5,41.43,31.33
2018,7,31,7,0,192.0,75.0,3.4,15.7,139.0,55.15,43.48
2018,7,31,7,15,192.0,81.5,3.3,15.8,154.5,59.33,47.07
2018,7,31,7,30,192.0,88.0,3.2,15.9,170.0,63.34,50.44
2018,7,31,7,45,96.0,97.5,3.15,16.05,138.5,71.61,57.47
2018,7,31,8,0,0.0,107.0,3.1,16.2,107.0,81.12,65.5
2018,7,31,8,15,0.0,114.5,3.05,16.35,114.5,86.71,70.06
2018,7,31,8,30,0.0,122.0,3.0,16.5,122.0,92.25,74.56
2018,7,31,8,45,0.0,135.0,2.95,16.65,135.0,101.56,82.25
2018,7,31,9,0,0.0,148.0,2.9,16.8,148.0,110.79,89.82
2018,7,31,9,15,2.0,165.5,2.9,16.9,167.0,123.04,99.92
2018,7,31,9,30,4.0,183.0,2.9,17.0,186.0,135.13,109.83
2018,7,31,9,45,6.5,203.0,2.9,17.15,208.0,148.72,120.91
2018,7,31,10,0,9.0,223.0,2.9,17.3,230.0,162.98,126.45
2018,7,31,10,15,10.5,236.0,2.95,17.4,244.5,173.63,134.42
2018,7,31,10,30,12.0,249.0,3.0,17.5,259.0,184.62,142.77
2018,7,31,10,45,11.5,243.0,3.05,17.6,253.0,182.52,140.96
2018,7,31,11,0,11.0,237.0,3.1,17.7,247.0,180.08,138.98
2018,7,31,11,15,12.5,255.5,3.2,17.75,267.0,195.51,151.09
2018,7,31,11,30,14.0,274.0,3.3,17.8,287.0,211.4,163.51
2018,7,31,11,45,17.0,299.0,3.4,17.85,315.0,233.19,180.52
2018,7,31,12,0,20.0,324.0,3.5,17.9,343.0,255.8,198.11
2018,7,31,12,15,20.0,325.0,3.65,17.9,344.0,259.68,201.24
2018,7,31,12,30,20.0,326.0,3.8,17.9,345.0,263.51,204.4
2018,7,31,12,45,20.0,324.0,3.95,17.9,343.0,264.98,205.75
2018,7,31,13,0,20.0,322.0,4.1,17.9,341.0,266.33,207.02
2018,7,31,13,15,18.5,309.0,4.2,17.85,326.0,257.6,200.5
2018,7,31,13,30,17.0,296.0,4.3,17.8,311.0,248.37,193.59
2018,7,31,13,45,153.5,262.0,4.4,17.75,395.5,375.66,297.18
2018,7,31,14,0,290.0,228.0,4.5,17.7,480.0,493.38,391.51
2018,7,31,14,15,561.5,177.5,4.6,17.6,645.0,714.56,563.93
2018,7,31,14,30,833.0,127.0,4.7,17.5,810.0,918.04,712.55
2018,7,31,14,45,827.5,123.0,4.75,17.45,776.5,946.84,733.25
2018,7,31,15,0,822.0,119.0,4.8,17.4,743.0,958.66,743.31
2018,7,31,15,15,809.5,116.0,4.8,17.4,703.0,961.05,746.47
2018,7,31,15,30,797.0,113.0,4.8,17.4,663.0,959.71,747.24
2018,7,31,15,45,784.0,109.0,4.9,17.1,620.0,953.05,746.06
2018,7,31,16,0,771.0,105.0,5.0,16.8,577.0,942.82,742.45
2018,7,31,16,15,751.5,100.5,5.0,16.6,529.5,921.91,730.16
2018,7,31,16,30,732.0,96.0,5.0,16.4,482.0,897.73,715.49
2018,7,31,16,45,705.0,92.0,4.95,16.25,432.5,870.19,697.73
2018,7,31,17,0,678.0,88.0,4.9,16.1,383.0,833.99,673.24
2018,7,31,17,15,641.5,82.5,4.9,15.85,333.0,784.12,638.38
2018,7,31,17,30,605.0,77.0,4.9,15.6,283.0,732.7,601.19
2018,7,31,17,45,554.5,70.0,4.85,15.4,234.0,664.79,549.21
2018,7,31,18,0,504.0,63.0,4.8,15.2,185.0,596.8,494.86
2018,7,31,18,15,430.5,54.0,4.75,15.05,141.0,506.09,419.45
2018,7,31,18,30,357.0,45.0,4.7,14.9,97.0,417.74,342.31
2018,7,31,18,45,249.5,32.5,4.65,14.8,62.0,301.6,230.07
2018,7,31,19,0,142.0,20.0,4.6,14.7,27.0,169.91,0.0
2018,7,31,19,15,71.0,10.0,4.55,14.7,13.5,61.59,0.0
2018,7,31,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,3.7,14.5,12.0,7.08,0.0
2018,8,1,5,30,140.0,18.0,3.7,14.7,24.0,14.16,0.0
2018,8,1,5,45,251.0,29.5,3.7,14.85,57.0,24.23,12.71
2018,8,1,6,0,362.0,41.0,3.7,15.0,90.0,33.58,23.33
2018,8,1,6,15,343.5,40.5,3.6,15.2,103.0,32.4,22.92
2018,8,1,6,30,325.0,40.0,3.5,15.4,116.0,31.42,22.33
2018,8,1,6,45,162.5,47.5,3.4,15.6,85.5,34.53,25.18
2018,8,1,7,0,0.0,55.0,3.3,15.8,55.0,42.1,31.9
2018,8,1,7,15,0.0,68.0,3.2,15.95,68.0,52.16,40.72
2018,8,1,7,30,0.0,81.0,3.1,16.1,81.0,62.06,49.28
2018,8,1,7,45,0.0,89.0,3.0,16.25,89.0,68.08,54.35
2018,8,1,8,0,0.0,97.0,2.9,16.4,97.0,74.07,59.33
2018,8,1,8,15,0.0,111.5,2.9,16.6,111.5,84.6,68.18
2018,8,1,8,30,0.0,126.0,2.9,16.8,126.0,95.02,76.85
2018,8,1,8,45,0.5,143.5,2.95,16.95,144.0,107.4,87.15
2018,8,1,9,0,1.0,161.0,3.0,17.1,162.0,119.63,97.24
2018,8,1,9,15,3.5,176.5,3.1,17.25,179.5,130.45,106.06
2018,8,1,9,30,6.0,192.0,3.2,17.4,197.0,141.14,114.74
2018,8,1,9,45,8.5,213.0,3.35,17.55,220.0,155.29,126.27
2018,8,1,10,0,11.0,234.0,3.5,17.7,243.0,170.18,132.05
2018,8,1,10,15,15.5,266.5,3.6,17.75,279.5,194.04,150.32
2018,8,1,10,30,20.0,299.0,3.7,17.8,316.0,218.81,169.3
2018,8,1,10,45,20.0,305.0,3.85,17.9,322.5,226.2,174.92
2018,8,1,11,0,20.0,311.0,4.0,18.0,329.0,233.61,180.67
2018,8,1,11,15,20.0,316.5,4.15,18.0,335.0,240.71,186.29
2018,8,1,11,30,20.0,322.0,4.3,18.0,341.0,247.86,191.99
2018,8,1,11,45,21.5,331.0,4.4,18.05,351.5,258.28,200.18
2018,8,1,12,0,23.0,340.0,4.5,18.1,362.0,269.04,208.64
2018,8,1,12,15,23.0,341.5,4.55,18.1,363.5,273.68,212.39
2018,8,1,12,30,23.0,343.0,4.6,18.1,365.0,278.3,216.14
2018,8,1,12,45,22.0,335.5,4.65,18.1,356.5,275.23,213.94
2018,8,1,13,0,21.0,328.0,4.7,18.1,348.0,271.78,211.47
2018,8,1,13,15,22.0,328.0,4.75,18.1,348.5,275.54,214.66
2018,8,1,13,30,23.0,328.0,4.8,18.1,349.0,279.37,217.92
2018,8,1,13,45,173.5,293.5,4.85,18.05,444.5,421.4,332.68
2018,8,1,14,0,324.0,259.0,4.9,18.0,540.0,552.71,436.87
2018,8,1,14,15,612.5,176.0,4.9,17.9,685.0,759.19,597.83
2018,8,1,14,30,901.0,93.0,4.9,17.8,830.0,947.24,733.57
2018,8,1,14,45,893.0,91.5,4.95,17.75,795.5,963.06,745.24
2018,8,1,15,0,885.0,90.0,5.0,17.7,761.0,975.2,755.63
2018,8,1,15,15,874.0,88.0,5.0,17.7,720.5,980.13,760.62
2018,8,1,15,30,863.0,86.0,5.0,17.7,680.0,981.33,763.2
2018,8,1,15,45,848.0,84.5,5.0,17.4,635.5,975.43,761.85
2018,8,1,16,0,833.0,83.0,5.0,17.1,591.0,965.99,758.16
2018,8,1,16,15,813.5,80.5,5.05,16.9,542.5,947.33,748.01
2018,8,1,16,30,794.0,78.0,5.1,16.7,494.0,937.97,744.64
2018,8,1,16,45,767.0,75.0,5.15,16.5,443.5,904.62,723.58
2018,8,1,17,0,740.0,72.0,5.2,16.3,393.0,868.52,700.16
2018,8,1,17,15,702.0,69.0,5.2,16.05,341.5,819.08,665.81
2018,8,1,17,30,664.0,66.0,5.2,15.8,290.0,774.35,633.91
2018,8,1,17,45,610.0,61.0,5.2,15.55,239.5,704.89,581.24
2018,8,1,18,0,556.0,56.0,5.2,15.3,189.0,635.54,526.14
2018,8,1,18,15,475.5,49.0,5.2,15.1,143.5,540.22,447.14
2018,8,1,18,30,395.0,42.0,5.2,14.9,98.0,447.53,366.14
2018,8,1,18,45,270.5,30.5,5.15,14.75,62.0,317.79,239.46
2018,8,1,19,0,146.0,19.0,5.1,14.6,26.0,170.16,0.0
2018,8,1,19,15,73.0,9.5,5.1,14.55,13.0,62.68,0.0
2018,8,1,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,2,5,15,69.5,9.0,4.3,14.0,11.5,0.0,0.0
2018,8,2,5,30,139.0,18.0,4.4,14.2,23.0,14.16,0.0
2018,8,2,5,45,256.0,29.5,4.5,14.35,56.5,24.3,12.36
2018,8,2,6,0,373.0,41.0,4.6,14.5,90.0,33.68,23.41
2018,8,2,6,15,354.0,37.5,4.55,14.65,100.5,30.17,20.98
2018,8,2,6,30,335.0,34.0,4.5,14.8,111.0,27.11,18.53
2018,8,2,6,45,167.5,39.0,4.5,15.0,77.5,28.82,20.14
2018,8,2,7,0,0.0,44.0,4.5,15.2,44.0,33.62,24.42
2018,8,2,7,15,0.0,53.5,4.5,15.35,53.5,40.95,30.87
2018,8,2,7,30,0.0,63.0,4.5,15.5,63.0,48.29,37.25
2018,8,2,7,45,0.0,72.5,4.5,15.7,72.5,55.66,43.58
2018,8,2,8,0,0.0,82.0,4.5,15.9,82.0,63.05,49.85
2018,8,2,8,15,0.0,90.5,4.55,16.05,90.5,69.65,55.39
2018,8,2,8,30,0.0,99.0,4.6,16.2,99.0,75.95,60.63
2018,8,2,8,45,0.0,111.5,4.65,16.35,111.5,85.06,68.26
2018,8,2,9,0,0.0,124.0,4.7,16.5,124.0,94.09,75.77
2018,8,2,9,15,1.0,143.0,4.75,16.6,144.0,107.59,87.06
2018,8,2,9,30,2.0,162.0,4.8,16.7,164.0,120.88,98.12
2018,8,2,9,45,6.5,199.5,4.85,16.8,205.0,146.39,119.41
2018,8,2,10,0,11.0,237.0,4.9,16.9,246.0,172.05,134.22
2018,8,2,10,15,16.5,273.0,4.95,17.0,287.0,198.25,154.39
2018,8,2,10,30,22.0,309.0,5.0,17.1,328.0,225.49,175.36
2018,8,2,10,45,24.5,324.5,5.0,17.2,346.0,227.78,176.83
2018,8,2,11,0,27.0,340.0,5.0,17.3,364.0,244.03,189.49
2018,8,2,11,15,35.5,366.5,5.0,17.3,399.0,270.27,209.9
2018,8,2,11,30,44.0,393.0,5.0,17.3,434.0,298.55,231.94
2018,8,2,11,45,51.5,409.0,5.0,17.35,457.0,321.42,249.78
2018,8,2,12,0,59.0,425.0,5.0,17.4,480.0,345.86,268.84
2018,8,2,12,15,70.5,434.5,5.05,17.4,500.5,369.45,287.39
2018,8,2,12,30,82.0,444.0,5.1,17.4,521.0,394.62,307.19
2018,8,2,12,45,146.5,441.5,5.1,17.45,578.0,453.5,353.48
2018,8,2,13,0,211.0,439.0,5.1,17.5,635.0,514.61,401.32
2018,8,2,13,15,353.5,388.0,5.15,17.5,710.0,609.76,476.44
2018,8,2,13,30,496.0,337.0,5.2,17.5,785.0,717.66,560.07
2018,8,2,13,45,664.0,242.5,5.2,17.45,826.5,808.75,631.74
2018,8,2,14,0,832.0,148.0,5.2,17.4,868.0,891.59,694.84
2018,8,2,14,15,873.5,121.0,5.15,17.35,854.0,921.39,716.38
2018,8,2,14,30,915.0,94.0,5.1,17.3,840.0,961.19,745.34
2018,8,2,14,45,907.5,92.5,5.1,17.25,805.5,977.88,758.29
2018,8,2,15,0,900.0,91.0,5.1,17.2,771.0,990.86,768.93
2018,8,2,15,15,889.5,89.0,5.1,17.2,730.5,996.58,774.51
2018,8,2,15,30,879.0,87.0,5.1,17.2,690.0,998.53,777.65
2018,8,2,15,45,863.5,85.5,5.1,17.0,644.5,992.3,775.82
2018,8,2,16,0,848.0,84.0,5.1,16.8,599.0,982.47,771.61
2018,8,2,16,15,827.0,82.0,5.15,16.65,550.0,975.66,769.91
2018,8,2,16,30,806.0,80.0,5.2,16.5,501.0,952.8,756.64
2018,8,2,16,45,779.0,77.0,5.2,16.35,449.5,919.36,735.2
2018,8,2,17,0,752.0,74.0,5.2,16.2,398.0,883.11,711.29
2018,8,2,17,15,712.5,70.5,5.3,16.0,345.5,831.29,675.7
2018,8,2,17,30,673.0,67.0,5.4,15.8,293.0,784.53,642.62
2018,8,2,17,45,614.5,62.5,5.45,15.55,241.5,711.3,587.11
2018,8,2,18,0,556.0,58.0,5.5,15.3,190.0,638.22,529.0
2018,8,2,18,15,470.5,51.0,5.4,15.15,143.5,538.13,445.51
2018,8,2,18,30,385.0,44.0,5.3,15.0,97.0,440.4,359.82
2018,8,2,18,45,257.5,31.5,5.2,14.85,61.0,307.21,227.6
2018,8,2,19,0,130.0,19.0,5.1,14.7,25.0,117.86,0.0
2018,8,2,19,15,65.0,9.5,4.95,14.65,12.5,56.6,0.0
2018,8,2,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,3,5,15,22.5,6.0,3.9,14.15,7.0,0.0,0.0
2018,8,3,5,30,45.0,12.0,4.0,14.4,14.0,9.44,0.0
2018,8,3,5,45,98.0,30.0,4.1,14.6,41.0,22.39,10.49
2018,8,3,6,0,151.0,48.0,4.2,14.8,68.0,35.39,24.78
2018,8,3,6,15,154.5,55.0,4.1,15.0,83.0,40.74,30.22
2018,8,3,6,30,158.0,62.0,4.0,15.2,98.0,45.83,35.09
2018,8,3,6,45,79.0,64.5,3.85,15.35,82.5,48.61,37.71
2018,8,3,7,0,0.0,67.0,3.7,15.5,67.0,51.27,40.08
2018,8,3,7,15,0.0,80.5,3.55,15.65,80.5,61.24,48.8
2018,8,3,7,30,0.0,94.0,3.4,15.8,94.0,71.13,57.33
2018,8,3,7,45,0.0,108.5,3.25,15.95,108.5,81.64,66.28
2018,8,3,8,0,0.0,123.0,3.1,16.1,123.0,92.06,75.05
2018,8,3,8,15,0.5,139.0,3.0,16.3,139.5,103.42,84.52
2018,8,3,8,30,1.0,155.0,2.9,16.5,156.0,114.67,93.8
2018,8,3,8,45,3.5,174.5,2.85,16.7,177.0,128.15,104.91
2018,8,3,9,0,6.0,194.0,2.8,16.9,198.0,141.48,115.77
2018,8,3,9,15,8.0,210.5,2.8,17.1,216.0,152.7,124.8
2018,8,3,9,30,10.0,227.0,2.8,17.3,234.0,163.8,133.67
2018,8,3,9,45,14.5,254.0,2.8,17.55,265.0,181.35,147.82
2018,8,3,10,0,19.0,281.0,2.8,17.8,296.0,200.0,155.25
2018,8,3,10,15,23.0,304.0,2.8,18.0,323.0,218.41,168.75
2018,8,3,10,30,27.0,327.0,2.8,18.2,350.0,223.47,172.0
2018,8,3,10,45,25.5,327.5,2.8,18.4,350.0,229.73,176.71
2018,8,3,11,0,24.0,328.0,2.8,18.6,350.0,235.66,181.25
2018,8,3,11,15,33.0,354.5,2.85,18.75,385.0,261.72,201.16
2018,8,3,11,30,42.0,381.0,2.9,18.9,420.0,289.86,222.62
2018,8,3,11,45,59.5,410.0,2.95,19.05,465.5,325.81,249.94
2018,8,3,12,0,77.0,439.0,3.0,19.2,511.0,364.99,279.66
2018,8,3,12,15,95.0,448.0,3.2,19.25,537.0,393.3,301.52
2018,8,3,12,30,113.0,457.0,3.4,19.3,563.0,426.82,327.36
2018,8,3,12,45,127.5,456.0,3.55,19.4,574.5,451.82,346.74
2018,8,3,13,0,142.0,455.0,3.7,19.5,586.0,477.76,366.86
2018,8,3,13,15,160.5,448.0,3.9,19.45,594.0,502.55,386.58
2018,8,3,13,30,179.0,441.0,4.1,19.4,602.0,527.91,406.8
2018,8,3,13,45,286.5,387.5,4.25,19.35,638.0,601.69,465.1
2018,8,3,14,0,394.0,334.0,4.4,19.3,674.0,682.47,528.11
2018,8,3,14,15,576.5,253.5,4.55,19.2,732.5,799.93,619.25
2018,8,3,14,30,759.0,173.0,4.7,19.1,791.0,907.7,700.48
2018,8,3,14,45,749.5,168.5,4.8,19.05,756.5,927.29,715.63
2018,8,3,15,0,740.0,164.0,4.9,19.0,722.0,934.55,722.85
2018,8,3,15,15,724.5,160.0,4.9,19.0,681.5,932.79,723.09
2018,8,3,15,30,709.0,156.0,4.9,19.0,641.0,927.36,720.94
2018,8,3,15,45,697.5,149.0,5.05,18.75,599.0,919.02,718.62
2018,8,3,16,0,686.0,142.0,5.2,18.5,557.0,907.23,713.88
2018,8,3,16,15,671.0,133.5,5.25,18.3,511.5,886.8,702.1
2018,8,3,16,30,656.0,125.0,5.3,18.1,466.0,863.19,687.94
2018,8,3,16,45,635.0,116.0,5.3,17.9,418.0,829.94,666.13
2018,8,3,17,0,614.0,107.0,5.3,17.7,370.0,794.03,641.94
2018,8,3,17,15,576.5,99.0,5.3,17.5,320.0,740.63,603.73
2018,8,3,17,30,539.0,91.0,5.3,17.3,270.0,685.65,563.09
2018,8,3,17,45,490.0,81.0,5.3,17.05,222.0,616.3,509.56
2018,8,3,18,0,441.0,71.0,5.3,16.8,174.0,541.48,449.25
2018,8,3,18,15,364.5,59.0,5.2,16.6,130.0,448.55,371.22
2018,8,3,18,30,288.0,47.0,5.1,16.4,86.0,359.91,293.16
2018,8,3,18,45,191.5,32.0,5.0,16.2,53.5,255.54,183.58
2018,8,3,19,0,95.0,17.0,4.9,16.0,21.0,88.52,0.0
2018,8,3,19,15,47.5,8.5,4.75,15.95,10.5,6.69,0.0
2018,8,3,19,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,5,15,25.0,6.5,3.0,14.6,7.5,0.0,0.0
2018,8,4,5,30,50.0,13.0,3.1,14.8,15.0,10.23,0.0
2018,8,4,5,45,113.5,30.0,3.2,15.0,42.5,22.4,9.93
2018,8,4,6,0,177.0,47.0,3.3,15.2,70.0,34.83,24.21
2018,8,4,6,15,180.5,57.5,3.25,15.35,90.0,42.54,31.74
2018,8,4,6,30,184.0,68.0,3.2,15.5,110.0,50.0,38.72
2018,8,4,6,45,96.0,86.0,3.15,15.65,108.5,62.56,50.01
2018,8,4,7,0,8.0,104.0,3.1,15.8,107.0,76.19,62.04
2018,8,4,7,15,9.5,122.5,3.05,16.05,126.5,89.25,73.33
2018,8,4,7,30,11.0,141.0,3.0,16.3,146.0,102.23,84.35
2018,8,4,7,45,11.5,157.0,3.0,16.5,162.5,113.53,93.78
2018,8,4,8,0,12.0,173.0,3.0,16.7,179.0,124.75,103.02
2018,8,4,8,15,15.0,191.0,3.1,17.0,199.5,137.16,113.14
2018,8,4,8,30,18.0,209.0,3.2,17.3,220.0,149.45,123.07
2018,8,4,8,45,23.0,232.0,3.25,17.6,247.0,164.7,135.38
2018,8,4,9,0,28.0,255.0,3.3,17.9,274.0,168.54,138.06
2018,8,4,9,15,34.5,279.0,3.4,18.15,304.0,181.79,148.63
2018,8,4,9,30,41.0,303.0,3.5,18.4,334.0,194.62,158.77
2018,8,4,9,45,48.5,325.5,3.55,18.65,363.5,206.33,167.92
2018,8,4,10,0,56.0,348.0,3.6,18.9,393.0,221.81,171.14
2018,8,4,10,15,69.0,373.0,3.7,19.05,430.5,245.6,187.68
2018,8,4,10,30,82.0,398.0,3.8,19.2,468.0,271.79,206.75
2018,8,4,10,45,79.5,405.5,3.95,19.35,475.0,287.19,218.7
2018,8,4,11,0,77.0,413.0,4.1,19.5,482.0,302.4,230.77
2018,8,4,11,15,87.5,428.5,4.25,19.5,508.0,326.96,249.89
2018,8,4,11,30,98.0,444.0,4.4,19.5,534.0,353.37,270.54
2018,8,4,11,45,98.0,448.0,4.55,19.5,539.0,369.13,283.28
2018,8,4,12,0,98.0,452.0,4.7,19.5,544.0,384.93,296.02
2018,8,4,12,15,102.0,453.0,4.85,19.45,548.5,400.91,308.93
2018,8,4,12,30,106.0,454.0,5.0,19.4,553.0,417.15,322.03
2018,8,4,12,45,171.5,446.0,5.15,19.35,605.0,473.8,366.62
2018,8,4,13,0,237.0,438.0,5.3,19.3,657.0,540.03,418.32
2018,8,4,13,15,450.5,339.5,5.4,19.2,747.5,653.69,508.53
2018,8,4,13,30,664.0,241.0,5.5,19.1,838.0,773.08,602.17
2018,8,4,13,45,792.0,172.0,5.65,19.05,866.5,844.99,658.91
2018,8,4,14,0,920.0,103.0,5.8,19.0,895.0,913.35,709.45
2018,8,4,14,15,914.0,101.5,5.85,18.9,866.0,938.74,728.74
2018,8,4,14,30,908.0,100.0,5.9,18.8,837.0,960.56,745.85
2018,8,4,14,45,899.0,98.5,5.95,18.75,801.5,975.89,758.37
2018,8,4,15,0,890.0,97.0,6.0,18.7,766.0,987.46,768.45
2018,8,4,15,15,878.0,95.5,6.0,18.7,725.0,992.32,773.48
2018,8,4,15,30,866.0,94.0,6.0,18.7,684.0,993.41,776.06
2018,8,4,15,45,849.0,92.0,6.0,18.45,638.0,985.18,772.9
2018,8,4,16,0,832.0,90.0,6.0,18.2,592.0,986.32,776.7
2018,8,4,16,15,807.0,88.5,5.95,18.05,542.0,963.42,762.56
2018,8,4,16,30,782.0,87.0,5.9,17.9,492.0,937.16,746.02
2018,8,4,16,45,748.0,85.0,5.9,17.7,439.5,898.0,720.2
2018,8,4,17,0,714.0,83.0,5.9,17.5,387.0,862.91,696.95
2018,8,4,17,15,672.5,78.5,5.8,17.25,334.5,808.96,658.35
2018,8,4,17,30,631.0,74.0,5.7,17.0,282.0,753.51,617.42
2018,8,4,17,45,571.5,68.0,5.6,16.75,231.5,677.85,559.0
2018,8,4,18,0,512.0,62.0,5.5,16.5,181.0,602.3,498.1
2018,8,4,18,15,432.5,52.5,5.3,16.25,135.5,505.33,416.8
2018,8,4,18,30,353.0,43.0,5.1,16.0,90.0,411.02,333.5
2018,8,4,18,45,241.0,30.5,4.95,15.8,56.5,292.38,205.32
2018,8,4,19,0,129.0,18.0,4.8,15.6,23.0,116.12,0.0
2018,8,4,19,15,64.5,9.0,4.75,15.5,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,5,15,57.0,8.5,3.9,14.45,10.0,0.0,0.0
2018,8,5,5,30,114.0,17.0,4.0,14.7,20.0,13.38,0.0
2018,8,5,5,45,231.5,29.0,4.15,14.9,52.5,22.13,9.1
2018,8,5,6,0,349.0,41.0,4.3,15.1,85.0,33.69,23.16
2018,8,5,6,15,338.0,37.0,4.2,15.3,95.5,29.71,20.47
2018,8,5,6,30,327.0,33.0,4.1,15.5,106.0,26.32,17.75
2018,8,5,6,45,163.5,37.5,4.05,15.65,74.0,27.78,19.15
2018,8,5,7,0,0.0,42.0,4.0,15.8,42.0,32.08,22.99
2018,8,5,7,15,0.0,60.5,3.9,15.95,60.5,46.35,35.6
2018,8,5,7,30,0.0,79.0,3.8,16.1,79.0,60.57,48.0
2018,8,5,7,45,0.0,90.0,3.65,16.25,90.0,68.73,54.95
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,76.84,61.78
2018,8,5,8,15,0.0,116.0,3.45,16.55,116.0,87.67,70.91
2018,8,5,8,30,0.0,131.0,3.4,16.7,131.0,98.4,79.85
2018,8,5,8,45,1.5,152.0,3.35,16.85,153.0,113.12,92.13
2018,8,5,9,0,3.0,173.0,3.3,17.0,175.0,127.63,104.12
2018,8,5,9,15,5.5,191.0,3.3,17.15,195.0,139.99,114.21
2018,8,5,9,30,8.0,209.0,3.3,17.3,215.0,152.2,124.11
2018,8,5,9,45,10.0,227.0,3.3,17.45,235.0,164.24,133.82
2018,8,5,10,0,12.0,245.0,3.3,17.6,255.0,177.01,137.54
2018,8,5,10,15,15.0,268.5,3.35,17.7,281.0,194.97,151.1
2018,8,5,10,30,18.0,292.0,3.4,17.8,307.0,213.63,165.3
2018,8,5,10,45,19.5,306.0,3.45,17.9,323.0,226.46,175.08
2018,8,5,11,0,21.0,320.0,3.5,18.0,339.0,239.7,185.26
2018,8,5,11,15,24.0,336.5,3.55,18.05,358.5,246.94,190.8
2018,8,5,11,30,27.0,353.0,3.6,18.1,378.0,265.2,204.99
2018,8,5,11,45,29.5,363.0,3.65,18.2,390.5,279.83,216.31
2018,8,5,12,0,32.0,373.0,3.7,18.3,403.0,295.17,228.2
2018,8,5,12,15,32.5,374.0,3.75,18.35,404.5,303.48,234.72
2018,8,5,12,30,33.0,375.0,3.8,18.4,406.0,311.82,241.29
2018,8,5,12,45,36.0,379.5,3.85,18.5,413.0,324.61,251.28
2018,8,5,13,0,39.0,384.0,3.9,18.6,420.0,337.82,261.59
2018,8,5,13,15,42.0,383.5,3.95,18.65,421.5,347.25,269.1
2018,8,5,13,30,45.0,383.0,4.0,18.7,423.0,356.83,276.79
2018,8,5,13,45,192.0,333.5,4.1,18.7,499.0,473.7,370.19
2018,8,5,14,0,339.0,284.0,4.2,18.7,575.0,589.27,460.85
2018,8,5,14,15,620.0,194.5,4.25,18.7,705.0,784.24,610.49
2018,8,5,14,30,901.0,105.0,4.3,18.7,835.0,959.0,734.89
2018,8,5,14,45,893.5,102.5,4.4,18.65,799.5,974.72,746.52
2018,8,5,15,0,886.0,100.0,4.5,18.6,764.0,986.7,757.18
2018,8,5,15,15,874.0,97.5,4.5,18.6,722.5,990.47,761.32
2018,8,5,15,30,862.0,95.0,4.5,18.6,681.0,990.42,763.06
2018,8,5,15,45,847.0,92.5,4.55,18.4,635.5,983.62,761.33
2018,8,5,16,0,832.0,90.0,4.6,18.2,590.0,986.18,766.37
2018,8,5,16,15,811.0,87.0,4.6,18.05,540.5,965.44,754.44
2018,8,5,16,30,790.0,84.0,4.6,17.9,491.0,941.31,740.19
2018,8,5,16,45,760.0,81.0,4.55,17.7,439.0,904.89,716.65
2018,8,5,17,0,730.0,78.0,4.5,17.5,387.0,865.68,690.68
2018,8,5,17,15,685.5,74.5,4.45,17.25,334.0,815.99,656.34
2018,8,5,17,30,641.0,71.0,4.4,17.0,281.0,758.9,615.22
2018,8,5,17,45,574.5,66.0,4.35,16.75,229.0,677.85,553.92
2018,8,5,18,0,508.0,61.0,4.3,16.5,177.0,597.16,490.05
2018,8,5,18,15,418.0,51.5,4.25,16.2,131.0,490.97,402.77
2018,8,5,18,30,328.0,42.0,4.2,15.9,85.0,388.18,313.47
2018,8,5,18,45,211.5,29.0,4.2,15.65,52.0,263.34,177.91
2018,8,5,19,0,95.0,16.0,4.2,15.4,19.0,87.6,0.0
2018,8,5,19,15,47.5,8.0,4.15,15.3,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.15,13.85,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.2,14.0,10.0,7.08,0.0
2018,8,6,5,45,74.5,25.5,3.25,14.2,33.5,19.16,6.5
2018,8,6,6,0,119.0,42.0,3.3,14.4,57.0,31.15,21.01
2018,8,6,6,15,125.5,53.5,3.15,14.5,75.5,39.45,29.08
2018,8,6,6,30,132.0,65.0,3.0,14.6,94.0,47.51,36.63
2018,8,6,6,45,67.0,78.0,2.85,14.75,93.0,57.14,45.38
2018,8,6,7,0,2.0,91.0,2.7,14.9,92.0,67.57,54.65
2018,8,6,7,15,3.0,112.0,2.55,15.1,113.5,82.34,67.54
2018,8,6,7,30,4.0,133.0,2.4,15.3,135.0,96.95,80.08
2018,8,6,7,45,9.0,153.5,2.25,15.55,158.0,111.19,92.07
2018,8,6,8,0,14.0,174.0,2.1,15.8,181.0,125.3,103.79
2018,8,6,8,15,22.5,200.0,2.1,16.1,212.5,142.71,118.16
2018,8,6,8,30,31.0,226.0,2.1,16.4,244.0,151.49,125.05
2018,8,6,8,45,46.0,255.0,2.1,16.7,284.5,168.1,138.48
2018,8,6,9,0,61.0,284.0,2.1,17.0,325.0,184.18,151.32
2018,8,6,9,15,77.5,310.5,2.2,17.35,366.0,198.57,162.65
2018,8,6,9,30,94.0,337.0,2.3,17.7,407.0,212.5,173.53
2018,8,6,9,45,112.5,359.0,2.35,18.0,446.5,209.22,170.28
2018,8,6,10,0,131.0,381.0,2.4,18.3,486.0,225.45,172.65
2018,8,6,10,15,147.0,397.5,2.5,18.6,519.5,251.56,189.09
2018,8,6,10,30,163.0,414.0,2.6,18.9,553.0,280.23,209.33
2018,8,6,10,45,169.5,425.5,2.75,19.2,573.5,306.7,229.48
2018,8,6,11,0,176.0,437.0,2.9,19.5,594.0,334.38,251.14
2018,8,6,11,15,159.5,444.5,3.0,19.7,589.0,352.9,266.65
2018,8,6,11,30,143.0,452.0,3.1,19.9,584.0,369.82,280.66
2018,8,6,11,45,146.0,456.5,3.25,20.1,592.0,392.39,298.46
2018,8,6,12,0,149.0,461.0,3.4,20.3,600.0,415.42,316.45
2018,8,6,12,15,160.5,461.5,3.5,20.35,611.5,440.92,336.33
2018,8,6,12,30,172.0,462.0,3.6,20.4,623.0,467.35,356.84
2018,8,6,12,45,183.0,457.0,3.75,20.5,627.0,489.99,374.55
2018,8,6,13,0,194.0,452.0,3.9,20.6,631.0,512.85,392.4
2018,8,6,13,15,195.0,443.5,4.05,20.55,620.5,525.26,402.64
2018,8,6,13,30,196.0,435.0,4.2,20.5,610.0,536.61,412.13
2018,8,6,13,45,296.0,378.5,4.3,20.45,636.0,601.78,463.74
2018,8,6,14,0,396.0,322.0,4.4,20.4,662.0,673.61,519.86
2018,8,6,14,15,614.0,228.0,4.45,20.25,734.0,810.69,625.22
2018,8,6,14,30,832.0,134.0,4.5,20.1,806.0,937.06,716.97
2018,8,6,14,45,831.5,127.0,4.55,19.95,773.5,954.34,730.15
2018,8,6,15,0,831.0,120.0,4.6,19.8,741.0,967.99,741.77
2018,8,6,15,15,817.5,118.0,4.6,19.8,700.5,970.73,745.17
2018,8,6,15,30,804.0,116.0,4.6,19.8,660.0,969.68,746.19
2018,8,6,15,45,793.0,110.5,4.6,19.3,616.5,963.41,745.21
2018,8,6,16,0,782.0,105.0,4.6,18.8,573.0,953.46,741.81
2018,8,6,16,15,758.5,102.0,4.6,18.5,524.0,930.2,728.44
2018,8,6,16,30,735.0,99.0,4.6,18.2,475.0,910.58,717.67
2018,8,6,16,45,696.0,96.5,4.55,17.95,422.5,866.72,688.58
2018,8,6,17,0,657.0,94.0,4.5,17.7,370.0,820.45,657.25
2018,8,6,17,15,604.5,90.0,4.45,17.3,317.5,756.81,612.36
2018,8,6,17,30,552.0,86.0,4.4,16.9,265.0,691.82,564.89
2018,8,6,17,45,471.5,79.5,4.35,16.55,213.0,596.28,491.44
2018,8,6,18,0,391.0,73.0,4.3,16.2,161.0,498.92,413.43
2018,8,6,18,15,310.5,59.5,4.25,15.95,118.0,402.07,332.28
2018,8,6,18,30,230.0,46.0,4.2,15.7,75.0,309.97,250.28
2018,8,6,18,45,143.0,29.5,4.15,15.5,45.0,206.32,131.9
2018,8,6,19,0,56.0,13.0,4.1,15.3,15.0,54.41,0.0
2018,8,6,19,15,28.0,6.5,4.05,15.2,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,5,15,32.0,6.0,3.15,13.85,7.0,0.0,0.0
2018,8,7,5,30,64.0,12.0,3.2,14.0,14.0,9.44,0.0
2018,8,7,5,45,146.5,26.5,3.3,14.2,41.5,20.03,6.21
2018,8,7,6,0,229.0,41.0,3.4,14.4,69.0,30.9,20.71
2018,8,7,6,15,249.0,56.0,3.3,14.55,99.5,41.61,30.93
2018,8,7,6,30,269.0,71.0,3.2,14.7,130.0,51.97,40.54
2018,8,7,6,45,178.5,94.0,3.15,14.8,137.5,66.86,53.97
2018,8,7,7,0,88.0,117.0,3.1,14.9,145.0,81.87,67.27
2018,8,7,7,15,52.0,114.5,3.05,15.1,132.0,82.8,67.94
2018,8,7,7,30,16.0,112.0,3.0,15.3,119.0,83.49,68.31
2018,8,7,7,45,8.0,109.5,2.95,15.5,113.0,82.38,67.07
2018,8,7,8,0,0.0,107.0,2.9,15.7,107.0,81.0,65.58
2018,8,7,8,15,0.0,118.5,2.9,15.9,118.5,89.37,72.56
2018,8,7,8,30,0.0,130.0,2.9,16.1,130.0,97.68,79.42
2018,8,7,8,45,1.0,145.5,2.85,16.3,146.0,108.68,88.52
2018,8,7,9,0,2.0,161.0,2.8,16.5,162.0,119.56,97.45
2018,8,7,9,15,5.5,187.5,2.9,16.55,191.5,137.66,112.5
2018,8,7,9,30,9.0,214.0,3.0,16.6,221.0,155.4,127.12
2018,8,7,9,45,11.0,233.0,3.05,16.65,241.5,168.02,137.37
2018,8,7,10,0,13.0,252.0,3.1,16.7,262.0,181.34,141.44
2018,8,7,10,15,19.0,283.5,3.25,16.75,299.0,204.78,159.25
2018,8,7,10,30,25.0,315.0,3.4,16.8,336.0,215.91,167.38
2018,8,7,10,45,28.0,332.5,3.5,16.85,357.0,232.98,180.55
2018,8,7,11,0,31.0,350.0,3.6,16.9,378.0,251.02,194.57
2018,8,7,11,15,27.0,341.5,3.7,16.9,366.0,251.14,194.9
2018,8,7,11,30,23.0,333.0,3.8,16.9,354.0,256.54,199.37
2018,8,7,11,45,21.0,325.5,3.85,16.85,345.0,253.91,197.5
2018,8,7,12,0,19.0,318.0,3.9,16.8,336.0,250.72,195.19
2018,8,7,12,15,19.0,318.5,3.95,16.85,336.5,254.13,197.96
2018,8,7,12,30,19.0,319.0,4.0,16.9,337.0,257.49,200.68
2018,8,7,12,45,20.5,323.5,4.0,16.95,342.5,264.9,206.59
2018,8,7,13,0,22.0,328.0,4.0,17.0,348.0,272.54,212.69
2018,8,7,13,15,21.0,318.0,4.0,17.05,337.0,266.83,208.38
2018,8,7,13,30,20.0,308.0,4.0,17.1,326.0,260.72,203.81
2018,8,7,13,45,128.0,292.0,4.0,17.15,402.0,368.43,291.1
2018,8,7,14,0,236.0,276.0,4.0,17.2,478.0,473.4,374.6
2018,8,7,14,15,450.5,251.0,4.05,17.15,620.0,677.81,532.74
2018,8,7,14,30,665.0,226.0,4.1,17.1,762.0,880.9,683.41
2018,8,7,14,45,660.5,217.0,4.1,17.05,729.5,891.13,691.01
2018,8,7,15,0,656.0,208.0,4.1,17.0,697.0,897.88,697.55
2018,8,7,15,15,639.5,202.5,4.1,17.0,657.0,892.75,695.36
2018,8,7,15,30,623.0,197.0,4.1,17.0,617.0,883.93,690.76
2018,8,7,15,45,612.0,186.0,4.15,16.85,575.0,871.65,684.46
2018,8,7,16,0,601.0,175.0,4.2,16.7,533.0,855.97,675.78
2018,8,7,16,15,584.5,164.0,4.2,16.5,487.5,821.72,653.44
2018,8,7,16,30,568.0,153.0,4.2,16.3,442.0,794.74,636.33
2018,8,7,16,45,543.5,141.0,4.2,16.15,394.0,755.92,609.92
2018,8,7,17,0,519.0,129.0,4.2,16.0,346.0,714.98,581.41
2018,8,7,17,15,479.5,117.5,4.15,15.8,296.5,658.2,539.84
2018,8,7,17,30,440.0,106.0,4.1,15.6,247.0,600.68,496.4
2018,8,7,17,45,391.0,91.5,4.05,15.4,200.0,529.89,440.66
2018,8,7,18,0,342.0,77.0,4.0,15.2,153.0,459.88,383.17
2018,8,7,18,15,273.5,61.0,3.95,15.05,111.5,371.78,307.84
2018,8,7,18,30,205.0,45.0,3.9,14.9,70.0,287.38,231.64
2018,8,7,18,45,132.0,28.5,3.85,14.75,42.0,193.76,116.06
2018,8,7,19,0,59.0,12.0,3.8,14.6,14.0,55.94,0.0
2018,8,7,19,15,29.5,6.0,3.8,14.55,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.8,14.4,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.6,15.0,10.23,0.0
2018,8,8,5,45,158.5,27.5,2.8,14.8,43.0,20.78,5.57
2018,8,8,6,0,247.0,42.0,2.8,15.0,71.0,31.69,21.25
2018,8,8,6,15,248.0,53.0,2.65,15.2,94.5,39.51,28.99
2018,8,8,6,30,249.0,64.0,2.5,15.4,118.0,47.01,36.04
2018,8,8,6,45,130.5,86.5,2.4,15.6,115.5,63.06,50.44
2018,8,8,7,0,12.0,109.0,2.3,15.8,113.0,79.14,64.63
2018,8,8,7,15,17.0,128.0,2.2,15.95,134.5,92.55,76.24
2018,8,8,7,30,22.0,147.0,2.1,16.1,156.0,105.88,87.58
2018,8,8,7,45,51.5,174.5,2.05,16.25,199.5,120.05,99.47
2018,8,8,8,0,81.0,202.0,2.0,16.4,243.0,137.09,113.64
2018,8,8,8,15,112.5,230.0,2.0,16.6,293.0,148.29,122.67
2018,8,8,8,30,144.0,258.0,2.0,16.8,343.0,163.56,135.04
2018,8,8,8,45,148.0,280.0,1.95,16.95,373.5,174.75,143.88
2018,8,8,9,0,152.0,302.0,1.9,17.1,404.0,185.47,152.27
2018,8,8,9,15,148.0,323.0,1.9,17.3,427.5,195.03,159.66
2018,8,8,9,30,144.0,344.0,1.9,17.5,451.0,204.11,166.61
2018,8,8,9,45,153.0,362.5,1.9,17.65,481.0,212.08,172.68
2018,8,8,10,0,162.0,381.0,1.9,17.8,511.0,226.47,173.22
2018,8,8,10,15,183.0,394.0,1.9,17.95,546.0,253.48,189.37
2018,8,8,10,30,204.0,407.0,1.9,18.1,581.0,283.44,210.12
2018,8,8,10,45,393.0,343.5,1.95,18.25,689.5,292.33,209.93
2018,8,8,11,0,582.0,280.0,2.0,18.4,798.0,340.19,243.15
2018,8,8,11,15,605.5,266.0,2.05,18.45,813.0,382.68,279.35
2018,8,8,11,30,629.0,252.0,2.1,18.5,828.0,427.22,317.14
2018,8,8,11,45,718.0,217.5,2.15,18.6,880.5,490.12,367.51
2018,8,8,12,0,807.0,183.0,2.2,18.7,933.0,559.0,421.99
2018,8,8,12,15,806.5,182.5,2.3,18.75,932.5,607.69,461.34
2018,8,8,12,30,806.0,182.0,2.4,18.8,932.0,654.94,498.81
2018,8,8,12,45,692.0,227.5,2.45,18.85,867.5,665.07,507.35
2018,8,8,13,0,578.0,273.0,2.5,18.9,803.0,660.92,504.9
2018,8,8,13,15,348.0,352.5,2.6,18.9,670.0,575.63,441.54
2018,8,8,13,30,118.0,432.0,2.7,18.9,537.0,471.77,361.75
2018,8,8,13,45,236.0,380.5,2.8,18.9,584.0,553.49,426.52
2018,8,8,14,0,354.0,329.0,2.9,18.9,631.0,626.47,483.7
2018,8,8,14,15,561.5,248.0,3.05,18.8,708.0,781.27,600.74
2018,8,8,14,30,769.0,167.0,3.2,18.7,785.0,910.83,695.32
2018,8,8,14,45,758.5,163.5,3.3,18.6,750.5,930.14,709.69
2018,8,8,15,0,748.0,160.0,3.4,18.5,716.0,937.62,717.02
2018,8,8,15,15,732.5,156.0,3.4,18.5,675.0,935.94,717.35
2018,8,8,15,30,717.0,152.0,3.4,18.5,634.0,930.54,715.33
2018,8,8,15,45,697.5,147.5,3.6,18.25,589.5,916.91,709.7
2018,8,8,16,0,678.0,143.0,3.8,18.0,545.0,899.77,701.56
2018,8,8,16,15,652.5,137.0,3.85,17.8,497.0,871.45,684.38
2018,8,8,16,30,627.0,131.0,3.9,17.6,449.0,840.0,664.79
2018,8,8,16,45,594.0,124.0,3.95,17.4,399.0,796.95,636.31
2018,8,8,17,0,561.0,117.0,4.0,17.2,349.0,751.42,605.32
2018,8,8,17,15,518.0,107.5,4.0,16.95,299.0,682.77,555.72
2018,8,8,17,30,475.0,98.0,4.0,16.7,249.0,623.65,511.83
2018,8,8,17,45,418.5,86.0,4.05,16.5,201.0,548.23,453.15
2018,8,8,18,0,362.0,74.0,4.1,16.3,153.0,474.09,392.83
2018,8,8,18,15,289.5,58.5,4.05,16.1,111.0,382.49,315.29
2018,8,8,18,30,217.0,43.0,4.0,15.9,69.0,294.9,236.12
2018,8,8,18,45,139.0,27.5,3.9,15.7,41.5,196.06,106.82
2018,8,8,19,0,61.0,12.0,3.8,15.5,14.0,57.46,0.0
2018,8,8,19,15,30.5,6.0,3.75,15.4,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,5,15,23.5,5.0,2.25,14.0,5.5,0.0,0.0
2018,8,9,5,30,47.0,10.0,2.3,14.2,11.0,7.87,0.0
2018,8,9,5,45,111.5,25.0,2.35,14.4,35.5,18.83,3.39
2018,8,9,6,0,176.0,40.0,2.4,14.6,60.0,29.91,19.69
2018,8,9,6,15,215.5,56.5,2.3,14.85,94.0,41.72,30.94
2018,8,9,6,30,255.0,73.0,2.2,15.1,128.0,53.22,41.55
2018,8,9,6,45,236.5,94.0,2.15,15.3,155.5,67.47,54.38
2018,8,9,7,0,218.0,115.0,2.1,15.5,183.0,80.61,65.99
2018,8,9,7,15,224.5,137.0,2.05,15.8,218.5,94.13,77.67
2018,8,9,7,30,231.0,159.0,2.0,16.1,254.0,107.12,88.66
2018,8,9,7,45,238.5,181.0,1.95,16.35,290.0,119.6,99.05
2018,8,9,8,0,246.0,203.0,1.9,16.6,326.0,131.55,108.82
2018,8,9,8,15,235.5,227.5,1.9,16.85,355.0,143.84,118.78
2018,8,9,8,30,225.0,252.0,1.9,17.1,384.0,162.66,134.12
2018,8,9,8,45,238.5,272.5,1.9,17.35,422.5,165.03,135.53
2018,8,9,9,0,252.0,293.0,1.9,17.6,461.0,174.11,142.59
2018,8,9,9,15,257.5,312.0,1.9,17.9,493.0,181.77,148.38
2018,8,9,9,30,263.0,331.0,1.9,18.2,525.0,188.95,153.77
2018,8,9,9,45,273.0,347.0,1.9,18.45,557.0,194.49,157.83
2018,8,9,10,0,283.0,363.0,1.9,18.7,589.0,208.99,157.36
2018,8,9,10,15,290.5,375.5,1.9,18.95,615.0,241.85,175.74
2018,8,9,10,30,298.0,388.0,1.9,19.2,641.0,276.25,199.8
2018,8,9,10,45,275.0,403.5,1.95,19.4,642.0,306.65,224.42
2018,8,9,11,0,252.0,419.0,2.0,19.6,643.0,335.15,248.23
2018,8,9,11,15,234.0,432.5,2.05,19.8,643.5,371.73,277.73
2018,8,9,11,30,216.0,446.0,2.1,20.0,644.0,395.72,297.32
2018,8,9,11,45,221.5,449.5,2.15,20.15,654.0,422.81,318.66
2018,8,9,12,0,227.0,453.0,2.2,20.3,664.0,450.44,340.16
2018,8,9,12,15,236.0,450.5,2.3,20.4,669.5,476.32,360.39
2018,8,9,12,30,245.0,448.0,2.4,20.5,675.0,504.93,382.46
2018,8,9,12,45,262.0,440.0,2.5,20.55,681.0,535.11,405.72
2018,8,9,13,0,279.0,432.0,2.6,20.6,687.0,565.65,429.14
2018,8,9,13,15,229.5,433.0,2.7,20.6,640.5,542.92,413.04
2018,8,9,13,30,180.0,434.0,2.8,20.6,594.0,523.24,398.9
2018,8,9,13,45,271.5,385.0,2.9,20.6,619.5,587.41,449.07
2018,8,9,14,0,363.0,336.0,3.0,20.6,645.0,640.96,491.22
2018,8,9,14,15,557.0,258.5,3.1,20.55,714.0,781.27,596.77
2018,8,9,14,30,751.0,181.0,3.2,20.5,783.0,916.65,694.65
2018,8,9,14,45,740.0,177.0,3.25,20.45,748.0,926.72,702.07
2018,8,9,15,0,729.0,173.0,3.3,20.4,713.0,933.07,708.19
2018,8,9,15,15,713.5,169.0,3.3,20.4,672.5,931.3,708.46
2018,8,9,15,30,698.0,165.0,3.3,20.4,632.0,925.79,706.39
2018,8,9,15,45,679.0,158.0,3.35,20.2,586.5,909.84,698.11
2018,8,9,16,0,660.0,151.0,3.4,20.0,541.0,890.32,687.44
2018,8,9,16,15,637.0,144.0,3.4,19.8,493.5,863.37,671.18
2018,8,9,16,30,614.0,137.0,3.4,19.6,446.0,833.28,652.54
2018,8,9,16,45,585.0,127.5,3.35,19.4,396.5,791.48,624.87
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,747.2,594.82
2018,8,9,17,15,515.5,108.0,3.3,18.85,297.0,680.97,547.99
2018,8,9,17,30,475.0,98.0,3.3,18.5,247.0,623.68,506.31
2018,8,9,17,45,423.0,85.0,3.3,18.15,199.5,551.14,450.77
2018,8,9,18,0,371.0,72.0,3.3,17.8,152.0,479.59,393.33
2018,8,9,18,15,297.5,57.0,3.3,17.5,110.0,387.62,316.56
2018,8,9,18,30,224.0,42.0,3.3,17.2,68.0,299.9,237.46
2018,8,9,18,45,144.0,27.0,3.3,16.9,40.5,197.69,93.55
2018,8,9,19,0,64.0,12.0,3.3,16.6,13.0,59.77,0.0
2018,8,9,19,15,32.0,6.0,3.3,16.45,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
