Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,15,61.5,7.0,2.05,14.9,8.0,0.0,0.0
2018,8,10,5,30,123.0,14.0,2.1,15.1,16.0,11.02,0.0
2018,8,10,5,45,243.5,24.5,2.15,15.3,46.0,20.31,2.56
2018,8,10,6,0,364.0,35.0,2.2,15.5,76.0,28.93,18.69
2018,8,10,6,15,357.0,44.5,2.2,15.7,102.0,35.96,25.78
2018,8,10,6,30,350.0,54.0,2.2,15.9,128.0,41.07,30.71
2018,8,10,6,45,194.0,83.5,2.15,16.1,126.5,60.38,47.97
2018,8,10,7,0,38.0,113.0,2.1,16.3,125.0,80.08,65.32
2018,8,10,7,15,56.0,137.5,2.15,16.6,158.5,96.05,79.11
2018,8,10,7,30,74.0,162.0,2.2,16.9,192.0,111.74,92.4
2018,8,10,7,45,87.0,185.5,2.25,17.15,225.5,126.51,104.72
2018,8,10,8,0,100.0,209.0,2.3,17.4,259.0,140.99,116.61
2018,8,10,8,15,94.5,230.0,2.35,17.7,281.0,153.47,126.63
2018,8,10,8,30,89.0,251.0,2.4,18.0,303.0,165.61,136.28
2018,8,10,8,45,91.5,272.5,2.45,18.25,330.0,177.86,145.95
2018,8,10,9,0,94.0,294.0,2.5,18.5,357.0,189.76,155.27
2018,8,10,9,15,120.0,318.0,2.55,18.65,403.5,191.95,156.59
2018,8,10,9,30,146.0,342.0,2.6,18.8,450.0,203.32,165.5
2018,8,10,9,45,181.0,358.5,2.65,18.95,498.5,211.34,171.63
2018,8,10,10,0,216.0,375.0,2.7,19.1,547.0,225.98,171.92
2018,8,10,10,15,240.0,386.0,2.75,19.25,584.0,240.71,177.06
2018,8,10,10,30,264.0,397.0,2.8,19.4,621.0,274.51,200.46
2018,8,10,10,45,265.5,407.5,2.9,19.5,638.0,306.28,225.31
2018,8,10,11,0,267.0,418.0,3.0,19.6,655.0,338.8,251.63
2018,8,10,11,15,271.5,423.5,3.05,19.65,668.0,370.23,277.29
2018,8,10,11,30,276.0,429.0,3.1,19.7,681.0,402.46,303.47
2018,8,10,11,45,396.0,376.5,3.2,19.75,741.5,447.74,338.62
2018,8,10,12,0,516.0,324.0,3.3,19.8,802.0,509.09,386.65
2018,8,10,12,15,568.5,293.0,3.4,19.85,819.5,552.55,421.75
2018,8,10,12,30,621.0,262.0,3.5,19.9,837.0,603.03,461.83
2018,8,10,12,45,428.5,352.0,3.6,19.95,747.0,584.45,447.76
2018,8,10,13,0,236.0,442.0,3.7,20.0,657.0,535.1,409.8
2018,8,10,13,15,235.0,434.0,3.85,19.95,645.5,547.99,420.84
2018,8,10,13,30,234.0,426.0,4.0,19.9,634.0,559.58,430.6
2018,8,10,13,45,330.5,370.0,4.15,19.85,655.0,623.33,481.13
2018,8,10,14,0,427.0,314.0,4.3,19.8,676.0,693.56,535.94
2018,8,10,14,15,626.5,221.0,4.45,19.7,732.0,815.23,630.31
2018,8,10,14,30,826.0,128.0,4.6,19.6,788.0,924.62,710.79
2018,8,10,14,45,816.5,125.5,4.7,19.45,753.0,937.82,721.72
2018,8,10,15,0,807.0,123.0,4.8,19.3,718.0,947.3,730.9
2018,8,10,15,15,793.0,120.0,4.8,19.3,677.5,948.07,732.97
2018,8,10,15,30,779.0,117.0,4.8,19.3,637.0,945.06,732.61
2018,8,10,15,45,763.0,113.0,4.85,19.0,592.5,935.19,728.8
2018,8,10,16,0,747.0,109.0,4.9,18.7,548.0,921.72,722.54
2018,8,10,16,15,725.5,104.0,4.85,18.5,500.0,904.89,712.92
2018,8,10,16,30,704.0,99.0,4.8,18.3,452.0,878.4,696.26
2018,8,10,16,45,674.0,94.0,4.75,18.15,402.0,840.45,670.88
2018,8,10,17,0,644.0,89.0,4.7,18.0,352.0,800.07,643.22
2018,8,10,17,15,601.0,83.0,4.6,17.75,301.5,743.46,602.47
2018,8,10,17,30,558.0,77.0,4.5,17.5,251.0,685.52,559.36
2018,8,10,17,45,498.5,69.0,4.4,17.25,202.5,608.58,499.55
2018,8,10,18,0,439.0,61.0,4.3,17.0,154.0,531.95,437.27
2018,8,10,18,15,354.5,50.0,4.05,16.85,112.0,430.8,351.95
2018,8,10,18,30,270.0,39.0,3.8,16.7,70.0,334.59,264.53
2018,8,10,18,45,172.0,26.0,3.6,16.5,42.0,217.24,83.81
2018,8,10,19,0,74.0,13.0,3.4,16.3,14.0,68.36,0.0
2018,8,10,19,15,37.0,6.5,3.25,16.3,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.7,15.75,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.8,15.9,10.0,7.08,0.0
2018,8,11,5,45,138.5,24.5,2.95,16.1,38.0,18.52,0.14
2018,8,11,6,0,232.0,40.0,3.1,16.3,66.0,30.17,19.52
2018,8,11,6,15,284.0,53.5,3.05,16.45,101.5,40.11,29.24
2018,8,11,6,30,336.0,67.0,3.0,16.6,137.0,49.87,38.31
2018,8,11,6,45,355.0,83.0,3.0,16.75,175.5,60.76,48.15
2018,8,11,7,0,374.0,99.0,3.0,16.9,214.0,71.25,57.44
2018,8,11,7,15,473.0,102.5,3.1,17.15,276.0,74.54,60.2
2018,8,11,7,30,572.0,106.0,3.2,17.4,338.0,79.59,64.39
2018,8,11,7,45,610.5,112.0,3.25,17.65,389.5,82.94,67.03
2018,8,11,8,0,649.0,118.0,3.3,17.9,441.0,86.22,69.57
2018,8,11,8,15,673.0,124.0,3.35,18.1,489.5,89.09,71.74
2018,8,11,8,30,697.0,130.0,3.4,18.3,538.0,91.81,73.77
2018,8,11,8,45,714.0,135.5,3.5,18.5,582.5,93.89,75.26
2018,8,11,9,0,731.0,141.0,3.6,18.7,627.0,95.81,76.62
2018,8,11,9,15,743.5,146.0,3.65,18.8,667.0,97.15,77.53
2018,8,11,9,30,756.0,151.0,3.7,18.9,707.0,107.12,85.72
2018,8,11,9,45,761.5,157.0,3.75,19.05,740.5,108.66,86.78
2018,8,11,10,0,767.0,163.0,3.8,19.2,774.0,124.95,85.13
2018,8,11,10,15,776.0,165.5,3.85,19.3,803.5,177.66,108.21
2018,8,11,10,30,785.0,168.0,3.9,19.4,833.0,231.75,145.7
2018,8,11,10,45,791.5,170.0,3.95,19.5,855.5,286.15,190.15
2018,8,11,11,0,798.0,172.0,4.0,19.6,878.0,341.25,237.86
2018,8,11,11,15,803.0,172.0,4.1,19.6,893.0,395.05,285.42
2018,8,11,11,30,808.0,172.0,4.2,19.6,908.0,448.89,332.63
2018,8,11,11,45,811.0,172.5,4.25,19.65,916.5,501.99,378.27
2018,8,11,12,0,814.0,173.0,4.3,19.7,925.0,554.49,422.37
2018,8,11,12,15,815.0,172.0,4.4,19.7,925.0,603.93,463.4
2018,8,11,12,30,816.0,171.0,4.5,19.7,925.0,652.0,502.5
2018,8,11,12,45,815.5,169.5,4.55,19.7,917.5,697.03,538.4
2018,8,11,13,0,815.0,168.0,4.6,19.7,910.0,740.0,572.12
2018,8,11,13,15,811.0,167.0,4.65,19.65,895.0,778.44,602.13
2018,8,11,13,30,807.0,166.0,4.7,19.6,880.0,814.11,629.77
2018,8,11,13,45,801.0,164.0,4.75,19.55,857.5,844.26,652.51
2018,8,11,14,0,795.0,162.0,4.8,19.5,835.0,871.15,672.65
2018,8,11,14,15,785.5,159.5,4.8,19.4,805.0,891.05,687.76
2018,8,11,14,30,776.0,157.0,4.8,19.3,775.0,907.32,700.48
2018,8,11,14,45,765.0,154.0,4.8,19.2,740.0,917.99,709.42
2018,8,11,15,0,754.0,151.0,4.8,19.1,705.0,933.11,721.72
2018,8,11,15,15,738.5,147.5,4.8,19.1,664.5,931.91,722.35
2018,8,11,15,30,723.0,144.0,4.8,19.1,624.0,927.01,720.63
2018,8,11,15,45,704.5,139.0,4.7,18.85,579.5,913.73,713.09
2018,8,11,16,0,686.0,134.0,4.6,18.6,535.0,896.95,703.17
2018,8,11,16,15,661.0,128.0,4.55,18.45,487.0,869.05,685.35
2018,8,11,16,30,636.0,122.0,4.5,18.3,439.0,838.05,665.2
2018,8,11,16,45,602.5,116.0,4.45,18.15,389.5,795.64,636.32
2018,8,11,17,0,569.0,110.0,4.4,18.0,340.0,750.76,605.05
2018,8,11,17,15,525.5,101.0,4.35,17.8,290.0,690.55,561.32
2018,8,11,17,30,482.0,92.0,4.3,17.6,240.0,622.01,509.67
2018,8,11,17,45,423.0,81.0,4.25,17.35,193.0,545.49,449.71
2018,8,11,18,0,364.0,70.0,4.2,17.1,146.0,470.54,388.28
2018,8,11,18,15,273.5,56.0,4.2,16.95,104.0,365.51,299.39
2018,8,11,18,30,183.0,42.0,4.2,16.8,62.0,266.48,208.78
2018,8,11,18,45,99.0,25.0,4.2,16.65,35.0,139.61,34.98
2018,8,11,19,0,15.0,8.0,4.2,16.5,8.0,18.06,0.0
2018,8,11,19,15,7.5,4.0,4.15,16.45,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.55,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,6.29,0.0
2018,8,12,5,45,98.0,24.0,2.9,15.9,33.0,17.97,0.0
2018,8,12,6,0,167.0,40.0,2.9,16.1,58.0,29.86,19.15
2018,8,12,6,15,238.0,56.5,2.85,16.3,97.5,41.88,30.76
2018,8,12,6,30,309.0,73.0,2.8,16.5,137.0,53.73,41.68
2018,8,12,6,45,364.0,87.0,2.7,16.65,183.0,63.54,50.61
2018,8,12,7,0,419.0,101.0,2.6,16.8,229.0,73.17,59.14
2018,8,12,7,15,463.0,112.0,2.55,17.0,278.0,80.5,65.45
2018,8,12,7,30,507.0,123.0,2.5,17.2,327.0,87.66,71.47
2018,8,12,7,45,542.0,131.0,2.45,17.4,376.0,92.63,75.49
2018,8,12,8,0,577.0,139.0,2.4,17.6,425.0,98.97,80.63
2018,8,12,8,15,569.0,154.5,2.4,17.8,461.0,106.79,86.98
2018,8,12,8,30,561.0,170.0,2.4,18.0,497.0,113.11,92.0
2018,8,12,8,45,452.5,217.0,2.45,18.2,494.5,134.82,110.02
2018,8,12,9,0,344.0,264.0,2.5,18.4,492.0,162.67,132.93
2018,8,12,9,15,273.5,299.5,2.55,18.55,488.0,176.59,144.03
2018,8,12,9,30,203.0,335.0,2.6,18.7,484.0,202.06,164.61
2018,8,12,9,45,186.0,355.5,2.7,18.85,497.0,210.26,170.87
2018,8,12,10,0,169.0,376.0,2.8,19.0,510.0,223.22,170.86
2018,8,12,10,15,158.0,390.5,2.85,19.1,519.5,247.77,185.91
2018,8,12,10,30,147.0,405.0,2.9,19.2,529.0,271.52,203.41
2018,8,12,10,45,149.5,417.5,3.0,19.3,546.5,296.6,222.72
2018,8,12,11,0,152.0,430.0,3.1,19.4,564.0,322.49,243.19
2018,8,12,11,15,146.0,436.5,3.2,19.45,567.0,342.83,259.88
2018,8,12,11,30,140.0,443.0,3.3,19.5,570.0,362.7,276.1
2018,8,12,11,45,131.5,444.5,3.35,19.55,564.5,377.79,288.48
2018,8,12,12,0,123.0,446.0,3.4,19.6,559.0,391.87,299.88
2018,8,12,12,15,117.5,442.5,3.55,19.55,550.5,403.14,309.23
2018,8,12,12,30,112.0,439.0,3.7,19.5,542.0,413.37,317.69
2018,8,12,12,45,89.5,421.0,3.85,19.5,503.0,393.45,303.17
2018,8,12,13,0,67.0,403.0,4.0,19.5,464.0,373.84,288.65
2018,8,12,13,15,50.0,377.5,4.15,19.4,422.5,348.88,270.04
2018,8,12,13,30,33.0,352.0,4.3,19.3,381.0,321.05,249.01
2018,8,12,13,45,157.5,303.0,4.45,19.2,436.5,403.33,316.7
2018,8,12,14,0,282.0,254.0,4.6,19.1,492.0,492.86,389.24
2018,8,12,14,15,535.5,199.0,4.75,19.0,631.0,712.04,559.41
2018,8,12,14,30,789.0,144.0,4.9,18.9,770.0,906.36,702.81
2018,8,12,14,45,721.0,154.5,5.0,18.75,706.5,884.11,688.01
2018,8,12,15,0,653.0,165.0,5.1,18.6,643.0,850.08,665.98
2018,8,12,15,15,698.0,148.0,5.1,18.6,632.5,892.22,698.11
2018,8,12,15,30,743.0,131.0,5.1,18.6,622.0,931.57,727.82
2018,8,12,15,45,727.5,125.5,5.2,18.25,578.0,920.64,723.33
2018,8,12,16,0,712.0,120.0,5.3,17.9,534.0,906.21,716.65
2018,8,12,16,15,691.5,114.0,5.3,17.75,487.0,882.74,702.18
2018,8,12,16,30,671.0,108.0,5.3,17.6,440.0,856.16,685.33
2018,8,12,16,45,643.5,101.0,5.3,17.4,390.5,818.38,659.98
2018,8,12,17,0,616.0,94.0,5.3,17.2,341.0,778.13,632.2
2018,8,12,17,15,574.5,87.0,5.25,16.95,291.5,721.97,591.22
2018,8,12,17,30,533.0,80.0,5.2,16.7,242.0,664.45,547.71
2018,8,12,17,45,476.5,71.0,5.1,16.5,195.0,589.42,488.11
2018,8,12,18,0,420.0,62.0,5.0,16.3,148.0,514.55,425.93
2018,8,12,18,15,334.0,50.0,4.85,16.2,106.0,409.61,336.24
2018,8,12,18,30,248.0,38.0,4.7,16.1,64.0,315.62,247.23
2018,8,12,18,45,148.0,23.5,4.55,15.95,37.0,189.52,18.27
2018,8,12,19,0,48.0,9.0,4.4,15.8,10.0,44.7,0.0
2018,8,12,19,15,24.0,4.5,4.25,15.8,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,5,15,19.0,4.5,2.95,15.0,4.5,0.0,0.0
2018,8,13,5,30,38.0,9.0,3.1,15.2,9.0,7.08,0.0
2018,8,13,5,45,123.0,24.0,3.2,15.4,35.0,18.1,0.0
2018,8,13,6,0,208.0,39.0,3.3,15.6,61.0,29.33,18.6
2018,8,13,6,15,216.0,44.0,3.3,15.75,78.0,32.99,23.08
2018,8,13,6,30,224.0,49.0,3.3,15.9,95.0,36.5,26.62
2018,8,13,6,45,112.0,54.0,3.25,16.05,77.0,40.09,30.01
2018,8,13,7,0,0.0,59.0,3.2,16.2,59.0,45.2,34.6
2018,8,13,7,15,0.0,69.5,3.15,16.35,69.5,53.29,41.69
2018,8,13,7,30,0.0,80.0,3.1,16.5,80.0,61.14,48.47
2018,8,13,7,45,0.0,92.5,3.05,16.65,92.5,70.35,56.34
2018,8,13,8,0,0.0,105.0,3.0,16.8,105.0,79.49,64.06
2018,8,13,8,15,0.5,127.0,3.0,16.95,127.5,95.08,77.26
2018,8,13,8,30,1.0,149.0,3.0,17.1,150.0,110.42,90.1
2018,8,13,8,45,3.5,172.5,2.95,17.2,175.0,126.56,103.51
2018,8,13,9,0,6.0,196.0,2.9,17.3,200.0,142.44,116.58
2018,8,13,9,15,15.0,230.5,2.95,17.45,241.5,165.1,135.2
2018,8,13,9,30,24.0,265.0,3.0,17.6,283.0,187.18,153.15
2018,8,13,9,45,35.0,299.5,3.05,17.7,326.5,192.9,157.48
2018,8,13,10,0,46.0,334.0,3.1,17.8,370.0,212.62,165.17
2018,8,13,10,15,51.5,352.5,3.15,17.85,394.5,231.48,178.29
2018,8,13,10,30,57.0,371.0,3.2,17.9,419.0,251.58,193.11
2018,8,13,10,45,51.0,370.5,3.25,18.0,414.5,259.71,199.53
2018,8,13,11,0,45.0,370.0,3.3,18.1,410.0,266.77,205.32
2018,8,13,11,15,37.5,363.5,3.35,18.1,397.0,268.56,207.16
2018,8,13,11,30,30.0,357.0,3.4,18.1,384.0,268.95,207.82
2018,8,13,11,45,30.5,360.5,3.45,18.1,388.5,278.58,215.46
2018,8,13,12,0,31.0,364.0,3.5,18.1,393.0,288.38,223.2
2018,8,13,12,15,31.0,364.0,3.6,18.1,393.0,295.49,228.9
2018,8,13,12,30,31.0,364.0,3.7,18.1,393.0,302.53,234.56
2018,8,13,12,45,30.5,359.0,3.8,18.1,387.0,305.21,236.89
2018,8,13,13,0,30.0,354.0,3.9,18.1,381.0,307.51,238.94
2018,8,13,13,15,27.5,341.5,4.0,18.05,366.0,301.62,234.72
2018,8,13,13,30,25.0,329.0,4.1,18.0,351.0,294.85,229.82
2018,8,13,13,45,151.0,294.5,4.25,17.95,422.0,390.31,307.99
2018,8,13,14,0,277.0,260.0,4.4,17.9,493.0,494.29,391.58
2018,8,13,14,15,524.5,207.0,4.5,17.8,629.0,709.82,558.99
2018,8,13,14,30,772.0,154.0,4.6,17.7,765.0,900.33,699.89
2018,8,13,14,45,763.5,149.5,4.65,17.6,730.5,911.73,708.59
2018,8,13,15,0,755.0,145.0,4.7,17.5,696.0,919.45,716.06
2018,8,13,15,15,739.5,141.5,4.7,17.5,655.5,925.68,722.04
2018,8,13,15,30,724.0,138.0,4.7,17.5,615.0,920.66,720.18
2018,8,13,15,45,708.0,132.5,4.75,17.25,571.0,909.2,714.99
2018,8,13,16,0,692.0,127.0,4.8,17.0,527.0,894.26,707.38
2018,8,13,16,15,669.5,120.5,4.85,16.85,479.5,868.2,691.36
2018,8,13,16,30,647.0,114.0,4.9,16.7,432.0,839.05,672.92
2018,8,13,16,45,617.0,107.0,4.9,16.55,383.0,798.91,645.61
2018,8,13,17,0,587.0,100.0,4.9,16.4,334.0,756.37,615.88
2018,8,13,17,15,542.5,92.5,4.9,16.2,284.5,696.88,572.25
2018,8,13,17,30,498.0,85.0,4.9,16.0,235.0,636.05,525.98
2018,8,13,17,45,437.5,74.5,4.85,15.8,187.5,549.57,457.05
2018,8,13,18,0,377.0,64.0,4.8,15.6,140.0,473.55,393.62
2018,8,13,18,15,293.0,50.5,4.75,15.5,99.0,374.58,308.34
2018,8,13,18,30,209.0,37.0,4.7,15.4,58.0,281.35,218.44
2018,8,13,18,45,123.0,22.5,4.65,15.3,33.0,165.55,0.0
2018,8,13,19,0,37.0,8.0,4.6,15.2,8.0,35.25,0.0
2018,8,13,19,15,18.5,4.0,4.5,15.15,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.5,3.9,15.65,1.5,0.0,0.0
2018,8,14,5,30,0.0,3.0,3.9,15.8,3.0,2.36,0.0
2018,8,14,5,45,0.0,11.0,3.9,15.9,11.0,8.36,0.0
2018,8,14,6,0,0.0,19.0,3.9,16.0,19.0,14.47,6.22
2018,8,14,6,15,0.0,33.0,3.9,16.1,33.0,25.21,16.27
2018,8,14,6,30,0.0,47.0,3.9,16.2,47.0,35.82,25.96
2018,8,14,6,45,0.0,57.5,3.95,16.3,57.5,43.78,33.22
2018,8,14,7,0,0.0,68.0,4.0,16.4,68.0,51.69,40.31
2018,8,14,7,15,0.0,74.5,3.95,16.5,74.5,56.79,44.75
2018,8,14,7,30,0.0,81.0,3.9,16.6,81.0,61.82,49.06
2018,8,14,7,45,0.0,86.5,3.9,16.7,86.5,66.11,52.63
2018,8,14,8,0,0.0,92.0,3.9,16.8,92.0,70.35,56.12
2018,8,14,8,15,0.0,99.0,3.85,16.85,99.0,75.61,60.48
2018,8,14,8,30,0.0,106.0,3.8,16.9,106.0,80.83,64.78
2018,8,14,8,45,0.0,123.5,3.8,17.0,123.5,93.4,75.34
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,105.79,85.68
2018,8,14,9,15,1.0,154.0,3.8,17.2,154.5,115.0,93.24
2018,8,14,9,30,2.0,167.0,3.8,17.3,168.0,124.12,100.69
2018,8,14,9,45,4.5,183.0,3.8,17.4,186.5,135.21,109.76
2018,8,14,10,0,7.0,199.0,3.8,17.5,205.0,146.44,113.58
2018,8,14,10,15,8.5,212.5,3.85,17.55,219.5,157.15,121.69
2018,8,14,10,30,10.0,226.0,3.9,17.6,234.0,168.19,130.16
2018,8,14,10,45,12.0,247.0,3.9,17.65,257.0,184.82,143.11
2018,8,14,11,0,14.0,268.0,3.9,17.7,280.0,202.0,156.49
2018,8,14,11,15,14.0,272.0,4.0,17.75,284.5,207.22,160.57
2018,8,14,11,30,14.0,276.0,4.1,17.8,289.0,212.46,164.71
2018,8,14,11,45,15.0,283.0,4.15,17.8,297.0,220.36,170.97
2018,8,14,12,0,16.0,290.0,4.2,17.8,305.0,228.49,177.42
2018,8,14,12,15,17.0,298.0,4.3,17.85,314.0,237.59,184.63
2018,8,14,12,30,18.0,306.0,4.4,17.9,323.0,246.94,192.07
2018,8,14,12,45,22.0,320.0,4.5,17.9,340.5,263.23,205.02
2018,8,14,13,0,26.0,334.0,4.6,17.9,358.0,288.43,224.92
2018,8,14,13,15,33.5,351.0,4.65,17.9,381.0,314.25,245.32
2018,8,14,13,30,41.0,368.0,4.7,17.9,404.0,341.6,266.91
2018,8,14,13,45,165.5,323.5,4.75,17.9,463.0,428.65,338.12
2018,8,14,14,0,290.0,279.0,4.8,17.9,522.0,523.78,414.68
2018,8,14,14,15,537.5,212.5,4.85,17.85,643.5,726.73,572.8
2018,8,14,14,30,785.0,146.0,4.9,17.8,765.0,904.29,704.47
2018,8,14,14,45,775.5,142.0,4.9,17.75,730.0,915.35,712.63
2018,8,14,15,0,766.0,138.0,4.9,17.7,695.0,922.7,719.37
2018,8,14,15,15,751.0,134.5,4.9,17.7,654.5,921.46,720.04
2018,8,14,15,30,736.0,131.0,4.9,17.7,614.0,924.17,723.77
2018,8,14,15,45,719.0,126.5,4.9,17.5,570.0,912.86,718.12
2018,8,14,16,0,702.0,122.0,4.9,17.3,526.0,898.08,710.14
2018,8,14,16,15,679.5,116.0,4.9,17.2,478.5,872.56,694.07
2018,8,14,16,30,657.0,110.0,4.9,17.1,431.0,843.95,675.63
2018,8,14,16,45,626.0,103.5,4.85,16.95,381.5,803.33,647.76
2018,8,14,17,0,595.0,97.0,4.8,16.8,332.0,760.32,617.51
2018,8,14,17,15,551.5,89.5,4.85,16.65,282.5,701.76,574.85
2018,8,14,17,30,508.0,82.0,4.9,16.5,233.0,641.87,529.48
2018,8,14,17,45,447.5,71.5,4.9,16.3,185.5,561.74,465.79
2018,8,14,18,0,387.0,61.0,4.9,16.1,138.0,478.1,396.34
2018,8,14,18,15,301.5,48.5,4.85,16.0,97.5,379.15,310.94
2018,8,14,18,30,216.0,36.0,4.8,15.9,57.0,286.47,219.28
2018,8,14,18,45,127.5,22.0,4.75,15.8,32.5,166.75,0.0
2018,8,14,19,0,39.0,8.0,4.7,15.7,8.0,36.78,0.0
2018,8,14,19,15,19.5,4.0,4.65,15.65,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.0,3.25,16.0,4.0,0.0,0.0
2018,8,15,5,30,46.0,8.0,3.3,16.1,8.0,6.29,0.0
2018,8,15,5,45,145.0,22.0,3.3,16.2,34.0,16.68,0.0
2018,8,15,6,0,244.0,36.0,3.3,16.3,60.0,27.33,16.55
2018,8,15,6,15,251.0,38.5,3.3,16.4,76.5,29.33,19.78
2018,8,15,6,30,258.0,41.0,3.3,16.5,93.0,31.23,21.88
2018,8,15,6,45,129.0,48.5,3.3,16.65,74.5,36.51,26.76
2018,8,15,7,0,0.0,56.0,3.3,16.8,56.0,42.88,32.46
2018,8,15,7,15,0.0,65.5,3.25,16.9,65.5,50.22,38.9
2018,8,15,7,30,0.0,75.0,3.2,17.0,75.0,57.56,45.24
2018,8,15,7,45,0.0,93.5,3.1,17.15,93.5,71.01,56.83
2018,8,15,8,0,0.0,112.0,3.0,17.3,112.0,84.28,68.1
2018,8,15,8,15,0.0,126.5,2.95,17.4,126.5,94.68,76.8
2018,8,15,8,30,0.0,141.0,2.9,17.5,141.0,104.99,85.34
2018,8,15,8,45,0.5,150.0,2.9,17.65,150.5,111.54,90.59
2018,8,15,9,0,1.0,159.0,2.9,17.8,160.0,118.03,95.77
2018,8,15,9,15,7.0,195.0,2.9,17.9,200.0,142.37,115.99
2018,8,15,9,30,13.0,231.0,2.9,18.0,240.0,166.0,135.38
2018,8,15,9,45,18.5,260.5,2.9,18.15,274.5,185.0,150.73
2018,8,15,10,0,24.0,290.0,2.9,18.3,309.0,204.34,158.72
2018,8,15,10,15,30.0,314.5,3.0,18.35,339.0,209.05,161.23
2018,8,15,10,30,36.0,339.0,3.1,18.4,369.0,230.48,177.29
2018,8,15,10,45,36.0,346.5,3.2,18.45,377.5,242.38,186.42
2018,8,15,11,0,36.0,354.0,3.3,18.5,386.0,254.44,195.85
2018,8,15,11,15,41.5,370.5,3.4,18.55,407.5,274.27,211.2
2018,8,15,11,30,47.0,387.0,3.5,18.6,429.0,295.43,227.61
2018,8,15,11,45,51.5,397.0,3.6,18.65,443.5,313.1,241.39
2018,8,15,12,0,56.0,407.0,3.7,18.7,458.0,331.69,255.89
2018,8,15,12,15,75.5,416.5,3.8,18.7,485.5,359.35,277.45
2018,8,15,12,30,95.0,426.0,3.9,18.7,513.0,389.41,300.91
2018,8,15,12,45,139.5,433.0,4.0,18.7,559.5,442.94,342.45
2018,8,15,13,0,184.0,440.0,4.1,18.7,606.0,496.69,384.01
2018,8,15,13,15,190.5,430.0,4.15,18.7,599.0,511.37,395.8
2018,8,15,13,30,197.0,420.0,4.2,18.7,592.0,525.38,407.26
2018,8,15,13,45,374.5,339.0,4.25,18.7,656.0,632.23,491.83
2018,8,15,14,0,552.0,258.0,4.3,18.7,720.0,750.57,583.07
2018,8,15,14,15,702.5,182.5,4.35,18.65,748.5,845.93,655.82
2018,8,15,14,30,853.0,107.0,4.4,18.6,777.0,914.42,705.2
2018,8,15,14,45,843.5,105.0,4.4,18.55,742.0,927.71,715.45
2018,8,15,15,0,834.0,103.0,4.4,18.5,707.0,937.34,723.69
2018,8,15,15,15,821.0,101.0,4.4,18.5,666.5,939.88,727.03
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,951.79,737.19
2018,8,15,15,45,790.5,96.5,4.4,18.3,581.0,942.07,732.82
2018,8,15,16,0,773.0,94.0,4.4,18.1,536.0,928.73,726.13
2018,8,15,16,15,750.5,90.5,4.4,17.95,488.0,905.62,712.36
2018,8,15,16,30,728.0,87.0,4.4,17.8,440.0,879.25,696.17
2018,8,15,16,45,696.5,83.0,4.4,17.65,389.5,846.61,675.1
2018,8,15,17,0,665.0,79.0,4.4,17.5,339.0,805.82,647.46
2018,8,15,17,15,622.0,73.5,4.35,17.35,288.5,749.63,606.99
2018,8,15,17,30,579.0,68.0,4.3,17.2,238.0,692.21,564.03
2018,8,15,17,45,517.0,60.5,4.3,17.05,189.5,613.45,502.53
2018,8,15,18,0,455.0,53.0,4.3,16.9,141.0,535.33,438.34
2018,8,15,18,15,362.0,43.5,4.25,16.75,100.0,428.64,347.55
2018,8,15,18,30,269.0,34.0,4.2,16.6,59.0,325.57,244.14
2018,8,15,18,45,160.0,21.0,4.15,16.45,33.5,189.86,0.0
2018,8,15,19,0,51.0,8.0,4.1,16.3,8.0,46.11,0.0
2018,8,15,19,15,25.5,4.0,4.1,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.6,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.8,8.0,6.29,0.0
2018,8,16,5,45,163.5,20.5,2.75,15.95,34.0,15.61,0.0
2018,8,16,6,0,274.0,33.0,2.8,16.1,60.0,27.1,16.18
2018,8,16,6,15,277.5,38.5,2.75,16.25,79.5,30.82,21.05
2018,8,16,6,30,281.0,44.0,2.7,16.4,99.0,33.51,23.89
2018,8,16,6,45,140.5,62.5,2.65,16.55,90.0,46.08,35.22
2018,8,16,7,0,0.0,81.0,2.6,16.7,81.0,60.47,48.0
2018,8,16,7,15,0.5,97.5,2.55,16.85,97.5,72.36,58.39
2018,8,16,7,30,1.0,114.0,2.5,17.0,114.0,84.17,68.53
2018,8,16,7,45,7.5,137.0,2.45,17.15,140.5,100.18,82.16
2018,8,16,8,0,14.0,160.0,2.4,17.3,167.0,116.02,95.44
2018,8,16,8,15,34.0,195.5,2.4,17.45,214.5,133.43,109.9
2018,8,16,8,30,54.0,231.0,2.4,17.6,262.0,154.12,126.97
2018,8,16,8,45,83.0,261.0,2.35,17.75,313.0,171.51,141.05
2018,8,16,9,0,112.0,291.0,2.3,17.9,364.0,179.15,146.88
2018,8,16,9,15,136.5,309.5,2.25,18.05,404.5,188.57,154.19
2018,8,16,9,30,161.0,328.0,2.2,18.2,445.0,197.67,161.2
2018,8,16,9,45,332.0,297.0,2.1,18.35,553.5,174.29,141.47
2018,8,16,10,0,503.0,266.0,2.0,18.5,662.0,157.37,116.66
2018,8,16,10,15,689.5,187.5,2.0,18.65,752.0,168.53,105.04
2018,8,16,10,30,876.0,109.0,2.0,18.8,842.0,216.32,129.64
2018,8,16,10,45,883.0,109.0,2.0,18.95,865.0,273.04,175.57
2018,8,16,11,0,890.0,109.0,2.0,19.1,888.0,330.18,224.98
2018,8,16,11,15,875.5,120.0,2.15,19.25,897.5,386.95,275.54
2018,8,16,11,30,861.0,131.0,2.3,19.4,907.0,441.56,323.67
2018,8,16,11,45,881.0,121.0,2.4,19.5,920.5,496.21,370.29
2018,8,16,12,0,901.0,111.0,2.5,19.6,934.0,551.22,416.17
2018,8,16,12,15,900.5,111.0,2.65,19.65,933.5,602.03,458.13
2018,8,16,12,30,900.0,111.0,2.8,19.7,933.0,651.15,497.81
2018,8,16,12,45,897.0,112.0,2.95,19.7,925.0,697.47,534.67
2018,8,16,13,0,894.0,113.0,3.1,19.7,917.0,741.49,569.17
2018,8,16,13,15,890.5,112.0,3.2,19.65,901.5,780.92,599.47
2018,8,16,13,30,887.0,111.0,3.3,19.6,886.0,817.5,626.07
2018,8,16,13,45,882.5,110.0,3.45,19.5,863.5,850.26,650.42
2018,8,16,14,0,878.0,109.0,3.6,19.4,841.0,879.82,672.66
2018,8,16,14,15,871.0,107.0,3.65,19.25,811.5,902.85,690.06
2018,8,16,14,30,864.0,105.0,3.7,19.1,782.0,922.31,705.18
2018,8,16,14,45,854.5,103.5,3.75,19.0,746.5,936.32,716.59
2018,8,16,15,0,845.0,102.0,3.8,18.9,711.0,946.65,725.68
2018,8,16,15,15,831.5,99.5,3.8,18.9,669.5,948.27,728.36
2018,8,16,15,30,818.0,97.0,3.8,18.9,628.0,959.05,737.66
2018,8,16,15,45,801.0,94.0,3.9,18.6,582.5,949.24,734.19
2018,8,16,16,0,784.0,91.0,4.0,18.3,537.0,935.78,728.36
2018,8,16,16,15,761.0,88.0,4.0,18.1,488.5,912.75,714.91
2018,8,16,16,30,738.0,85.0,4.0,17.9,440.0,886.45,699.03
2018,8,16,16,45,707.5,80.5,4.0,17.75,389.5,847.67,673.65
2018,8,16,17,0,677.0,76.0,4.0,17.6,339.0,813.1,650.76
2018,8,16,17,15,633.5,71.0,4.0,17.4,288.0,756.97,610.93
2018,8,16,17,30,590.0,66.0,4.0,17.2,237.0,699.62,568.53
2018,8,16,17,45,525.5,59.0,4.0,17.0,188.5,619.03,505.81
2018,8,16,18,0,461.0,52.0,4.0,16.8,140.0,539.14,440.32
2018,8,16,18,15,365.5,42.5,3.85,16.65,98.5,430.2,347.48
2018,8,16,18,30,270.0,33.0,3.7,16.5,57.0,325.05,238.15
2018,8,16,18,45,160.5,20.0,3.6,16.35,32.0,146.3,0.0
2018,8,16,19,0,51.0,7.0,3.5,16.2,7.0,5.51,0.0
2018,8,16,19,15,25.5,3.5,3.4,16.2,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,5,15,27.0,4.0,1.75,15.3,4.0,0.0,0.0
2018,8,17,5,30,54.0,8.0,1.8,15.5,8.0,6.29,0.0
2018,8,17,5,45,165.0,20.5,1.9,15.75,33.5,15.6,0.0
2018,8,17,6,0,276.0,33.0,2.0,16.0,59.0,27.16,16.0
2018,8,17,6,15,279.5,37.0,1.9,16.15,77.5,29.65,20.03
2018,8,17,6,30,283.0,41.0,1.8,16.3,96.0,32.17,22.72
2018,8,17,6,45,141.5,53.5,1.7,16.5,81.0,40.05,29.91
2018,8,17,7,0,0.0,66.0,1.6,16.7,66.0,50.22,38.97
2018,8,17,7,15,0.0,86.0,1.5,16.9,86.0,64.62,51.6
2018,8,17,7,30,0.0,106.0,1.4,17.1,106.0,78.84,63.84
2018,8,17,7,45,2.0,127.0,1.3,17.3,128.0,93.58,76.35
2018,8,17,8,0,4.0,148.0,1.2,17.5,150.0,108.15,88.51
2018,8,17,8,15,9.0,172.0,1.2,17.7,177.0,124.52,102.04
2018,8,17,8,30,14.0,196.0,1.2,17.9,204.0,140.67,115.21
2018,8,17,8,45,21.5,221.5,1.2,18.1,235.0,157.57,128.86
2018,8,17,9,0,29.0,247.0,1.2,18.3,266.0,163.88,133.58
2018,8,17,9,15,40.0,275.0,1.25,18.5,303.0,179.45,145.99
2018,8,17,9,30,51.0,303.0,1.3,18.7,340.0,194.47,157.83
2018,8,17,9,45,86.0,331.5,1.4,18.95,397.5,209.96,169.97
2018,8,17,10,0,121.0,360.0,1.5,19.2,455.0,212.53,162.93
2018,8,17,10,15,217.5,365.0,1.6,19.35,543.5,240.78,177.78
2018,8,17,10,30,314.0,370.0,1.7,19.5,632.0,267.38,192.14
2018,8,17,10,45,471.0,312.0,1.8,19.65,717.0,290.12,203.85
2018,8,17,11,0,628.0,254.0,1.9,19.8,802.0,334.59,235.65
2018,8,17,11,15,778.0,174.5,2.0,19.85,865.5,384.94,275.23
2018,8,17,11,30,928.0,95.0,2.1,19.9,929.0,444.54,323.86
2018,8,17,11,45,930.0,95.0,2.25,20.0,937.0,500.39,371.9
2018,8,17,12,0,932.0,95.0,2.4,20.1,945.0,555.15,417.9
2018,8,17,12,15,932.5,95.5,2.5,20.1,945.5,608.14,461.34
2018,8,17,12,30,933.0,96.0,2.6,20.1,946.0,659.46,502.45
2018,8,17,12,45,932.5,95.5,2.75,20.1,938.5,707.41,540.44
2018,8,17,13,0,932.0,95.0,2.9,20.1,931.0,753.08,576.08
2018,8,17,13,15,928.5,94.5,3.0,20.1,915.0,794.0,606.59
2018,8,17,13,30,925.0,94.0,3.1,20.1,899.0,831.99,633.88
2018,8,17,13,45,921.0,93.0,3.2,20.1,876.5,866.01,658.42
2018,8,17,14,0,917.0,92.0,3.3,20.1,854.0,896.74,680.78
2018,8,17,14,15,910.0,91.0,3.35,20.0,824.5,921.39,699.01
2018,8,17,14,30,903.0,90.0,3.4,19.9,795.0,942.41,714.94
2018,8,17,14,45,893.5,88.5,3.45,19.85,758.5,956.83,726.41
2018,8,17,15,0,884.0,87.0,3.5,19.8,722.0,967.43,735.51
2018,8,17,15,15,871.0,85.5,3.5,19.8,680.5,970.81,739.41
2018,8,17,15,30,858.0,84.0,3.5,19.8,639.0,970.39,740.94
2018,8,17,15,45,842.0,82.5,3.5,19.55,593.5,963.28,738.77
2018,8,17,16,0,826.0,81.0,3.5,19.3,548.0,952.61,734.3
2018,8,17,16,15,804.5,78.5,3.45,19.15,499.0,944.11,730.82
2018,8,17,16,30,783.0,76.0,3.4,19.0,450.0,919.81,716.21
2018,8,17,16,45,752.0,72.5,3.35,18.8,398.0,881.51,691.64
2018,8,17,17,0,721.0,69.0,3.3,18.6,346.0,840.52,664.56
2018,8,17,17,15,678.5,65.0,3.15,18.4,294.5,785.24,625.44
2018,8,17,17,30,636.0,61.0,3.0,18.2,243.0,736.17,589.33
2018,8,17,17,45,571.0,55.0,2.9,17.95,193.0,655.71,527.72
2018,8,17,18,0,506.0,49.0,2.8,17.7,143.0,575.96,463.28
2018,8,17,18,15,406.0,40.0,2.7,17.55,100.0,462.83,368.35
2018,8,17,18,30,306.0,31.0,2.6,17.4,57.0,353.62,249.16
2018,8,17,18,45,182.0,19.5,2.45,17.25,32.0,163.17,0.0
2018,8,17,19,0,58.0,8.0,2.3,17.1,7.0,0.0,0.0
2018,8,17,19,15,29.0,4.0,2.25,17.05,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.65,15.45,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.7,15.7,8.0,6.29,0.0
2018,8,18,5,45,167.0,21.0,1.7,15.95,34.0,16.52,0.0
2018,8,18,6,0,281.0,34.0,1.7,16.2,60.0,28.11,16.44
2018,8,18,6,15,297.0,45.0,1.6,16.45,88.0,34.18,23.87
2018,8,18,6,30,313.0,56.0,1.5,16.7,116.0,42.1,31.36
2018,8,18,6,45,180.5,81.5,1.4,16.95,118.5,58.79,46.32
2018,8,18,7,0,48.0,107.0,1.3,17.2,121.0,76.06,61.55
2018,8,18,7,15,39.5,124.5,1.3,17.45,137.5,87.78,71.66
2018,8,18,7,30,31.0,142.0,1.3,17.7,154.0,99.26,81.36
2018,8,18,7,45,30.0,161.0,1.3,17.95,174.0,111.46,91.5
2018,8,18,8,0,29.0,180.0,1.3,18.2,194.0,123.41,101.27
2018,8,18,8,15,34.5,201.5,1.35,18.5,220.0,136.58,111.94
2018,8,18,8,30,40.0,223.0,1.4,18.8,246.0,149.46,122.23
2018,8,18,8,45,48.0,247.0,1.4,19.05,276.5,163.37,133.29
2018,8,18,9,0,56.0,271.0,1.4,19.3,307.0,176.9,143.92
2018,8,18,9,15,59.5,291.0,1.5,19.5,331.5,187.95,152.52
2018,8,18,9,30,63.0,311.0,1.6,19.7,356.0,198.67,160.83
2018,8,18,9,45,59.0,323.5,1.65,19.9,367.5,205.26,165.72
2018,8,18,10,0,55.0,336.0,1.7,20.1,379.0,212.98,171.55
2018,8,18,10,15,56.5,351.5,1.8,20.25,397.0,230.62,175.29
2018,8,18,10,30,58.0,367.0,1.9,20.4,415.0,248.88,188.49
2018,8,18,10,45,55.0,372.0,2.0,20.55,418.5,260.93,197.66
2018,8,18,11,0,52.0,377.0,2.1,20.7,422.0,272.58,206.77
2018,8,18,11,15,44.5,373.0,2.25,20.75,412.0,276.77,210.49
2018,8,18,11,30,37.0,369.0,2.4,20.8,402.0,279.64,213.15
2018,8,18,11,45,38.5,376.0,2.5,20.85,410.5,292.93,223.47
2018,8,18,12,0,40.0,383.0,2.6,20.9,419.0,306.65,234.09
2018,8,18,12,15,44.5,389.0,2.7,20.85,429.5,321.79,245.89
2018,8,18,12,30,49.0,395.0,2.8,20.8,440.0,337.62,258.24
2018,8,18,12,45,52.5,396.5,2.95,20.75,444.0,349.91,268.0
2018,8,18,13,0,56.0,398.0,3.1,20.7,448.0,362.51,278.05
2018,8,18,13,15,58.5,393.5,3.15,20.65,445.0,369.57,283.87
2018,8,18,13,30,61.0,389.0,3.2,20.6,442.0,376.53,289.68
2018,8,18,13,45,193.5,341.5,3.3,20.5,503.0,468.66,363.28
2018,8,18,14,0,326.0,294.0,3.4,20.4,564.0,569.6,442.21
2018,8,18,14,15,578.5,216.0,3.45,20.3,674.0,766.61,591.07
2018,8,18,14,30,831.0,138.0,3.5,20.2,784.0,937.88,713.07
2018,8,18,14,45,818.5,136.0,3.5,20.1,747.0,949.04,720.89
2018,8,18,15,0,806.0,134.0,3.5,20.0,710.0,956.27,727.52
2018,8,18,15,15,790.5,130.5,3.5,20.0,667.5,955.05,728.27
2018,8,18,15,30,775.0,127.0,3.5,20.0,625.0,949.89,726.55
2018,8,18,15,45,752.0,124.0,3.5,19.7,578.0,941.98,723.94
2018,8,18,16,0,729.0,121.0,3.5,19.4,531.0,923.01,713.72
2018,8,18,16,15,699.5,116.5,3.45,19.2,480.5,892.16,694.58
2018,8,18,16,30,670.0,112.0,3.4,19.0,430.0,858.15,673.02
2018,8,18,16,45,631.5,106.0,3.35,18.8,378.0,810.39,641.09
2018,8,18,17,0,593.0,100.0,3.3,18.6,326.0,760.22,606.62
2018,8,18,17,15,544.0,92.0,3.2,18.35,275.0,695.42,559.88
2018,8,18,17,30,495.0,84.0,3.1,18.1,224.0,629.27,510.29
2018,8,18,17,45,426.5,73.0,3.05,17.85,175.5,537.21,438.35
2018,8,18,18,0,358.0,62.0,3.0,17.6,127.0,454.18,370.15
2018,8,18,18,15,269.0,47.0,2.95,17.4,87.0,350.19,281.13
2018,8,18,18,30,180.0,32.0,2.9,17.2,47.0,249.11,168.87
2018,8,18,18,45,102.5,19.0,2.85,16.95,26.0,98.07,0.0
2018,8,18,19,0,25.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.75,16.6,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.4,15.2,2.0,1.57,0.0
2018,8,19,5,45,0.0,9.5,2.5,15.45,9.5,7.47,0.0
2018,8,19,6,0,0.0,17.0,2.6,15.7,17.0,12.94,4.38
2018,8,19,6,15,0.0,31.0,2.55,15.9,31.0,23.68,14.82
2018,8,19,6,30,0.0,45.0,2.5,16.1,45.0,34.26,24.53
2018,8,19,6,45,0.0,58.5,2.45,16.25,58.5,44.3,33.66
2018,8,19,7,0,0.0,72.0,2.4,16.4,72.0,54.28,42.59
2018,8,19,7,15,0.0,77.5,2.4,16.55,77.5,58.74,46.49
2018,8,19,7,30,0.0,83.0,2.4,16.7,83.0,63.11,50.2
2018,8,19,7,45,0.0,92.0,2.35,16.85,92.0,69.87,55.93
2018,8,19,8,0,0.0,101.0,2.3,17.0,101.0,76.59,61.54
2018,8,19,8,15,0.0,117.0,2.3,17.15,117.0,88.1,71.23
2018,8,19,8,30,0.0,133.0,2.3,17.3,133.0,99.48,80.72
2018,8,19,8,45,0.0,146.0,2.3,17.45,146.0,108.74,88.3
2018,8,19,9,0,0.0,159.0,2.3,17.6,159.0,117.91,95.76
2018,8,19,9,15,1.5,169.0,2.35,17.75,170.0,125.04,101.46
2018,8,19,9,30,3.0,179.0,2.4,17.9,181.0,132.1,107.09
2018,8,19,9,45,5.5,193.5,2.45,18.05,197.5,142.1,115.16
2018,8,19,10,0,8.0,208.0,2.5,18.2,214.0,152.17,123.25
2018,8,19,10,15,10.0,226.0,2.55,18.3,234.0,166.03,128.2
2018,8,19,10,30,12.0,244.0,2.6,18.4,254.0,180.36,139.11
2018,8,19,10,45,12.0,245.0,2.65,18.5,255.0,183.27,141.2
2018,8,19,11,0,12.0,246.0,2.7,18.6,256.0,186.08,143.31
2018,8,19,11,15,11.0,238.0,2.75,18.65,247.5,182.1,140.2
2018,8,19,11,30,10.0,230.0,2.8,18.7,239.0,177.72,136.79
2018,8,19,11,45,11.5,245.0,2.85,18.75,255.5,191.01,147.23
2018,8,19,12,0,13.0,260.0,2.9,18.8,272.0,204.72,157.96
2018,8,19,12,15,14.0,269.0,2.95,18.8,282.0,214.08,165.34
2018,8,19,12,30,15.0,278.0,3.0,18.8,292.0,223.71,172.95
2018,8,19,12,45,16.0,287.5,3.05,18.85,302.0,234.02,181.07
2018,8,19,13,0,17.0,297.0,3.1,18.9,312.0,244.64,189.45
2018,8,19,13,15,18.5,300.0,3.2,18.85,316.0,250.75,194.47
2018,8,19,13,30,20.0,303.0,3.3,18.8,320.0,257.09,199.72
2018,8,19,13,45,165.5,268.5,3.35,18.75,405.5,393.33,309.36
2018,8,19,14,0,311.0,234.0,3.4,18.7,491.0,518.39,407.92
2018,8,19,14,15,595.5,175.0,3.5,18.6,644.5,741.63,578.99
2018,8,19,14,30,880.0,116.0,3.6,18.5,798.0,947.48,725.31
2018,8,19,14,45,869.0,114.0,3.7,18.35,760.5,960.25,734.83
2018,8,19,15,0,858.0,112.0,3.8,18.2,723.0,982.23,752.51
2018,8,19,15,15,575.0,149.5,3.8,18.2,548.5,771.22,604.54
2018,8,19,15,30,292.0,187.0,3.8,18.2,374.0,504.35,404.08
2018,8,19,15,45,152.0,181.5,3.95,17.95,278.5,341.94,276.91
2018,8,19,16,0,12.0,176.0,4.1,17.7,183.0,160.2,127.03
2018,8,19,16,15,32.5,172.0,4.1,17.5,188.0,198.31,159.87
2018,8,19,16,30,53.0,168.0,4.1,17.3,193.0,220.05,179.13
2018,8,19,16,45,205.0,145.5,4.1,17.1,225.0,395.24,326.97
2018,8,19,17,0,357.0,123.0,4.1,16.9,257.0,545.48,450.37
2018,8,19,17,15,281.0,112.5,4.1,16.65,208.0,432.73,360.47
2018,8,19,17,30,205.0,102.0,4.1,16.4,159.0,348.07,290.75
2018,8,19,17,45,161.0,83.0,4.05,16.15,122.0,282.54,235.56
2018,8,19,18,0,117.0,64.0,4.0,15.9,85.0,199.27,164.36
2018,8,19,18,15,83.5,45.0,3.95,15.8,57.5,145.76,116.14
2018,8,19,18,30,50.0,26.0,3.9,15.7,30.0,87.92,53.74
2018,8,19,18,45,34.5,14.5,3.8,15.55,16.5,39.34,0.0
2018,8,19,19,0,19.0,3.0,3.7,15.4,3.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,3.65,15.4,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
