Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.25,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.4,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.0,2.9,15.6,4.0,3.15,0.0
2018,8,20,6,0,0.0,7.0,3.0,15.8,7.0,5.3,0.0
2018,8,20,6,15,0.0,11.5,3.0,15.95,11.5,8.72,1.87
2018,8,20,6,30,0.0,16.0,3.0,16.1,16.0,12.15,5.06
2018,8,20,6,45,0.0,21.5,2.95,16.25,21.5,16.35,8.89
2018,8,20,7,0,0.0,27.0,2.9,16.4,27.0,20.56,12.69
2018,8,20,7,15,0.0,29.0,2.8,16.55,29.0,22.1,14.05
2018,8,20,7,30,0.0,31.0,2.7,16.7,31.0,23.65,15.38
2018,8,20,7,45,0.0,36.0,2.65,16.85,36.0,27.5,18.72
2018,8,20,8,0,0.0,41.0,2.6,17.0,41.0,31.36,22.03
2018,8,20,8,15,0.0,49.0,2.55,17.15,49.0,37.55,27.34
2018,8,20,8,30,0.0,57.0,2.5,17.3,57.0,43.75,32.62
2018,8,20,8,45,0.0,66.5,2.5,17.4,66.5,51.12,38.88
2018,8,20,9,0,0.0,76.0,2.5,17.5,76.0,58.52,45.12
2018,8,20,9,15,0.0,90.0,2.5,17.65,90.0,69.44,54.32
2018,8,20,9,30,0.0,104.0,2.5,17.8,104.0,79.89,63.06
2018,8,20,9,45,0.5,123.0,2.55,17.9,123.5,93.63,74.54
2018,8,20,10,0,1.0,142.0,2.6,18.0,143.0,107.18,85.79
2018,8,20,10,15,5.0,180.5,2.65,18.05,184.5,134.91,103.84
2018,8,20,10,30,9.0,219.0,2.7,18.1,226.0,163.07,125.82
2018,8,20,10,45,10.0,224.0,2.75,18.15,232.5,168.42,129.83
2018,8,20,11,0,11.0,229.0,2.8,18.2,239.0,173.92,134.06
2018,8,20,11,15,8.0,203.5,2.9,18.2,210.5,156.38,120.28
2018,8,20,11,30,5.0,178.0,3.0,18.2,182.0,137.69,105.54
2018,8,20,11,45,5.0,172.5,3.05,18.2,177.0,134.39,102.96
2018,8,20,12,0,5.0,167.0,3.1,18.2,172.0,130.99,100.27
2018,8,20,12,15,4.5,165.0,3.2,18.15,169.5,129.87,99.44
2018,8,20,12,30,4.0,163.0,3.3,18.1,167.0,128.66,98.53
2018,8,20,12,45,6.0,181.5,3.35,18.05,187.0,144.93,111.62
2018,8,20,13,0,8.0,200.0,3.4,18.0,207.0,161.66,125.05
2018,8,20,13,15,11.0,227.0,3.45,17.95,236.5,186.45,144.88
2018,8,20,13,30,14.0,254.0,3.5,17.9,266.0,212.17,165.39
2018,8,20,13,45,155.5,225.0,3.55,17.85,353.0,344.5,273.43
2018,8,20,14,0,297.0,196.0,3.6,17.8,440.0,468.95,373.0
2018,8,20,14,15,579.0,156.5,3.65,17.75,610.5,707.55,557.37
2018,8,20,14,30,861.0,117.0,3.7,17.7,781.0,930.58,716.77
2018,8,20,14,45,853.5,113.0,3.75,17.6,745.0,944.15,726.34
2018,8,20,15,0,846.0,109.0,3.8,17.5,709.0,966.78,744.08
2018,8,20,15,15,831.5,106.5,3.8,17.5,666.5,967.82,746.33
2018,8,20,15,30,817.0,104.0,3.8,17.5,624.0,964.94,746.21
2018,8,20,15,45,678.5,121.5,3.9,17.25,531.5,864.19,678.1
2018,8,20,16,0,540.0,139.0,4.0,17.0,439.0,752.4,600.22
2018,8,20,16,15,385.5,147.0,4.0,16.8,351.0,597.94,485.22
2018,8,20,16,30,231.0,155.0,4.0,16.6,263.0,429.17,352.75
2018,8,20,16,45,218.0,146.5,4.05,16.45,238.5,409.91,339.12
2018,8,20,17,0,205.0,138.0,4.1,16.3,214.0,390.58,324.46
2018,8,20,17,15,246.5,115.5,4.1,16.1,193.0,403.92,337.63
2018,8,20,17,30,288.0,93.0,4.1,15.9,172.0,437.36,365.49
2018,8,20,17,45,242.5,76.5,4.1,15.65,133.0,348.22,291.75
2018,8,20,18,0,197.0,60.0,4.1,15.4,94.0,283.92,235.83
2018,8,20,18,15,142.0,41.5,4.0,15.3,61.5,208.57,167.91
2018,8,20,18,30,87.0,23.0,3.9,15.2,29.0,126.97,73.73
2018,8,20,18,45,63.5,14.5,3.85,15.1,17.0,62.73,0.0
2018,8,20,19,0,40.0,6.0,3.8,15.0,5.0,0.0,0.0
2018,8,20,19,15,20.0,3.0,3.75,15.0,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.75,15.4,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.5,2.0,0.0,0.0
2018,8,21,5,45,0.0,7.5,2.8,15.55,7.5,5.9,0.0
2018,8,21,6,0,0.0,13.0,2.8,15.6,13.0,9.88,1.68
2018,8,21,6,15,0.0,22.5,2.75,15.75,22.5,17.14,9.12
2018,8,21,6,30,0.0,32.0,2.7,15.9,32.0,24.41,15.86
2018,8,21,6,45,0.0,40.0,2.65,16.0,40.0,30.55,21.51
2018,8,21,7,0,0.0,48.0,2.6,16.1,48.0,36.7,27.07
2018,8,21,7,15,0.0,54.5,2.5,16.25,54.5,41.71,31.5
2018,8,21,7,30,0.0,61.0,2.4,16.4,61.0,46.74,35.86
2018,8,21,7,45,0.0,69.5,2.3,16.55,69.5,53.32,41.52
2018,8,21,8,0,0.0,78.0,2.2,16.7,78.0,59.93,47.12
2018,8,21,8,15,0.0,90.0,2.15,16.85,90.0,69.1,54.9
2018,8,21,8,30,0.0,102.0,2.1,17.0,102.0,77.91,62.28
2018,8,21,8,45,0.5,123.5,2.1,17.2,124.0,93.3,75.23
2018,8,21,9,0,1.0,145.0,2.1,17.4,146.0,108.44,87.82
2018,8,21,9,15,4.0,173.0,2.1,17.55,176.0,127.72,103.81
2018,8,21,9,30,7.0,201.0,2.1,17.7,206.0,146.57,119.28
2018,8,21,9,45,11.5,230.5,2.1,17.85,239.0,166.01,135.09
2018,8,21,10,0,16.0,260.0,2.1,18.0,272.0,185.24,150.6
2018,8,21,10,15,24.5,293.5,2.15,18.1,313.0,196.5,151.63
2018,8,21,10,30,33.0,327.0,2.2,18.2,354.0,222.76,171.31
2018,8,21,10,45,37.0,343.5,2.25,18.3,374.5,240.43,184.62
2018,8,21,11,0,41.0,360.0,2.3,18.4,395.0,259.17,198.96
2018,8,21,11,15,34.5,350.5,2.35,18.45,380.5,259.13,199.26
2018,8,21,11,30,28.0,341.0,2.4,18.5,366.0,257.58,198.38
2018,8,21,11,45,28.5,346.5,2.45,18.55,372.0,268.22,206.73
2018,8,21,12,0,29.0,352.0,2.5,18.6,378.0,279.11,215.22
2018,8,21,12,15,26.5,344.0,2.55,18.6,368.0,278.57,215.0
2018,8,21,12,30,24.0,336.0,2.6,18.6,358.0,277.29,214.22
2018,8,21,12,45,24.0,331.5,2.65,18.65,353.0,279.73,216.29
2018,8,21,13,0,24.0,327.0,2.7,18.7,348.0,281.89,218.16
2018,8,21,13,15,22.5,315.5,2.75,18.7,335.0,266.39,206.47
2018,8,21,13,30,21.0,304.0,2.8,18.7,322.0,258.82,200.92
2018,8,21,13,45,119.5,294.0,2.8,18.65,392.5,364.31,285.41
2018,8,21,14,0,218.0,284.0,2.8,18.6,463.0,466.7,365.71
2018,8,21,14,15,403.0,270.5,2.85,18.55,586.0,653.99,508.39
2018,8,21,14,30,588.0,257.0,2.9,18.5,709.0,831.04,638.19
2018,8,21,14,45,567.5,253.5,2.9,18.45,672.5,829.76,637.22
2018,8,21,15,0,547.0,250.0,2.9,18.4,636.0,825.0,635.31
2018,8,21,15,15,528.5,241.0,2.9,18.4,595.5,813.14,628.56
2018,8,21,15,30,510.0,232.0,2.9,18.4,555.0,798.04,619.59
2018,8,21,15,45,479.5,223.5,2.9,18.15,509.0,768.4,600.57
2018,8,21,16,0,449.0,215.0,2.9,17.9,463.0,735.88,579.31
2018,8,21,16,15,393.0,202.5,2.9,17.8,404.5,647.75,516.5
2018,8,21,16,30,337.0,190.0,2.9,17.7,346.0,581.91,468.46
2018,8,21,16,45,299.5,169.0,2.9,17.55,295.5,522.36,424.58
2018,8,21,17,0,262.0,148.0,2.9,17.4,245.0,461.66,378.49
2018,8,21,17,15,243.0,129.5,2.9,17.25,208.5,422.07,348.13
2018,8,21,17,30,224.0,111.0,2.9,17.1,172.0,382.08,316.13
2018,8,21,17,45,174.5,87.5,2.9,16.95,128.5,304.84,251.95
2018,8,21,18,0,125.0,64.0,2.9,16.8,85.0,227.67,185.96
2018,8,21,18,15,87.0,42.5,2.9,16.75,54.5,146.63,115.27
2018,8,21,18,30,49.0,21.0,2.9,16.7,24.0,89.58,43.47
2018,8,21,18,45,27.0,11.5,2.9,16.7,13.0,30.83,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.7,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.65,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.2,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.3,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.4,5.5,4.33,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.5,10.0,7.58,0.0
2018,8,22,6,15,0.0,17.5,1.4,16.6,17.5,13.3,5.78
2018,8,22,6,30,0.0,25.0,1.4,16.7,25.0,19.03,11.09
2018,8,22,6,45,0.0,34.5,1.35,16.8,34.5,26.32,17.71
2018,8,22,7,0,0.0,44.0,1.3,16.9,44.0,33.62,24.27
2018,8,22,7,15,0.0,43.5,1.35,17.0,43.5,33.23,23.92
2018,8,22,7,30,0.0,43.0,1.4,17.1,43.0,32.86,23.53
2018,8,22,7,45,0.0,43.5,1.4,17.25,43.5,33.26,23.79
2018,8,22,8,0,0.0,44.0,1.4,17.4,44.0,33.67,24.04
2018,8,22,8,15,0.0,49.5,1.4,17.55,49.5,37.93,27.66
2018,8,22,8,30,0.0,55.0,1.4,17.7,55.0,42.2,31.25
2018,8,22,8,45,0.0,62.5,1.45,17.8,62.5,48.03,36.17
2018,8,22,9,0,0.0,70.0,1.5,17.9,70.0,53.87,41.06
2018,8,22,9,15,0.0,83.0,1.55,18.05,83.0,63.99,49.59
2018,8,22,9,30,0.0,96.0,1.6,18.2,96.0,74.06,58.0
2018,8,22,9,45,0.0,104.0,1.65,18.35,104.0,79.92,62.8
2018,8,22,10,0,0.0,112.0,1.7,18.5,112.0,85.76,67.56
2018,8,22,10,15,1.0,128.0,1.8,18.6,129.0,97.57,73.82
2018,8,22,10,30,2.0,144.0,1.9,18.7,146.0,109.56,83.24
2018,8,22,10,45,5.0,175.5,1.95,18.85,180.0,133.31,101.87
2018,8,22,11,0,8.0,207.0,2.0,19.0,214.0,157.54,120.76
2018,8,22,11,15,9.0,214.5,2.1,19.1,222.5,164.6,126.2
2018,8,22,11,30,10.0,222.0,2.2,19.2,231.0,171.87,131.86
2018,8,22,11,45,11.0,237.0,2.25,19.25,247.0,184.88,142.04
2018,8,22,12,0,12.0,252.0,2.3,19.3,263.0,198.25,152.48
2018,8,22,12,15,16.0,281.5,2.4,19.35,296.0,224.61,173.01
2018,8,22,12,30,20.0,311.0,2.5,19.4,329.0,252.03,194.28
2018,8,22,12,45,29.0,329.0,2.6,19.4,355.0,281.14,216.93
2018,8,22,13,0,38.0,347.0,2.7,19.4,381.0,308.32,238.08
2018,8,22,13,15,163.0,331.5,2.75,19.4,472.0,408.08,316.95
2018,8,22,13,30,288.0,316.0,2.8,19.4,563.0,520.07,403.4
2018,8,22,13,45,527.0,243.0,2.9,19.35,679.5,693.17,535.07
2018,8,22,14,0,766.0,170.0,3.0,19.3,796.0,851.09,651.27
2018,8,22,14,15,785.0,157.0,3.05,19.25,777.5,885.79,675.43
2018,8,22,14,30,804.0,144.0,3.1,19.2,759.0,917.75,698.78
2018,8,22,14,45,794.0,140.0,3.15,19.1,723.0,928.6,707.89
2018,8,22,15,0,784.0,136.0,3.2,19.0,687.0,935.6,714.74
2018,8,22,15,15,768.0,133.0,3.2,19.0,645.0,933.95,715.2
2018,8,22,15,30,752.0,130.0,3.2,19.0,603.0,936.5,718.82
2018,8,22,15,45,730.5,125.5,3.25,18.7,556.5,920.6,710.91
2018,8,22,16,0,709.0,121.0,3.3,18.4,510.0,901.1,700.62
2018,8,22,16,15,680.5,116.5,3.3,18.15,460.5,871.14,682.36
2018,8,22,16,30,652.0,112.0,3.3,17.9,411.0,838.04,661.61
2018,8,22,16,45,613.0,105.5,3.3,17.7,359.5,789.17,628.73
2018,8,22,17,0,574.0,99.0,3.3,17.5,308.0,737.92,593.16
2018,8,22,17,15,521.5,90.0,3.3,17.3,257.0,668.71,542.58
2018,8,22,17,30,469.0,81.0,3.3,17.1,206.0,592.78,484.64
2018,8,22,17,45,356.5,70.0,3.3,16.85,152.5,467.6,385.08
2018,8,22,18,0,244.0,59.0,3.3,16.6,99.0,347.4,284.66
2018,8,22,18,15,130.5,37.5,3.2,16.5,58.0,192.37,151.92
2018,8,22,18,30,17.0,16.0,3.1,16.4,17.0,37.61,11.27
2018,8,22,18,45,15.5,10.0,3.05,16.25,10.0,20.35,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,16.1,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.15,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.3,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.9,16.45,10.0,7.87,0.0
2018,8,23,6,0,0.0,18.0,3.0,16.6,18.0,13.72,3.86
2018,8,23,6,15,0.0,35.0,2.95,16.7,35.0,26.45,16.96
2018,8,23,6,30,0.0,52.0,2.9,16.8,52.0,38.84,28.35
2018,8,23,6,45,2.5,73.0,2.85,16.9,73.5,53.78,41.84
2018,8,23,7,0,5.0,94.0,2.8,17.0,95.0,68.57,55.03
2018,8,23,7,15,4.5,107.5,2.75,17.1,109.0,78.5,63.73
2018,8,23,7,30,4.0,121.0,2.7,17.2,123.0,88.36,72.19
2018,8,23,7,45,4.0,135.5,2.65,17.3,137.5,98.78,80.99
2018,8,23,8,0,4.0,150.0,2.6,17.4,152.0,109.11,89.59
2018,8,23,8,15,5.0,162.0,2.55,17.55,164.5,117.8,96.67
2018,8,23,8,30,6.0,174.0,2.5,17.7,177.0,126.41,103.61
2018,8,23,8,45,6.0,183.0,2.45,17.8,186.5,133.0,108.81
2018,8,23,9,0,6.0,192.0,2.4,17.9,196.0,139.5,113.92
2018,8,23,9,15,12.5,221.0,2.4,18.0,230.0,158.68,129.63
2018,8,23,9,30,19.0,250.0,2.4,18.1,264.0,177.46,144.85
2018,8,23,9,45,21.0,266.0,2.4,18.2,282.0,187.98,153.14
2018,8,23,10,0,23.0,282.0,2.4,18.3,300.0,198.55,161.47
2018,8,23,10,15,26.5,300.0,2.45,18.4,321.5,200.04,154.3
2018,8,23,10,30,30.0,318.0,2.5,18.5,343.0,217.09,167.0
2018,8,23,10,45,31.5,329.5,2.55,18.55,356.0,230.96,177.56
2018,8,23,11,0,33.0,341.0,2.6,18.6,369.0,245.37,188.69
2018,8,23,11,15,29.5,338.0,2.6,18.65,363.5,249.46,192.03
2018,8,23,11,30,26.0,335.0,2.6,18.7,358.0,252.82,194.8
2018,8,23,11,45,31.0,350.5,2.65,18.75,378.0,272.17,209.79
2018,8,23,12,0,36.0,366.0,2.7,18.8,398.0,292.77,225.7
2018,8,23,12,15,52.5,383.0,2.75,18.8,430.0,322.19,248.45
2018,8,23,12,30,69.0,400.0,2.8,18.8,462.0,354.13,273.14
2018,8,23,12,45,147.5,402.0,2.85,18.8,532.5,424.95,328.03
2018,8,23,13,0,226.0,404.0,2.9,18.8,603.0,498.12,384.26
2018,8,23,13,15,335.5,371.0,3.0,18.8,660.5,582.65,449.31
2018,8,23,13,30,445.0,338.0,3.1,18.8,718.0,677.36,520.93
2018,8,23,13,45,525.5,301.0,3.15,18.75,737.5,739.32,568.11
2018,8,23,14,0,606.0,264.0,3.2,18.7,757.0,806.26,618.65
2018,8,23,14,15,610.0,253.0,3.3,18.65,733.5,827.46,635.47
2018,8,23,14,30,614.0,242.0,3.4,18.6,710.0,845.71,650.62
2018,8,23,14,45,602.5,233.5,3.45,18.55,674.0,842.14,650.14
2018,8,23,15,0,591.0,225.0,3.5,18.5,638.0,841.12,651.52
2018,8,23,15,15,572.0,217.0,3.5,18.5,596.5,829.98,645.25
2018,8,23,15,30,553.0,209.0,3.5,18.5,555.0,815.51,636.72
2018,8,23,15,45,533.0,198.5,3.65,18.2,511.0,794.14,624.72
2018,8,23,16,0,513.0,188.0,3.8,17.9,467.0,769.81,610.4
2018,8,23,16,15,488.0,175.0,3.85,17.75,420.0,734.86,587.21
2018,8,23,16,30,463.0,162.0,3.9,17.6,373.0,697.46,561.79
2018,8,23,16,45,424.0,144.5,3.95,17.4,319.5,638.54,519.35
2018,8,23,17,0,385.0,127.0,4.0,17.2,266.0,578.0,474.45
2018,8,23,17,15,347.5,112.0,4.05,17.0,222.0,521.16,430.81
2018,8,23,17,30,310.0,97.0,4.1,16.8,178.0,464.03,385.1
2018,8,23,17,45,258.0,79.0,4.15,16.6,136.0,369.24,307.2
2018,8,23,18,0,206.0,61.0,4.2,16.4,94.0,297.48,244.85
2018,8,23,18,15,139.5,41.5,4.2,16.25,60.0,211.66,166.51
2018,8,23,18,30,73.0,22.0,4.2,16.1,26.0,112.22,29.48
2018,8,23,18,45,36.5,11.0,4.2,16.0,13.0,37.99,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,3.55,15.35,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,3.6,15.4,3.0,0.0,0.0
2018,8,24,5,45,11.0,11.5,3.65,15.5,12.0,9.05,0.0
2018,8,24,6,0,11.0,20.0,3.7,15.6,21.0,15.5,4.66
2018,8,24,6,15,7.5,38.0,3.6,15.65,39.0,28.46,18.7
2018,8,24,6,30,4.0,56.0,3.5,15.7,57.0,41.44,30.73
2018,8,24,6,45,12.5,77.0,3.45,15.8,80.5,56.36,44.28
2018,8,24,7,0,21.0,98.0,3.4,15.9,104.0,69.98,56.5
2018,8,24,7,15,21.0,116.0,3.3,16.05,123.0,83.98,68.82
2018,8,24,7,30,21.0,134.0,3.2,16.2,142.0,96.69,79.77
2018,8,24,7,45,23.5,153.5,3.15,16.35,163.5,110.26,91.29
2018,8,24,8,0,26.0,173.0,3.1,16.5,185.0,123.71,102.55
2018,8,24,8,15,32.5,195.0,3.05,16.7,212.0,132.62,109.74
2018,8,24,8,30,39.0,217.0,3.0,16.9,239.0,145.86,120.57
2018,8,24,8,45,42.0,237.0,2.9,17.1,262.5,157.66,130.05
2018,8,24,9,0,45.0,257.0,2.8,17.3,286.0,169.15,139.19
2018,8,24,9,15,47.0,276.0,2.85,17.45,308.0,179.8,147.64
2018,8,24,9,30,49.0,295.0,2.9,17.6,330.0,190.15,155.8
2018,8,24,9,45,51.5,313.0,2.9,17.75,351.5,199.71,163.27
2018,8,24,10,0,54.0,331.0,2.9,17.9,373.0,209.34,170.77
2018,8,24,10,15,74.0,356.0,2.95,18.05,415.5,233.5,179.3
2018,8,24,10,30,94.0,381.0,3.0,18.2,458.0,261.0,198.79
2018,8,24,10,45,106.5,396.0,3.05,18.3,485.5,284.83,216.54
2018,8,24,11,0,119.0,411.0,3.1,18.4,513.0,301.49,229.34
2018,8,24,11,15,141.5,406.5,3.2,18.5,530.0,323.08,246.17
2018,8,24,11,30,164.0,402.0,3.3,18.6,547.0,346.74,264.94
2018,8,24,11,45,340.0,354.0,3.35,18.65,657.5,409.59,312.52
2018,8,24,12,0,516.0,306.0,3.4,18.7,768.0,495.04,378.48
2018,8,24,12,15,606.0,275.0,3.55,18.7,817.0,560.14,430.05
2018,8,24,12,30,696.0,244.0,3.7,18.7,866.0,634.16,488.04
2018,8,24,12,45,699.5,239.5,3.8,18.75,859.5,677.07,521.91
2018,8,24,13,0,703.0,235.0,3.9,18.8,853.0,718.23,554.1
2018,8,24,13,15,682.5,240.0,4.0,18.7,830.5,747.31,577.08
2018,8,24,13,30,662.0,245.0,4.1,18.6,808.0,772.58,597.07
2018,8,24,13,45,651.5,242.5,4.15,18.55,784.0,795.81,615.37
2018,8,24,14,0,641.0,240.0,4.2,18.5,760.0,815.61,631.12
2018,8,24,14,15,642.5,231.5,4.3,18.4,735.5,837.26,648.81
2018,8,24,14,30,644.0,223.0,4.4,18.3,711.0,855.86,664.56
2018,8,24,14,45,627.0,219.0,4.45,18.2,675.0,858.06,668.08
2018,8,24,15,0,610.0,215.0,4.5,18.1,639.0,856.36,669.0
2018,8,24,15,15,591.5,207.5,4.5,18.1,598.0,838.56,658.12
2018,8,24,15,30,573.0,200.0,4.5,18.1,557.0,825.17,650.31
2018,8,24,15,45,548.5,192.0,4.6,17.8,512.0,802.08,636.65
2018,8,24,16,0,524.0,184.0,4.7,17.5,467.0,776.04,620.65
2018,8,24,16,15,494.0,173.0,4.65,17.3,419.0,738.31,594.6
2018,8,24,16,30,464.0,162.0,4.6,17.1,371.0,698.22,566.38
2018,8,24,16,45,427.5,148.5,4.6,16.9,322.5,646.71,528.93
2018,8,24,17,0,391.0,135.0,4.6,16.7,274.0,593.79,489.33
2018,8,24,17,15,346.5,117.5,4.6,16.5,226.0,527.21,437.49
2018,8,24,17,30,302.0,100.0,4.6,16.3,178.0,440.42,367.97
2018,8,24,17,45,248.5,79.5,4.55,16.1,134.0,362.21,302.16
2018,8,24,18,0,195.0,59.0,4.5,15.9,90.0,284.82,234.63
2018,8,24,18,15,130.5,39.0,4.4,15.8,56.5,199.67,155.78
2018,8,24,18,30,66.0,19.0,4.3,15.7,23.0,98.44,5.86
2018,8,24,18,45,33.0,9.5,4.25,15.6,11.5,33.95,0.0
2018,8,24,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,25,5,15,2.5,0.5,2.35,14.35,0.5,0.0,0.0
2018,8,25,5,30,5.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,8,25,5,45,5.0,4.0,2.45,14.8,4.0,3.15,0.0
2018,8,25,6,0,5.0,7.0,2.5,15.0,7.0,5.49,0.0
2018,8,25,6,15,2.5,13.5,2.45,15.2,13.5,10.26,3.13
2018,8,25,6,30,0.0,20.0,2.4,15.4,20.0,15.2,7.74
2018,8,25,6,45,0.0,28.5,2.4,15.55,28.5,21.71,13.68
2018,8,25,7,0,0.0,37.0,2.4,15.7,37.0,28.23,19.57
2018,8,25,7,15,0.0,39.5,2.35,15.95,39.5,30.16,21.28
2018,8,25,7,30,0.0,42.0,2.3,16.2,42.0,32.09,22.93
2018,8,25,7,45,0.0,49.0,2.25,16.4,49.0,37.49,27.62
2018,8,25,8,0,0.0,56.0,2.2,16.6,56.0,42.91,32.26
2018,8,25,8,15,0.0,74.0,2.15,16.8,74.0,56.85,44.29
2018,8,25,8,30,0.0,92.0,2.1,17.0,92.0,70.71,56.11
2018,8,25,8,45,0.0,108.0,2.05,17.25,108.0,82.35,65.88
2018,8,25,9,0,0.0,124.0,2.0,17.5,124.0,93.85,75.42
2018,8,25,9,15,0.0,134.5,1.95,17.65,134.5,101.39,81.57
2018,8,25,9,30,0.0,145.0,1.9,17.8,145.0,108.88,87.64
2018,8,25,9,45,0.5,151.0,1.85,18.0,151.5,113.22,91.01
2018,8,25,10,0,1.0,157.0,1.8,18.2,158.0,117.52,94.36
2018,8,25,10,15,3.5,176.5,1.85,18.35,179.5,131.89,101.31
2018,8,25,10,30,6.0,196.0,1.9,18.5,201.0,146.72,112.73
2018,8,25,10,45,7.0,200.5,1.9,18.65,206.5,151.32,116.11
2018,8,25,11,0,8.0,205.0,1.9,18.8,212.0,156.06,119.67
2018,8,25,11,15,9.0,216.0,2.0,18.9,224.0,165.62,127.12
2018,8,25,11,30,10.0,227.0,2.1,19.0,236.0,175.46,134.79
2018,8,25,11,45,19.0,278.5,2.2,19.1,295.5,218.73,168.45
2018,8,25,12,0,28.0,330.0,2.3,19.2,355.0,263.01,202.55
2018,8,25,12,15,36.0,355.0,2.45,19.25,387.0,292.34,225.13
2018,8,25,12,30,44.0,380.0,2.6,19.3,419.0,323.68,249.26
2018,8,25,12,45,35.5,351.0,2.75,19.3,382.5,303.22,233.94
2018,8,25,13,0,27.0,322.0,2.9,19.3,346.0,280.31,216.73
2018,8,25,13,15,25.5,317.5,3.1,19.25,339.5,281.14,217.83
2018,8,25,13,30,24.0,313.0,3.3,19.2,333.0,268.9,208.78
2018,8,25,13,45,22.0,298.0,3.5,19.15,316.0,257.82,200.62
2018,8,25,14,0,20.0,283.0,3.7,19.1,299.0,246.21,191.99
2018,8,25,14,15,17.5,266.5,3.85,18.95,280.0,232.38,181.6
2018,8,25,14,30,15.0,250.0,4.0,18.8,261.0,218.05,170.76
2018,8,25,14,45,15.0,242.5,4.15,18.65,253.0,213.79,167.93
2018,8,25,15,0,15.0,235.0,4.3,18.5,245.0,209.56,165.12
2018,8,25,15,15,18.5,226.0,4.3,18.5,238.0,207.43,164.04
2018,8,25,15,30,22.0,217.0,4.3,18.5,231.0,205.49,163.14
2018,8,25,15,45,35.0,212.5,4.4,18.05,232.5,238.58,191.14
2018,8,25,16,0,48.0,208.0,4.5,17.6,234.0,252.95,204.23
2018,8,25,16,15,49.0,191.5,4.5,17.4,215.5,241.26,195.71
2018,8,25,16,30,50.0,175.0,4.5,17.2,197.0,229.38,186.97
2018,8,25,16,45,76.0,154.0,4.5,17.0,183.0,236.07,194.45
2018,8,25,17,0,102.0,133.0,4.5,16.8,169.0,262.18,217.53
2018,8,25,17,15,119.5,114.0,4.45,16.6,149.5,259.83,216.67
2018,8,25,17,30,137.0,95.0,4.4,16.4,130.0,256.08,214.05
2018,8,25,17,45,101.5,75.0,4.4,16.25,97.5,199.8,165.23
2018,8,25,18,0,66.0,55.0,4.4,16.1,65.0,143.78,115.72
2018,8,25,18,15,37.5,36.0,4.3,16.0,41.0,95.75,70.65
2018,8,25,18,30,9.0,17.0,4.2,15.9,17.0,25.21,0.0
2018,8,25,18,45,4.5,8.5,4.1,15.8,8.5,10.29,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.55,14.0,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.7,14.4,6.0,4.33,0.0
2018,8,26,6,0,24.0,6.0,2.8,14.6,8.0,4.8,0.0
2018,8,26,6,15,12.0,8.5,2.75,14.8,9.5,6.99,0.32
2018,8,26,6,30,0.0,11.0,2.7,15.0,11.0,8.34,1.69
2018,8,26,6,45,0.0,16.0,2.65,15.15,16.0,12.15,5.18
2018,8,26,7,0,0.0,21.0,2.6,15.3,21.0,15.97,8.65
2018,8,26,7,15,0.0,27.0,2.55,15.5,27.0,20.57,12.77
2018,8,26,7,30,0.0,33.0,2.5,15.7,33.0,25.18,16.84
2018,8,26,7,45,0.0,39.5,2.4,15.9,39.5,30.18,21.21
2018,8,26,8,0,0.0,46.0,2.3,16.1,46.0,35.2,25.54
2018,8,26,8,15,0.0,60.5,2.25,16.3,60.5,46.41,35.25
2018,8,26,8,30,0.0,75.0,2.2,16.5,75.0,57.65,44.89
2018,8,26,8,45,0.0,96.5,2.15,16.7,96.5,74.12,58.95
2018,8,26,9,0,0.0,118.0,2.1,16.9,118.0,89.62,72.02
2018,8,26,9,15,1.5,145.0,2.15,17.05,146.0,108.67,87.99
2018,8,26,9,30,3.0,172.0,2.2,17.2,174.0,127.28,103.43
2018,8,26,9,45,5.0,190.0,2.25,17.4,193.5,139.61,113.46
2018,8,26,10,0,7.0,208.0,2.3,17.6,213.0,151.77,123.3
2018,8,26,10,15,11.5,235.5,2.35,17.75,244.5,171.99,133.25
2018,8,26,10,30,16.0,263.0,2.4,17.9,276.0,193.08,149.3
2018,8,26,10,45,29.0,297.5,2.5,18.0,322.0,211.29,162.8
2018,8,26,11,0,42.0,332.0,2.6,18.1,368.0,242.27,186.48
2018,8,26,11,15,121.5,345.0,2.7,18.2,451.0,279.39,213.35
2018,8,26,11,30,201.0,358.0,2.8,18.3,534.0,333.55,254.45
2018,8,26,11,45,281.0,362.5,2.95,18.35,611.0,388.59,297.07
2018,8,26,12,0,361.0,367.0,3.1,18.4,688.0,458.04,350.95
2018,8,26,12,15,492.0,315.0,3.2,18.4,752.0,526.33,404.48
2018,8,26,12,30,623.0,263.0,3.3,18.4,816.0,603.43,464.79
2018,8,26,12,45,545.5,297.0,3.45,18.45,777.5,619.26,477.76
2018,8,26,13,0,468.0,331.0,3.6,18.5,739.0,627.8,484.84
2018,8,26,13,15,390.5,347.5,3.75,18.45,683.5,614.86,476.04
2018,8,26,13,30,313.0,364.0,3.9,18.4,628.0,583.0,452.94
2018,8,26,13,45,360.5,326.5,4.05,18.35,622.5,609.64,475.8
2018,8,26,14,0,408.0,289.0,4.2,18.3,617.0,654.31,511.46
2018,8,26,14,15,639.5,199.0,4.3,18.2,690.5,803.6,627.31
2018,8,26,14,30,871.0,109.0,4.4,18.1,764.0,929.22,718.78
2018,8,26,14,45,857.5,108.0,4.5,18.0,726.0,940.1,728.0
2018,8,26,15,0,844.0,107.0,4.6,17.9,688.0,959.73,744.43
2018,8,26,15,15,829.0,104.5,4.6,17.9,645.0,960.01,746.27
2018,8,26,15,30,814.0,102.0,4.6,17.9,602.0,956.36,745.63
2018,8,26,15,45,792.5,99.0,4.75,17.6,554.5,941.77,739.45
2018,8,26,16,0,771.0,96.0,4.9,17.3,507.0,923.42,730.55
2018,8,26,16,15,743.0,92.0,4.9,17.15,456.0,893.76,711.78
2018,8,26,16,30,715.0,88.0,4.9,17.0,405.0,867.93,695.58
2018,8,26,16,45,678.0,83.0,4.9,16.8,353.0,822.61,664.51
2018,8,26,17,0,641.0,78.0,4.9,16.6,301.0,775.02,630.77
2018,8,26,17,15,589.5,71.0,4.85,16.4,249.5,708.84,581.03
2018,8,26,17,30,538.0,64.0,4.8,16.2,198.0,641.78,528.28
2018,8,26,17,45,462.0,55.5,4.8,16.0,151.0,549.78,453.0
2018,8,26,18,0,386.0,47.0,4.8,15.8,104.0,458.82,374.43
2018,8,26,18,15,266.0,34.5,4.7,15.75,66.5,331.04,252.95
2018,8,26,18,30,146.0,22.0,4.6,15.7,29.0,184.43,0.0
2018,8,26,18,45,73.0,11.0,4.55,15.65,14.5,67.0,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.8,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.9,3.0,0.0,0.0
2018,8,27,5,45,68.0,16.0,3.3,16.05,20.5,12.59,0.0
2018,8,27,6,0,125.0,29.0,3.3,16.2,38.0,21.76,5.9
2018,8,27,6,15,210.5,45.0,3.25,16.3,74.5,33.63,22.79
2018,8,27,6,30,296.0,61.0,3.2,16.4,111.0,45.41,33.99
2018,8,27,6,45,208.0,50.5,3.15,16.55,91.5,37.35,27.38
2018,8,27,7,0,120.0,40.0,3.1,16.7,72.0,30.54,21.5
2018,8,27,7,15,60.0,37.0,3.05,16.85,53.0,27.59,18.91
2018,8,27,7,30,0.0,34.0,3.0,17.0,34.0,25.94,17.4
2018,8,27,7,45,0.0,42.0,2.9,17.2,42.0,32.1,22.77
2018,8,27,8,0,0.0,50.0,2.8,17.4,50.0,38.28,28.09
2018,8,27,8,15,0.0,71.5,2.8,17.55,71.5,54.91,42.48
2018,8,27,8,30,0.0,93.0,2.8,17.7,93.0,71.41,56.58
2018,8,27,8,45,0.0,101.0,2.75,17.9,101.0,77.34,61.44
2018,8,27,9,0,0.0,109.0,2.7,18.1,109.0,83.23,66.24
2018,8,27,9,15,0.5,109.5,2.7,18.25,110.0,83.75,66.45
2018,8,27,9,30,1.0,110.0,2.7,18.4,111.0,84.22,66.65
2018,8,27,9,45,4.0,145.5,2.7,18.5,148.5,109.5,87.84
2018,8,27,10,0,7.0,181.0,2.7,18.6,186.0,133.96,108.11
2018,8,27,10,15,14.0,231.0,2.75,18.7,242.0,169.24,130.66
2018,8,27,10,30,21.0,281.0,2.8,18.8,298.0,205.39,158.38
2018,8,27,10,45,24.5,298.5,2.8,18.9,319.0,210.88,162.2
2018,8,27,11,0,28.0,316.0,2.8,19.0,340.0,228.52,175.77
2018,8,27,11,15,24.5,308.0,2.85,19.05,329.0,228.44,175.86
2018,8,27,11,30,21.0,300.0,2.9,19.1,318.0,231.91,178.75
2018,8,27,11,45,18.5,292.0,2.9,19.15,308.0,228.24,176.0
2018,8,27,12,0,16.0,284.0,2.9,19.2,298.0,223.94,172.75
2018,8,27,12,15,14.5,273.0,2.95,19.2,286.0,217.36,167.77
2018,8,27,12,30,13.0,262.0,3.0,19.2,274.0,210.27,162.38
2018,8,27,12,45,14.5,269.5,3.05,19.2,282.5,219.1,169.45
2018,8,27,13,0,16.0,277.0,3.1,19.2,291.0,228.26,176.77
2018,8,27,13,15,13.0,250.0,3.2,19.15,261.0,206.53,159.98
2018,8,27,13,30,10.0,223.0,3.3,19.1,231.0,183.93,142.44
2018,8,27,13,45,140.0,188.5,3.35,19.05,300.5,297.73,236.14
2018,8,27,14,0,270.0,154.0,3.4,19.0,370.0,402.96,321.5
2018,8,27,14,15,533.5,139.5,3.45,18.9,545.5,647.55,511.3
2018,8,27,14,30,797.0,125.0,3.5,18.8,721.0,889.65,685.54
2018,8,27,14,45,790.5,120.0,3.55,18.7,686.5,901.91,694.08
2018,8,27,15,0,784.0,115.0,3.6,18.6,652.0,910.47,702.04
2018,8,27,15,15,768.0,112.5,3.6,18.6,610.5,908.92,702.58
2018,8,27,15,30,752.0,110.0,3.6,18.6,569.0,903.6,700.69
2018,8,27,15,45,737.0,103.5,3.65,18.25,524.0,890.95,695.0
2018,8,27,16,0,722.0,97.0,3.7,17.9,479.0,874.7,686.81
2018,8,27,16,15,700.0,91.0,3.7,17.75,431.0,854.94,675.23
2018,8,27,16,30,678.0,85.0,3.7,17.6,383.0,826.09,656.87
2018,8,27,16,45,646.0,79.5,3.7,17.4,334.0,785.3,629.37
2018,8,27,17,0,614.0,74.0,3.7,17.2,285.0,742.33,599.32
2018,8,27,17,15,563.0,67.5,3.7,17.0,235.5,677.83,551.48
2018,8,27,17,30,512.0,61.0,3.7,16.8,186.0,612.61,500.75
2018,8,27,17,45,437.5,52.0,3.7,16.6,140.5,522.29,427.32
2018,8,27,18,0,363.0,43.0,3.7,16.4,95.0,433.68,351.1
2018,8,27,18,15,248.5,31.0,3.7,16.3,60.0,310.83,231.45
2018,8,27,18,30,134.0,19.0,3.7,16.2,25.0,166.77,0.0
2018,8,27,18,45,67.0,9.5,3.7,16.1,12.5,7.47,0.0
2018,8,27,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.75,15.85,1.5,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.9,16.0,3.0,0.0,0.0
2018,8,28,5,45,14.0,5.5,3.0,16.1,5.5,4.33,0.0
2018,8,28,6,0,14.0,7.0,3.1,16.2,8.0,5.75,0.0
2018,8,28,6,15,7.0,11.0,3.15,16.3,11.5,8.65,1.65
2018,8,28,6,30,0.0,15.0,3.2,16.4,15.0,11.39,4.31
2018,8,28,6,45,0.0,20.0,3.2,16.55,20.0,15.2,7.82
2018,8,28,7,0,0.0,25.0,3.2,16.7,25.0,19.03,11.29
2018,8,28,7,15,0.0,29.5,3.15,16.8,29.5,22.48,14.37
2018,8,28,7,30,0.0,34.0,3.1,16.9,34.0,25.94,17.41
2018,8,28,7,45,0.0,45.5,3.0,17.05,45.5,34.79,25.16
2018,8,28,8,0,0.0,57.0,2.9,17.2,57.0,43.67,32.86
2018,8,28,8,15,0.5,88.5,2.85,17.4,89.0,67.95,53.86
2018,8,28,8,30,1.0,120.0,2.8,17.6,121.0,90.41,72.99
2018,8,28,8,45,2.0,144.0,2.75,17.75,145.5,107.2,87.06
2018,8,28,9,0,3.0,168.0,2.7,17.9,170.0,123.7,100.74
2018,8,28,9,15,2.5,168.5,2.75,18.05,170.0,124.5,101.07
2018,8,28,9,30,2.0,169.0,2.8,18.2,170.0,125.2,101.35
2018,8,28,9,45,3.0,175.5,2.8,18.35,177.5,129.88,105.01
2018,8,28,10,0,4.0,182.0,2.8,18.5,185.0,134.51,108.61
2018,8,28,10,15,15.0,232.5,2.8,18.6,244.5,170.25,131.5
2018,8,28,10,30,26.0,283.0,2.8,18.7,304.0,196.15,150.96
2018,8,28,10,45,34.0,318.0,2.85,18.75,346.5,224.48,172.58
2018,8,28,11,0,42.0,353.0,2.9,18.8,389.0,254.93,195.93
2018,8,28,11,15,35.0,342.5,2.9,18.85,372.5,254.15,195.63
2018,8,28,11,30,28.0,332.0,2.9,18.9,356.0,251.71,194.05
2018,8,28,11,45,27.0,334.5,2.9,18.95,358.0,259.49,200.21
2018,8,28,12,0,26.0,337.0,2.9,19.0,360.0,267.21,206.27
2018,8,28,12,15,27.5,339.5,2.9,19.05,364.0,276.27,213.36
2018,8,28,12,30,29.0,342.0,2.9,19.1,368.0,285.55,220.64
2018,8,28,12,45,32.5,346.5,2.9,19.1,375.0,297.96,230.41
2018,8,28,13,0,36.0,351.0,2.9,19.1,382.0,310.91,240.61
2018,8,28,13,15,54.0,364.0,2.9,19.1,409.5,342.52,265.4
2018,8,28,13,30,72.0,377.0,2.9,19.1,437.0,376.46,291.87
2018,8,28,13,45,115.0,375.5,2.9,19.1,468.5,436.15,338.32
2018,8,28,14,0,158.0,374.0,2.9,19.1,500.0,484.34,375.89
2018,8,28,14,15,389.0,283.0,2.9,19.05,577.0,653.13,506.95
2018,8,28,14,30,620.0,192.0,2.9,19.0,654.0,802.78,620.06
2018,8,28,14,45,748.0,138.0,2.9,18.9,667.0,880.45,675.28
2018,8,28,15,0,876.0,84.0,2.9,18.8,680.0,950.76,724.86
2018,8,28,15,15,862.0,82.0,2.9,18.8,637.5,952.05,726.84
2018,8,28,15,30,848.0,80.0,2.9,18.8,595.0,949.5,727.01
2018,8,28,15,45,832.5,77.5,2.9,18.6,549.0,941.13,723.89
2018,8,28,16,0,817.0,75.0,2.9,18.4,503.0,941.24,726.8
2018,8,28,16,15,795.0,71.5,2.9,18.25,453.5,917.99,713.25
2018,8,28,16,30,773.0,68.0,2.9,18.1,404.0,891.44,697.33
2018,8,28,16,45,740.5,64.5,2.85,17.95,352.5,851.45,670.97
2018,8,28,17,0,708.0,61.0,2.8,17.8,301.0,808.9,641.88
2018,8,28,17,15,658.5,56.5,2.8,17.6,249.5,746.38,597.02
2018,8,28,17,30,609.0,52.0,2.8,17.4,198.0,690.64,554.7
2018,8,28,17,45,530.5,45.0,2.8,17.25,149.5,597.73,480.77
2018,8,28,18,0,452.0,38.0,2.8,17.1,101.0,506.84,403.36
2018,8,28,18,15,317.5,29.0,2.8,16.95,64.0,368.28,263.84
2018,8,28,18,30,183.0,20.0,2.8,16.8,27.0,167.22,0.0
2018,8,28,18,45,91.5,10.0,2.85,16.7,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.5,3.5,2.75,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.7,7.0,5.3,0.0
2018,8,29,6,15,0.0,14.5,2.15,16.9,14.5,11.01,3.59
2018,8,29,6,30,0.0,22.0,2.2,17.1,22.0,16.74,8.95
2018,8,29,6,45,0.0,31.5,2.2,17.25,31.5,24.02,15.56
2018,8,29,7,0,0.0,41.0,2.2,17.4,41.0,31.31,22.13
2018,8,29,7,15,0.0,56.0,2.2,17.6,56.0,42.88,32.36
2018,8,29,7,30,0.0,71.0,2.2,17.8,71.0,54.44,42.45
2018,8,29,7,45,0.0,91.0,2.2,17.95,91.0,68.93,54.96
2018,8,29,8,0,0.0,111.0,2.2,18.1,111.0,83.2,67.1
2018,8,29,8,15,0.5,130.0,2.25,18.25,130.5,96.62,78.37
2018,8,29,8,30,1.0,149.0,2.3,18.4,150.0,109.89,89.38
2018,8,29,8,45,1.5,154.0,2.3,18.6,155.0,113.83,92.36
2018,8,29,9,0,2.0,159.0,2.3,18.8,160.0,117.69,95.27
2018,8,29,9,15,1.5,153.5,2.35,18.95,154.5,114.39,92.18
2018,8,29,9,30,1.0,148.0,2.4,19.1,149.0,110.91,88.98
2018,8,29,9,45,0.5,130.0,2.45,19.25,130.5,98.53,78.33
2018,8,29,10,0,0.0,112.0,2.5,19.4,112.0,85.73,67.38
2018,8,29,10,15,3.0,141.0,2.55,19.55,143.5,106.98,81.15
2018,8,29,10,30,6.0,170.0,2.6,19.7,175.0,128.55,98.02
2018,8,29,10,45,14.0,235.0,2.7,19.8,247.0,176.5,135.4
2018,8,29,11,0,22.0,300.0,2.8,19.9,319.0,225.23,172.97
2018,8,29,11,15,45.0,343.0,2.85,19.95,382.0,257.8,197.45
2018,8,29,11,30,68.0,386.0,2.9,20.0,445.0,303.0,231.85
2018,8,29,11,45,96.0,406.5,2.95,20.1,490.5,339.81,259.84
2018,8,29,12,0,124.0,427.0,3.0,20.2,536.0,380.56,290.95
2018,8,29,12,15,172.0,425.5,3.0,20.2,576.5,422.96,323.53
2018,8,29,12,30,220.0,424.0,3.0,20.2,617.0,469.91,359.6
2018,8,29,12,45,265.0,402.0,3.05,20.25,632.5,509.77,390.55
2018,8,29,13,0,310.0,380.0,3.1,20.3,648.0,547.33,419.92
2018,8,29,13,15,257.0,390.0,3.1,20.3,609.0,540.68,414.95
2018,8,29,13,30,204.0,400.0,3.1,20.3,570.0,515.45,396.37
2018,8,29,13,45,268.5,368.0,3.1,20.3,585.0,572.17,440.55
2018,8,29,14,0,333.0,336.0,3.1,20.3,600.0,616.52,475.36
2018,8,29,14,15,539.5,244.0,3.05,20.3,652.5,749.46,576.76
2018,8,29,14,30,746.0,152.0,3.0,20.3,705.0,876.58,668.99
2018,8,29,14,45,795.0,126.0,2.95,20.25,688.0,911.59,693.14
2018,8,29,15,0,844.0,100.0,2.9,20.2,671.0,937.6,711.93
2018,8,29,15,15,828.5,97.5,2.9,20.2,628.0,949.26,721.39
2018,8,29,15,30,813.0,95.0,2.9,20.2,585.0,944.87,720.19
2018,8,29,15,45,767.5,99.0,2.8,20.1,532.0,914.67,700.98
2018,8,29,16,0,722.0,103.0,2.7,20.0,479.0,887.39,683.92
2018,8,29,16,15,594.0,117.5,2.7,19.85,406.0,781.3,611.56
2018,8,29,16,30,466.0,132.0,2.7,19.7,333.0,661.74,527.16
2018,8,29,16,45,429.5,118.0,2.7,19.6,284.5,608.83,489.92
2018,8,29,17,0,393.0,104.0,2.7,19.5,236.0,554.49,449.87
2018,8,29,17,15,326.5,89.5,2.65,19.3,186.0,469.75,384.28
2018,8,29,17,30,260.0,75.0,2.6,19.1,136.0,385.88,316.61
2018,8,29,17,45,220.0,56.5,2.6,18.9,99.0,321.6,262.77
2018,8,29,18,0,180.0,38.0,2.6,18.7,62.0,257.03,205.95
2018,8,29,18,15,147.0,28.0,2.65,18.5,42.0,215.85,147.5
2018,8,29,18,30,114.0,18.0,2.7,18.3,22.0,108.32,0.0
2018,8,29,18,45,57.0,9.0,2.7,18.1,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
