Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,17.2,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.8,17.3,5.0,3.78,0.0
2018,8,30,6,15,0.0,10.0,1.75,17.45,10.0,7.58,0.67
2018,8,30,6,30,0.0,15.0,1.7,17.6,15.0,11.39,4.26
2018,8,30,6,45,0.0,19.5,1.65,17.7,19.5,14.82,7.43
2018,8,30,7,0,0.0,24.0,1.6,17.8,24.0,18.26,10.56
2018,8,30,7,15,0.0,38.5,1.5,17.85,38.5,29.39,20.44
2018,8,30,7,30,0.0,53.0,1.4,17.9,53.0,40.56,30.26
2018,8,30,7,45,0.5,81.0,1.35,17.95,81.0,61.92,48.87
2018,8,30,8,0,1.0,109.0,1.3,18.0,109.0,81.83,65.94
2018,8,30,8,15,24.5,148.5,1.25,18.1,161.5,105.51,85.98
2018,8,30,8,30,48.0,188.0,1.2,18.2,214.0,129.85,106.26
2018,8,30,8,45,50.5,204.5,1.15,18.3,234.0,140.04,114.37
2018,8,30,9,0,53.0,221.0,1.1,18.4,254.0,149.99,122.26
2018,8,30,9,15,69.0,253.0,1.15,18.55,299.0,168.31,137.05
2018,8,30,9,30,85.0,285.0,1.2,18.7,344.0,185.92,151.1
2018,8,30,9,45,103.5,305.5,1.2,18.8,381.0,185.68,150.46
2018,8,30,10,0,122.0,326.0,1.2,18.9,418.0,195.36,158.0
2018,8,30,10,15,105.0,333.5,1.35,19.05,415.0,211.82,160.15
2018,8,30,10,30,88.0,341.0,1.5,19.2,412.0,237.93,179.75
2018,8,30,10,45,85.0,357.0,1.6,19.3,427.0,257.72,194.89
2018,8,30,11,0,82.0,373.0,1.7,19.4,442.0,277.69,210.58
2018,8,30,11,15,91.0,392.5,1.8,19.45,470.5,304.05,230.91
2018,8,30,11,30,100.0,412.0,1.9,19.5,499.0,332.29,252.72
2018,8,30,11,45,137.0,418.5,2.05,19.55,538.5,363.98,277.0
2018,8,30,12,0,174.0,425.0,2.2,19.6,578.0,404.47,308.16
2018,8,30,12,15,203.5,423.5,2.3,19.65,602.0,439.15,335.04
2018,8,30,12,30,233.0,422.0,2.4,19.7,626.0,476.37,363.84
2018,8,30,12,45,244.0,415.5,2.55,19.7,627.0,506.72,387.54
2018,8,30,13,0,255.0,409.0,2.7,19.7,628.0,532.59,407.96
2018,8,30,13,15,246.0,402.0,2.85,19.65,610.0,542.85,416.72
2018,8,30,13,30,237.0,395.0,3.0,19.6,592.0,537.15,413.96
2018,8,30,13,45,329.0,342.0,3.15,19.6,607.0,598.15,462.45
2018,8,30,14,0,421.0,289.0,3.3,19.6,622.0,665.21,514.82
2018,8,30,14,15,627.5,203.5,3.45,19.5,677.5,796.02,615.39
2018,8,30,14,30,834.0,118.0,3.6,19.4,733.0,914.58,701.23
2018,8,30,14,45,822.0,115.5,3.7,19.35,695.5,924.96,709.63
2018,8,30,15,0,810.0,113.0,3.8,19.3,658.0,931.44,716.37
2018,8,30,15,15,794.0,110.0,3.8,19.3,615.5,929.59,716.77
2018,8,30,15,30,778.0,107.0,3.8,19.3,573.0,923.84,714.67
2018,8,30,15,45,756.0,103.5,4.05,19.05,526.0,907.75,707.49
2018,8,30,16,0,734.0,100.0,4.3,18.8,479.0,894.75,702.43
2018,8,30,16,15,704.0,96.0,4.4,18.6,429.0,863.64,683.39
2018,8,30,16,30,674.0,92.0,4.5,18.4,379.0,829.51,661.92
2018,8,30,16,45,632.5,87.0,4.6,18.25,328.0,779.99,628.08
2018,8,30,17,0,591.0,82.0,4.7,18.1,277.0,728.28,591.29
2018,8,30,17,15,531.5,74.5,4.75,17.85,226.5,654.37,535.5
2018,8,30,17,30,472.0,67.0,4.8,17.6,176.0,579.67,476.3
2018,8,30,17,45,384.5,56.5,4.8,17.4,130.0,472.68,387.95
2018,8,30,18,0,297.0,46.0,4.8,17.2,84.0,377.16,304.05
2018,8,30,18,15,194.0,31.5,4.75,17.1,52.0,261.59,170.7
2018,8,30,18,30,91.0,17.0,4.7,17.0,20.0,88.37,0.0
2018,8,30,18,45,45.5,8.5,4.65,16.85,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.5,4.5,16.1,2.5,1.97,0.0
2018,8,31,6,0,0.0,5.0,4.6,16.2,5.0,3.78,0.0
2018,8,31,6,15,0.0,9.5,4.6,16.3,9.5,7.2,0.33
2018,8,31,6,30,0.0,14.0,4.6,16.4,14.0,10.62,3.6
2018,8,31,6,45,0.0,20.0,4.55,16.5,20.0,15.2,7.79
2018,8,31,7,0,0.0,26.0,4.5,16.6,26.0,19.79,11.95
2018,8,31,7,15,0.0,32.0,4.35,16.8,32.0,24.4,16.06
2018,8,31,7,30,0.0,38.0,4.2,17.0,38.0,29.01,20.12
2018,8,31,7,45,0.0,48.0,4.1,17.15,48.0,36.71,26.85
2018,8,31,8,0,0.0,58.0,4.0,17.3,58.0,44.44,33.52
2018,8,31,8,15,0.0,82.0,3.8,17.5,82.0,63.04,49.6
2018,8,31,8,30,0.0,106.0,3.6,17.7,106.0,80.58,64.55
2018,8,31,8,45,1.5,138.5,3.45,17.95,139.5,103.4,83.84
2018,8,31,9,0,3.0,171.0,3.3,18.2,173.0,125.55,102.3
2018,8,31,9,15,7.5,198.0,3.2,18.4,203.0,143.7,117.2
2018,8,31,9,30,12.0,225.0,3.1,18.6,233.0,161.49,131.67
2018,8,31,9,45,15.0,244.0,2.95,18.85,255.0,174.0,141.59
2018,8,31,10,0,18.0,263.0,2.8,19.1,277.0,186.33,151.29
2018,8,31,10,15,29.5,295.5,2.85,19.3,319.0,197.1,151.77
2018,8,31,10,30,41.0,328.0,2.9,19.5,361.0,223.62,171.35
2018,8,31,10,45,51.5,351.5,2.95,19.7,394.0,247.39,189.03
2018,8,31,11,0,62.0,375.0,3.0,19.9,427.0,273.34,208.65
2018,8,31,11,15,110.5,393.0,3.15,19.95,487.5,304.6,231.72
2018,8,31,11,30,159.0,411.0,3.3,20.0,548.0,350.28,266.49
2018,8,31,11,45,230.5,408.0,3.5,20.05,608.5,399.02,303.9
2018,8,31,12,0,302.0,405.0,3.7,20.1,669.0,454.75,347.14
2018,8,31,12,15,349.5,384.5,4.0,20.05,689.5,494.25,378.98
2018,8,31,12,30,397.0,364.0,4.3,20.0,710.0,540.91,416.33
2018,8,31,12,45,546.5,286.0,4.55,19.95,757.0,610.66,472.52
2018,8,31,13,0,696.0,208.0,4.8,19.9,804.0,689.49,535.69
2018,8,31,13,15,805.0,151.0,5.1,19.8,827.5,754.84,588.88
2018,8,31,13,30,914.0,94.0,5.4,19.7,851.0,817.41,638.05
2018,8,31,13,45,894.5,99.5,5.7,19.55,822.0,844.44,659.89
2018,8,31,14,0,875.0,105.0,6.0,19.4,793.0,867.45,679.18
2018,8,31,14,15,887.5,94.5,6.2,19.2,768.5,898.49,704.18
2018,8,31,14,30,900.0,84.0,6.4,19.0,744.0,926.18,726.93
2018,8,31,14,45,710.0,148.5,6.6,18.8,652.5,861.57,682.34
2018,8,31,15,0,520.0,213.0,6.8,18.6,561.0,757.85,605.92
2018,8,31,15,15,443.0,219.5,6.8,18.6,502.5,704.43,565.84
2018,8,31,15,30,366.0,226.0,6.8,18.6,444.0,623.13,504.0
2018,8,31,15,45,344.0,210.5,6.85,18.25,402.0,592.88,482.91
2018,8,31,16,0,322.0,195.0,6.9,17.9,360.0,560.48,459.66
2018,8,31,16,15,417.5,154.5,6.85,17.7,345.0,637.5,524.83
2018,8,31,16,30,513.0,114.0,6.8,17.5,330.0,684.25,564.37
2018,8,31,16,45,448.5,108.5,6.7,17.3,279.0,614.27,510.46
2018,8,31,17,0,384.0,103.0,6.6,17.1,228.0,543.95,455.17
2018,8,31,17,15,366.0,85.0,6.45,16.9,187.0,500.99,420.35
2018,8,31,17,30,348.0,67.0,6.3,16.7,146.0,456.35,382.34
2018,8,31,17,45,328.0,55.0,6.2,16.45,113.5,418.66,347.73
2018,8,31,18,0,308.0,43.0,6.1,16.2,81.0,382.1,309.21
2018,8,31,18,15,185.5,28.0,5.95,16.15,48.0,244.62,146.79
2018,8,31,18,30,63.0,13.0,5.8,16.1,15.0,62.03,0.0
2018,8,31,18,45,31.5,6.5,5.65,16.0,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.45,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.35,15.9,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.0,15.7,2.5,1.97,0.0
2018,9,1,6,0,0.0,5.0,3.0,15.9,5.0,3.78,0.0
2018,9,1,6,15,0.0,10.5,2.8,16.05,10.5,7.96,0.94
2018,9,1,6,30,0.0,16.0,2.6,16.2,16.0,12.15,4.94
2018,9,1,6,45,0.0,23.0,2.45,16.35,23.0,17.5,9.84
2018,9,1,7,0,0.0,30.0,2.3,16.5,30.0,22.86,14.7
2018,9,1,7,15,0.0,35.0,2.15,16.65,35.0,26.7,18.15
2018,9,1,7,30,0.0,40.0,2.0,16.8,40.0,30.55,21.53
2018,9,1,7,45,0.0,51.0,1.85,16.95,51.0,39.02,28.95
2018,9,1,8,0,0.0,62.0,1.7,17.1,62.0,47.53,36.3
2018,9,1,8,15,0.0,79.5,1.75,17.3,79.5,61.1,47.96
2018,9,1,8,30,0.0,97.0,1.8,17.5,97.0,74.2,59.08
2018,9,1,8,45,0.0,112.0,1.8,17.65,112.0,85.07,68.18
2018,9,1,9,0,0.0,127.0,1.8,17.8,127.0,95.82,77.1
2018,9,1,9,15,0.0,136.0,1.95,17.9,136.0,102.32,82.37
2018,9,1,9,30,0.0,145.0,2.1,18.0,145.0,108.77,87.6
2018,9,1,9,45,0.5,149.0,2.25,18.15,149.5,111.74,89.86
2018,9,1,10,0,1.0,153.0,2.4,18.3,154.0,114.67,92.11
2018,9,1,10,15,3.0,171.5,2.6,18.4,174.0,128.23,98.6
2018,9,1,10,30,5.0,190.0,2.8,18.5,194.0,142.25,109.5
2018,9,1,10,45,6.0,192.0,2.95,18.55,197.0,145.0,111.5
2018,9,1,11,0,7.0,194.0,3.1,18.6,200.0,147.84,113.65
2018,9,1,11,15,6.5,189.0,3.3,18.65,194.5,145.23,111.56
2018,9,1,11,30,6.0,184.0,3.5,18.7,189.0,142.41,109.33
2018,9,1,11,45,7.0,197.5,3.65,18.75,203.5,153.83,118.41
2018,9,1,12,0,8.0,211.0,3.8,18.8,218.0,165.56,127.71
2018,9,1,12,15,8.0,209.0,3.95,18.8,216.0,165.29,127.56
2018,9,1,12,30,8.0,207.0,4.1,18.8,214.0,164.95,127.38
2018,9,1,12,45,7.5,200.5,4.25,18.8,207.0,160.7,124.13
2018,9,1,13,0,7.0,194.0,4.4,18.8,200.0,156.26,120.72
2018,9,1,13,15,6.5,191.5,4.55,18.75,197.0,154.83,119.74
2018,9,1,13,30,6.0,189.0,4.7,18.7,194.0,153.3,118.69
2018,9,1,13,45,141.0,174.5,4.85,18.65,285.0,285.47,228.19
2018,9,1,14,0,276.0,160.0,5.0,18.6,376.0,414.24,333.03
2018,9,1,14,15,543.0,148.0,5.05,18.5,551.5,664.01,529.68
2018,9,1,14,30,810.0,136.0,5.1,18.4,727.0,910.38,711.4
2018,9,1,14,45,637.5,147.0,5.2,18.25,597.0,791.35,625.76
2018,9,1,15,0,465.0,158.0,5.3,18.1,467.0,656.49,526.51
2018,9,1,15,15,483.5,149.0,5.3,18.1,451.5,677.3,544.93
2018,9,1,15,30,502.0,140.0,5.3,18.1,436.0,696.01,560.77
2018,9,1,15,45,468.0,145.5,5.35,17.8,403.5,664.42,538.97
2018,9,1,16,0,434.0,151.0,5.4,17.5,371.0,644.28,525.4
2018,9,1,16,15,270.5,156.5,5.4,17.3,289.0,467.21,385.38
2018,9,1,16,30,107.0,162.0,5.4,17.1,207.0,295.51,243.72
2018,9,1,16,45,162.5,140.5,5.35,16.9,198.0,328.75,274.3
2018,9,1,17,0,218.0,119.0,5.3,16.7,189.0,381.11,319.24
2018,9,1,17,15,239.5,96.5,5.25,16.45,160.5,373.54,313.94
2018,9,1,17,30,261.0,74.0,5.2,16.2,132.0,385.82,323.11
2018,9,1,17,45,231.0,59.5,5.15,16.0,100.5,337.92,280.05
2018,9,1,18,0,201.0,45.0,5.1,15.8,69.0,291.8,234.4
2018,9,1,18,15,124.5,29.0,5.05,15.7,41.5,176.87,90.75
2018,9,1,18,30,48.0,13.0,5.0,15.6,14.0,49.6,0.0
2018,9,1,18,45,24.0,6.5,5.0,15.55,7.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.2,13.0,8.26,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.4,26.0,15.85,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.55,62.5,27.85,17.28
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,39.84,29.03
2018,9,2,6,45,212.5,62.0,1.95,15.9,101.0,46.11,35.09
2018,9,2,7,0,127.0,71.0,1.9,16.1,103.0,51.56,40.16
2018,9,2,7,15,63.5,87.0,1.85,16.35,103.0,63.28,50.55
2018,9,2,7,30,0.0,103.0,1.8,16.6,103.0,76.12,61.72
2018,9,2,7,45,1.5,122.5,1.8,16.8,123.0,89.84,73.47
2018,9,2,8,0,3.0,142.0,1.8,17.0,143.0,103.43,84.93
2018,9,2,8,15,6.0,159.0,1.75,17.2,162.0,115.35,94.79
2018,9,2,8,30,9.0,176.0,1.7,17.4,181.0,127.17,104.46
2018,9,2,8,45,10.5,192.0,1.7,17.6,198.0,138.22,113.38
2018,9,2,9,0,12.0,208.0,1.7,17.8,215.0,149.16,122.13
2018,9,2,9,15,13.0,218.0,1.7,18.0,226.5,156.27,127.63
2018,9,2,9,30,14.0,228.0,1.7,18.2,238.0,163.29,133.04
2018,9,2,9,45,13.5,234.0,1.75,18.4,244.0,167.69,136.3
2018,9,2,10,0,13.0,240.0,1.8,18.6,250.0,171.99,139.49
2018,9,2,10,15,16.5,261.0,1.8,18.75,274.0,188.17,145.25
2018,9,2,10,30,20.0,282.0,1.8,18.9,298.0,205.38,158.03
2018,9,2,10,45,24.0,300.5,1.85,19.05,320.0,221.89,170.41
2018,9,2,11,0,28.0,319.0,1.9,19.2,342.0,230.25,176.6
2018,9,2,11,15,32.5,334.5,1.95,19.25,362.0,248.2,190.41
2018,9,2,11,30,37.0,350.0,2.0,19.3,382.0,267.3,205.12
2018,9,2,11,45,46.0,366.5,2.1,19.4,406.5,290.29,222.77
2018,9,2,12,0,55.0,383.0,2.2,19.5,431.0,315.04,241.79
2018,9,2,12,15,64.5,392.0,2.4,19.5,448.0,336.28,258.42
2018,9,2,12,30,74.0,401.0,2.6,19.5,465.0,358.91,276.17
2018,9,2,12,45,73.5,396.0,2.75,19.45,459.0,365.11,281.47
2018,9,2,13,0,73.0,391.0,2.9,19.4,453.0,370.85,286.49
2018,9,2,13,15,75.0,384.5,3.1,19.3,447.0,376.72,291.8
2018,9,2,13,30,77.0,378.0,3.3,19.2,441.0,382.33,296.95
2018,9,2,13,45,192.5,327.5,3.45,19.1,479.0,456.62,357.41
2018,9,2,14,0,308.0,277.0,3.6,19.0,517.0,538.23,422.82
2018,9,2,14,15,546.0,209.5,3.75,18.9,614.0,728.27,569.29
2018,9,2,14,30,784.0,142.0,3.9,18.8,711.0,892.06,689.73
2018,9,2,14,45,770.0,139.0,4.05,18.65,673.5,899.23,696.13
2018,9,2,15,0,756.0,136.0,4.2,18.5,636.0,909.95,706.4
2018,9,2,15,15,737.5,132.0,4.2,18.5,593.0,904.46,704.18
2018,9,2,15,30,719.0,128.0,4.2,18.5,550.0,895.14,699.49
2018,9,2,15,45,694.5,123.5,4.3,18.15,503.0,875.61,688.99
2018,9,2,16,0,670.0,119.0,4.4,17.8,456.0,852.54,676.07
2018,9,2,16,15,637.5,113.0,4.35,17.55,406.5,816.39,652.11
2018,9,2,16,30,605.0,107.0,4.3,17.3,357.0,777.21,625.49
2018,9,2,16,45,561.0,99.0,4.25,17.1,306.0,721.71,585.67
2018,9,2,17,0,517.0,91.0,4.2,16.9,255.0,664.09,542.98
2018,9,2,17,15,457.5,81.0,4.15,16.65,206.0,582.1,479.45
2018,9,2,17,30,398.0,71.0,4.1,16.4,157.0,509.3,420.34
2018,9,2,17,45,316.0,57.0,4.0,16.15,113.5,411.59,338.07
2018,9,2,18,0,234.0,43.0,3.9,15.9,70.0,318.26,253.1
2018,9,2,18,15,139.5,26.0,3.85,15.8,40.0,196.62,78.43
2018,9,2,18,30,45.0,9.0,3.8,15.7,10.0,43.91,0.0
2018,9,2,18,45,22.5,4.5,3.75,15.6,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.9,15.05,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,1.9,15.2,8.0,6.07,0.0
2018,9,3,6,15,0.0,18.5,1.9,15.4,18.5,14.09,5.87
2018,9,3,6,30,0.0,29.0,1.9,15.6,29.0,22.13,13.64
2018,9,3,6,45,0.0,42.0,1.9,15.8,42.0,32.12,22.78
2018,9,3,7,0,0.0,55.0,1.9,16.0,55.0,42.03,31.75
2018,9,3,7,15,0.0,64.0,1.9,16.15,64.0,48.91,37.9
2018,9,3,7,30,0.0,73.0,1.9,16.3,73.0,55.74,43.88
2018,9,3,7,45,0.0,94.0,1.85,16.5,94.0,70.85,57.0
2018,9,3,8,0,0.0,115.0,1.8,16.7,115.0,85.72,69.72
2018,9,3,8,15,1.5,138.5,1.8,16.9,139.5,102.05,83.52
2018,9,3,8,30,3.0,162.0,1.8,17.1,164.0,118.13,96.92
2018,9,3,8,45,11.0,190.0,1.8,17.25,197.0,136.93,112.5
2018,9,3,9,0,19.0,218.0,1.8,17.4,230.0,155.38,127.6
2018,9,3,9,15,26.0,242.5,1.8,17.55,260.0,171.39,140.52
2018,9,3,9,30,33.0,267.0,1.8,17.7,290.0,175.05,143.1
2018,9,3,9,45,32.5,279.0,1.8,17.9,302.5,181.77,148.23
2018,9,3,10,0,32.0,291.0,1.8,18.1,315.0,188.28,153.18
2018,9,3,10,15,49.5,320.0,1.85,18.2,358.5,211.37,162.68
2018,9,3,10,30,67.0,349.0,1.9,18.3,402.0,238.48,182.13
2018,9,3,10,45,101.0,374.0,1.95,18.45,456.5,270.08,204.8
2018,9,3,11,0,135.0,399.0,2.0,18.6,511.0,298.66,225.77
2018,9,3,11,15,162.0,407.5,2.1,18.7,544.5,330.11,249.91
2018,9,3,11,30,189.0,416.0,2.2,18.8,578.0,365.0,277.01
2018,9,3,11,45,220.0,415.0,2.25,18.85,604.5,398.83,303.46
2018,9,3,12,0,251.0,414.0,2.3,18.9,631.0,435.61,332.22
2018,9,3,12,15,341.5,376.0,2.4,18.95,671.0,483.67,369.85
2018,9,3,12,30,432.0,338.0,2.5,19.0,711.0,543.09,416.09
2018,9,3,12,45,440.5,332.0,2.6,19.0,708.5,576.96,442.78
2018,9,3,13,0,449.0,326.0,2.7,19.0,706.0,610.0,468.73
2018,9,3,13,15,344.5,356.0,2.8,18.95,644.0,577.07,444.78
2018,9,3,13,30,240.0,386.0,2.9,18.9,582.0,546.07,421.45
2018,9,3,13,45,302.0,340.0,3.0,18.85,579.0,574.28,445.61
2018,9,3,14,0,364.0,294.0,3.1,18.8,576.0,602.64,469.8
2018,9,3,14,15,568.0,217.5,3.25,18.65,637.0,754.85,586.8
2018,9,3,14,30,772.0,141.0,3.4,18.5,698.0,879.45,678.86
2018,9,3,14,45,758.0,137.5,3.55,18.3,660.5,885.76,685.08
2018,9,3,15,0,744.0,134.0,3.7,18.1,623.0,895.48,694.83
2018,9,3,15,15,725.0,130.5,3.7,18.1,580.5,889.83,692.49
2018,9,3,15,30,706.0,127.0,3.7,18.1,538.0,880.41,687.73
2018,9,3,15,45,682.5,122.0,3.75,17.75,492.0,861.13,677.17
2018,9,3,16,0,659.0,117.0,3.8,17.4,446.0,838.37,664.06
2018,9,3,16,15,627.5,111.0,3.75,17.2,397.0,803.19,640.79
2018,9,3,16,30,596.0,105.0,3.7,17.0,348.0,765.05,614.9
2018,9,3,16,45,553.0,97.0,3.65,16.85,298.0,710.63,575.88
2018,9,3,17,0,510.0,89.0,3.6,16.7,248.0,654.13,533.94
2018,9,3,17,15,449.5,79.0,3.45,16.5,199.5,571.2,469.36
2018,9,3,17,30,389.0,69.0,3.3,16.3,151.0,497.73,409.49
2018,9,3,17,45,305.5,55.0,3.2,16.05,108.0,399.03,326.54
2018,9,3,18,0,222.0,41.0,3.1,15.8,65.0,304.97,240.03
2018,9,3,18,15,131.0,25.0,2.95,15.75,37.0,185.13,42.7
2018,9,3,18,30,40.0,9.0,2.8,15.7,9.0,39.74,0.0
2018,9,3,18,45,20.0,4.5,2.65,15.6,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,5,45,64.5,10.5,2.5,15.4,13.5,8.26,0.0
2018,9,4,6,0,129.0,21.0,2.6,15.6,27.0,15.9,0.0
2018,9,4,6,15,239.0,34.5,2.65,15.85,63.5,26.23,15.53
2018,9,4,6,30,349.0,48.0,2.7,16.1,100.0,39.06,28.21
2018,9,4,6,45,247.5,45.0,2.7,16.3,89.0,33.93,24.28
2018,9,4,7,0,146.0,42.0,2.7,16.5,78.0,30.76,21.68
2018,9,4,7,15,73.0,49.5,2.65,16.7,67.5,38.39,28.5
2018,9,4,7,30,0.0,57.0,2.6,16.9,57.0,43.65,33.11
2018,9,4,7,45,0.0,68.0,2.5,17.1,68.0,52.16,40.49
2018,9,4,8,0,0.0,79.0,2.4,17.3,79.0,60.69,47.79
2018,9,4,8,15,0.0,99.5,2.35,17.5,99.5,75.6,60.54
2018,9,4,8,30,0.0,120.0,2.3,17.7,120.0,90.21,72.87
2018,9,4,8,45,0.0,137.0,2.2,17.9,137.0,102.23,82.84
2018,9,4,9,0,0.0,154.0,2.1,18.1,154.0,114.11,92.61
2018,9,4,9,15,2.5,171.5,2.1,18.25,173.0,126.26,102.54
2018,9,4,9,30,5.0,189.0,2.1,18.4,192.0,138.25,112.27
2018,9,4,9,45,8.5,211.5,2.05,18.6,217.5,153.31,124.47
2018,9,4,10,0,12.0,234.0,2.0,18.8,243.0,168.12,136.34
2018,9,4,10,15,20.5,267.5,2.0,18.95,283.5,192.37,148.47
2018,9,4,10,30,29.0,301.0,2.0,19.1,324.0,206.46,158.48
2018,9,4,10,45,58.5,340.0,2.0,19.25,388.0,241.95,184.49
2018,9,4,11,0,88.0,379.0,2.0,19.4,452.0,282.41,214.48
2018,9,4,11,15,109.0,396.0,2.1,19.5,488.0,305.88,232.27
2018,9,4,11,30,130.0,413.0,2.2,19.6,524.0,340.27,258.7
2018,9,4,11,45,120.0,413.5,2.25,19.65,516.5,353.39,269.55
2018,9,4,12,0,110.0,414.0,2.3,19.7,509.0,364.65,278.84
2018,9,4,12,15,85.0,397.0,2.4,19.75,470.5,351.49,269.64
2018,9,4,12,30,60.0,380.0,2.5,19.8,432.0,334.41,257.18
2018,9,4,12,45,50.0,366.5,2.65,19.8,409.5,326.29,251.52
2018,9,4,13,0,40.0,353.0,2.8,19.8,387.0,316.36,244.32
2018,9,4,13,15,42.5,349.0,2.95,19.7,384.5,322.22,249.46
2018,9,4,13,30,45.0,345.0,3.1,19.6,382.0,328.09,254.62
2018,9,4,13,45,180.0,298.0,3.3,19.55,438.0,419.25,328.79
2018,9,4,14,0,315.0,251.0,3.5,19.5,494.0,518.81,408.29
2018,9,4,14,15,578.0,180.5,3.65,19.3,604.0,727.73,569.28
2018,9,4,14,30,841.0,110.0,3.8,19.1,714.0,908.9,700.6
2018,9,4,14,45,826.5,109.0,3.95,18.95,676.0,918.4,708.54
2018,9,4,15,0,812.0,108.0,4.1,18.8,638.0,923.95,715.21
2018,9,4,15,15,795.0,105.0,4.1,18.8,594.5,920.85,714.78
2018,9,4,15,30,778.0,102.0,4.1,18.8,551.0,913.83,711.78
2018,9,4,15,45,752.0,99.5,4.2,18.4,503.5,894.71,701.88
2018,9,4,16,0,726.0,97.0,4.3,18.0,456.0,878.73,694.2
2018,9,4,16,15,691.0,93.5,4.25,17.75,405.5,843.21,670.99
2018,9,4,16,30,656.0,90.0,4.2,17.5,355.0,804.75,645.2
2018,9,4,16,45,608.5,85.0,4.15,17.2,303.5,749.46,606.09
2018,9,4,17,0,561.0,80.0,4.1,16.9,252.0,692.11,563.97
2018,9,4,17,15,497.5,71.5,4.0,16.65,202.5,613.69,503.2
2018,9,4,17,30,434.0,63.0,3.9,16.4,153.0,534.69,439.03
2018,9,4,17,45,336.0,51.0,3.8,16.15,108.5,420.15,343.15
2018,9,4,18,0,238.0,39.0,3.7,15.9,64.0,316.3,246.74
2018,9,4,18,15,136.5,23.5,3.6,15.8,36.0,184.6,0.0
2018,9,4,18,30,35.0,8.0,3.5,15.7,8.0,34.8,0.0
2018,9,4,18,45,17.5,4.0,3.4,15.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.2,14.85,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.2,15.0,4.0,3.02,0.0
2018,9,5,6,15,0.0,9.0,2.2,15.15,9.0,6.82,0.0
2018,9,5,6,30,0.0,14.0,2.2,15.3,14.0,10.62,3.6
2018,9,5,6,45,0.0,19.5,2.2,15.5,19.5,14.82,7.48
2018,9,5,7,0,0.0,25.0,2.2,15.7,25.0,19.03,11.33
2018,9,5,7,15,0.0,29.0,2.15,15.9,29.0,22.09,14.1
2018,9,5,7,30,0.0,33.0,2.1,16.1,33.0,25.17,16.82
2018,9,5,7,45,0.0,44.5,2.1,16.3,44.5,34.02,24.61
2018,9,5,8,0,0.0,56.0,2.1,16.5,56.0,42.89,32.33
2018,9,5,8,15,0.0,69.0,2.2,16.65,69.0,52.96,41.01
2018,9,5,8,30,0.0,82.0,2.3,16.8,82.0,63.06,49.63
2018,9,5,8,45,0.0,90.5,2.35,17.0,90.5,69.69,55.16
2018,9,5,9,0,0.0,99.0,2.4,17.2,99.0,75.98,60.36
2018,9,5,9,15,0.0,106.5,2.55,17.35,106.5,81.5,64.89
2018,9,5,9,30,0.0,114.0,2.7,17.5,114.0,86.99,69.37
2018,9,5,9,45,0.0,118.5,2.8,17.6,118.5,90.3,72.0
2018,9,5,10,0,0.0,123.0,2.9,17.7,123.0,93.59,74.62
2018,9,5,10,15,1.0,139.0,3.05,17.8,140.0,105.3,80.54
2018,9,5,10,30,2.0,155.0,3.2,17.9,157.0,117.26,89.97
2018,9,5,10,45,5.0,183.0,3.3,17.95,187.5,138.37,106.66
2018,9,5,11,0,8.0,211.0,3.4,18.0,218.0,160.06,123.74
2018,9,5,11,15,10.0,229.5,3.5,18.05,238.0,175.36,135.77
2018,9,5,11,30,12.0,248.0,3.6,18.1,258.0,191.2,148.24
2018,9,5,11,45,15.0,271.0,3.65,18.1,283.5,211.32,164.09
2018,9,5,12,0,18.0,294.0,3.7,18.1,309.0,232.27,180.57
2018,9,5,12,15,18.0,292.5,3.8,18.1,307.5,234.02,182.06
2018,9,5,12,30,18.0,291.0,3.9,18.1,306.0,235.67,183.53
2018,9,5,12,45,19.5,293.5,4.0,18.05,310.0,241.35,188.24
2018,9,5,13,0,21.0,296.0,4.1,18.0,314.0,247.24,193.14
2018,9,5,13,15,44.5,310.5,4.2,17.9,347.0,290.73,228.09
2018,9,5,13,30,68.0,325.0,4.3,17.8,380.0,328.44,258.47
2018,9,5,13,45,102.0,339.0,4.35,17.7,418.5,393.42,310.07
2018,9,5,14,0,136.0,353.0,4.4,17.6,457.0,447.17,352.78
2018,9,5,14,15,133.0,339.5,4.45,17.45,438.0,443.73,351.05
2018,9,5,14,30,130.0,326.0,4.5,17.3,419.0,439.11,348.63
2018,9,5,14,45,110.0,305.0,4.55,17.2,380.5,387.98,309.8
2018,9,5,15,0,90.0,284.0,4.6,17.1,342.0,355.49,284.96
2018,9,5,15,15,71.5,256.0,4.6,17.1,300.0,314.87,253.24
2018,9,5,15,30,53.0,228.0,4.6,17.1,258.0,272.51,219.69
2018,9,5,15,45,48.0,208.0,4.65,16.8,233.5,251.47,203.69
2018,9,5,16,0,43.0,188.0,4.7,16.5,209.0,229.77,186.88
2018,9,5,16,15,68.5,173.5,4.65,16.3,202.5,244.82,201.15
2018,9,5,16,30,94.0,159.0,4.6,16.1,196.0,259.84,215.33
2018,9,5,16,45,113.0,138.0,4.6,15.9,176.5,279.44,232.79
2018,9,5,17,0,132.0,117.0,4.6,15.7,157.0,276.18,231.33
2018,9,5,17,15,108.5,96.0,4.55,15.55,124.5,230.91,192.86
2018,9,5,17,30,85.0,75.0,4.5,15.4,92.0,185.16,153.06
2018,9,5,17,45,54.0,54.5,4.45,15.2,64.0,132.92,106.7
2018,9,5,18,0,23.0,34.0,4.4,15.0,36.0,63.79,45.18
2018,9,5,18,15,11.5,19.5,4.3,14.95,20.5,34.05,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.9,5.0,3.93,0.0
2018,9,5,18,45,0.0,2.5,4.15,14.8,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,14.0,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.1,4.0,3.15,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.2,9.0,6.82,0.0
2018,9,6,6,30,0.0,14.0,2.2,14.3,14.0,10.62,3.62
2018,9,6,6,45,0.0,20.0,2.15,14.45,20.0,15.2,7.87
2018,9,6,7,0,0.0,26.0,2.1,14.6,26.0,19.79,12.08
2018,9,6,7,15,0.0,32.5,2.1,14.8,32.5,24.78,16.59
2018,9,6,7,30,0.0,39.0,2.1,15.0,39.0,29.78,21.03
2018,9,6,7,45,0.0,47.0,2.1,15.2,47.0,35.94,26.45
2018,9,6,8,0,0.0,55.0,2.1,15.4,55.0,42.12,31.81
2018,9,6,8,15,0.0,69.5,2.2,15.65,69.5,53.34,41.53
2018,9,6,8,30,0.0,84.0,2.3,15.9,84.0,64.61,51.18
2018,9,6,8,45,0.0,106.5,2.45,16.15,106.5,81.11,65.26
2018,9,6,9,0,0.0,129.0,2.6,16.4,129.0,97.1,78.75
2018,9,6,9,15,0.0,137.5,2.75,16.6,137.5,103.26,83.73
2018,9,6,9,30,0.0,146.0,2.9,16.8,146.0,109.36,88.65
2018,9,6,9,45,0.5,149.5,3.05,17.0,150.0,112.0,90.63
2018,9,6,10,0,1.0,153.0,3.2,17.2,154.0,114.6,92.59
2018,9,6,10,15,3.0,173.5,3.35,17.35,176.0,129.47,100.17
2018,9,6,10,30,5.0,194.0,3.5,17.5,198.0,144.85,112.19
2018,9,6,10,45,6.5,203.0,3.6,17.65,208.5,152.65,118.16
2018,9,6,11,0,8.0,212.0,3.7,17.8,219.0,160.74,124.41
2018,9,6,11,15,8.5,217.0,3.7,17.9,224.5,165.95,128.46
2018,9,6,11,30,9.0,222.0,3.7,18.0,230.0,171.27,132.63
2018,9,6,11,45,12.5,250.5,3.75,18.15,261.5,195.26,151.53
2018,9,6,12,0,16.0,279.0,3.8,18.3,293.0,220.18,171.07
2018,9,6,12,15,19.0,293.0,3.75,18.4,309.5,234.95,182.63
2018,9,6,12,30,22.0,307.0,3.7,18.5,326.0,250.4,194.75
2018,9,6,12,45,25.5,316.5,3.7,18.6,338.0,270.31,210.37
2018,9,6,13,0,29.0,326.0,3.7,18.7,350.0,286.47,223.06
2018,9,6,13,15,27.5,314.5,3.75,18.7,337.0,281.7,219.62
2018,9,6,13,30,26.0,303.0,3.8,18.7,324.0,276.24,215.7
2018,9,6,13,45,59.0,276.5,3.8,18.75,322.0,284.73,223.81
2018,9,6,14,0,92.0,250.0,3.8,18.8,320.0,311.04,245.86
2018,9,6,14,15,165.0,231.5,3.8,18.8,351.0,383.0,304.46
2018,9,6,14,30,238.0,213.0,3.8,18.8,382.0,440.82,351.83
2018,9,6,14,45,203.5,215.0,3.8,18.75,354.0,422.16,337.23
2018,9,6,15,0,169.0,217.0,3.8,18.7,326.0,379.94,304.76
2018,9,6,15,15,99.0,216.0,3.8,18.7,278.5,319.16,255.74
2018,9,6,15,30,29.0,215.0,3.8,18.7,231.0,234.55,186.78
2018,9,6,15,45,248.0,165.0,3.85,18.5,286.0,442.74,360.73
2018,9,6,16,0,467.0,115.0,3.9,18.3,341.0,643.41,520.69
2018,9,6,16,15,510.5,109.0,3.95,18.1,331.0,682.42,551.31
2018,9,6,16,30,554.0,103.0,4.0,17.9,321.0,718.5,580.46
2018,9,6,16,45,431.5,98.0,4.0,17.65,253.0,580.97,476.49
2018,9,6,17,0,309.0,93.0,4.0,17.4,185.0,456.44,378.65
2018,9,6,17,15,418.5,71.5,4.0,17.15,169.5,529.54,437.32
2018,9,6,17,30,528.0,50.0,4.0,16.9,154.0,604.77,492.26
2018,9,6,17,45,427.0,41.5,3.95,16.6,109.0,492.16,397.07
2018,9,6,18,0,326.0,33.0,3.9,16.3,64.0,382.45,287.34
2018,9,6,18,15,195.5,21.0,3.9,16.15,36.5,219.8,0.0
2018,9,6,18,30,65.0,9.0,3.9,16.0,9.0,7.08,0.0
2018,9,6,18,45,32.5,4.5,3.85,15.85,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,7,5,45,92.0,10.5,2.6,14.35,14.0,0.0,0.0
2018,9,7,6,0,184.0,21.0,2.6,14.5,28.0,16.52,0.0
2018,9,7,6,15,320.0,30.5,2.55,14.75,66.0,25.29,14.02
2018,9,7,6,30,456.0,40.0,2.5,15.0,104.0,33.22,23.15
2018,9,7,6,45,320.0,33.5,2.5,15.2,88.0,26.77,18.03
2018,9,7,7,0,184.0,27.0,2.5,15.4,72.0,20.49,12.64
2018,9,7,7,15,92.0,35.0,2.45,15.65,57.5,26.67,18.2
2018,9,7,7,30,0.0,43.0,2.4,15.9,43.0,32.85,23.68
2018,9,7,7,45,0.0,51.5,2.35,16.15,51.5,39.41,29.4
2018,9,7,8,0,0.0,60.0,2.3,16.4,60.0,45.98,35.07
2018,9,7,8,15,0.0,81.0,2.3,16.65,81.0,62.25,49.16
2018,9,7,8,30,0.0,102.0,2.3,16.9,102.0,77.64,62.28
2018,9,7,8,45,0.0,121.0,2.3,17.1,121.0,91.22,73.72
2018,9,7,9,0,0.0,140.0,2.3,17.3,140.0,104.6,84.88
2018,9,7,9,15,0.5,153.0,2.3,17.55,153.5,113.79,92.35
2018,9,7,9,30,1.0,166.0,2.3,17.8,167.0,122.89,99.71
2018,9,7,9,45,3.0,177.5,2.3,18.0,180.0,130.95,106.17
2018,9,7,10,0,5.0,189.0,2.3,18.2,193.0,138.93,112.55
2018,9,7,10,15,8.0,211.0,2.35,18.4,217.5,155.0,119.87
2018,9,7,10,30,11.0,233.0,2.4,18.6,242.0,171.93,132.77
2018,9,7,10,45,13.5,253.0,2.45,18.75,264.0,188.12,145.17
2018,9,7,11,0,16.0,273.0,2.5,18.9,286.0,204.95,158.11
2018,9,7,11,15,21.0,293.5,2.65,19.0,311.0,223.62,172.52
2018,9,7,11,30,26.0,314.0,2.8,19.1,336.0,239.08,184.49
2018,9,7,11,45,40.5,342.5,2.9,19.2,377.0,271.46,209.49
2018,9,7,12,0,55.0,371.0,3.0,19.3,418.0,306.75,236.7
2018,9,7,12,15,70.5,384.5,3.2,19.35,444.5,334.41,258.27
2018,9,7,12,30,86.0,398.0,3.4,19.4,471.0,364.34,281.67
2018,9,7,12,45,82.5,391.5,3.65,19.4,461.0,368.01,285.1
2018,9,7,13,0,79.0,385.0,3.9,19.4,451.0,370.82,287.91
2018,9,7,13,15,72.0,370.5,4.1,19.4,429.5,363.27,282.71
2018,9,7,13,30,65.0,356.0,4.3,19.4,408.0,354.23,276.38
2018,9,7,13,45,198.5,293.5,4.55,19.35,445.5,446.11,351.58
2018,9,7,14,0,332.0,231.0,4.8,19.3,483.0,533.16,422.63
2018,9,7,14,15,620.0,159.0,4.95,19.25,605.0,741.46,586.02
2018,9,7,14,30,908.0,87.0,5.1,19.2,727.0,931.06,724.58
2018,9,7,14,45,895.0,85.5,5.25,19.15,687.5,941.58,733.57
2018,9,7,15,0,882.0,84.0,5.4,19.1,648.0,948.09,741.0
2018,9,7,15,15,866.0,81.5,5.4,19.1,603.5,946.57,741.76
2018,9,7,15,30,850.0,79.0,5.4,19.1,559.0,941.11,739.9
2018,9,7,15,45,829.5,76.5,5.5,18.85,511.0,939.21,742.12
2018,9,7,16,0,809.0,74.0,5.6,18.6,463.0,921.97,733.17
2018,9,7,16,15,780.5,70.5,5.55,18.4,411.5,891.96,713.65
2018,9,7,16,30,752.0,67.0,5.5,18.2,360.0,858.71,691.31
2018,9,7,16,45,711.5,63.0,5.45,18.0,307.5,810.18,656.61
2018,9,7,17,0,671.0,59.0,5.4,17.8,255.0,759.23,618.58
2018,9,7,17,15,607.5,53.5,5.3,17.5,204.0,691.13,565.08
2018,9,7,17,30,544.0,48.0,5.2,17.2,153.0,615.84,502.7
2018,9,7,17,45,441.0,39.5,5.05,16.95,107.5,501.47,404.96
2018,9,7,18,0,338.0,31.0,4.9,16.7,62.0,390.54,286.28
2018,9,7,18,15,202.5,20.0,4.8,16.55,35.0,185.42,0.0
2018,9,7,18,30,67.0,9.0,4.7,16.4,8.0,0.0,0.0
2018,9,7,18,45,33.5,4.5,4.55,16.25,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,15.74,0.0
2018,9,8,6,15,335.5,28.5,4.55,15.65,65.0,23.68,12.32
2018,9,8,6,30,476.0,37.0,4.6,15.9,103.0,30.91,20.99
2018,9,8,6,45,403.0,54.0,4.65,16.1,126.5,43.51,32.6
2018,9,8,7,0,330.0,71.0,4.7,16.3,150.0,52.49,40.85
2018,9,8,7,15,295.0,97.5,4.65,16.5,181.0,69.45,55.94
2018,9,8,7,30,260.0,124.0,4.6,16.7,212.0,86.8,71.13
2018,9,8,7,45,301.5,140.0,4.55,16.9,258.0,97.24,80.04
2018,9,8,8,0,343.0,156.0,4.5,17.1,304.0,107.44,88.6
2018,9,8,8,15,359.0,173.5,4.45,17.3,345.0,117.73,97.13
2018,9,8,8,30,375.0,191.0,4.4,17.5,386.0,127.65,105.23
2018,9,8,8,45,440.0,191.0,4.4,17.7,440.0,122.93,100.78
2018,9,8,9,0,505.0,191.0,4.4,17.9,494.0,122.93,100.41
2018,9,8,9,15,657.5,151.5,4.35,18.05,574.5,101.46,81.8
2018,9,8,9,30,810.0,112.0,4.3,18.2,655.0,87.96,70.06
2018,9,8,9,45,861.5,98.5,4.3,18.35,703.5,90.19,71.77
2018,9,8,10,0,913.0,85.0,4.3,18.5,752.0,83.91,66.25
2018,9,8,10,15,919.5,86.5,4.3,18.65,781.0,132.62,74.92
2018,9,8,10,30,926.0,88.0,4.3,18.8,810.0,193.61,111.49
2018,9,8,10,45,930.5,89.0,4.3,18.95,831.5,254.35,159.42
2018,9,8,11,0,935.0,90.0,4.3,19.1,853.0,315.08,212.3
2018,9,8,11,15,937.5,91.0,4.45,19.2,867.0,374.92,266.25
2018,9,8,11,30,940.0,92.0,4.6,19.3,881.0,434.05,319.48
2018,9,8,11,45,940.0,92.5,4.7,19.4,886.0,490.77,369.89
2018,9,8,12,0,940.0,93.0,4.8,19.5,891.0,546.01,417.9
2018,9,8,12,15,941.5,91.0,4.95,19.55,889.0,598.37,462.75
2018,9,8,12,30,943.0,89.0,5.1,19.6,887.0,648.8,505.11
2018,9,8,12,45,946.0,86.5,5.3,19.65,878.5,697.61,545.55
2018,9,8,13,0,949.0,84.0,5.5,19.7,870.0,744.12,583.61
2018,9,8,13,15,945.0,83.0,5.6,19.75,852.0,784.37,615.24
2018,9,8,13,30,941.0,82.0,5.7,19.8,834.0,821.44,643.08
2018,9,8,13,45,934.5,82.0,5.85,19.85,808.5,854.16,668.06
2018,9,8,14,0,928.0,82.0,6.0,19.9,783.0,883.35,690.62
2018,9,8,14,15,921.0,80.0,6.05,19.9,751.0,906.3,708.47
2018,9,8,14,30,914.0,78.0,6.1,19.9,719.0,925.42,723.75
2018,9,8,14,45,903.0,77.0,6.15,19.9,681.0,938.16,734.64
2018,9,8,15,0,892.0,76.0,6.2,19.9,643.0,946.97,742.93
2018,9,8,15,15,877.0,74.0,6.2,19.9,599.0,946.83,744.69
2018,9,8,15,30,862.0,72.0,6.2,19.9,555.0,942.78,743.82
2018,9,8,15,45,844.0,70.0,6.2,19.7,508.0,932.04,738.78
2018,9,8,16,0,826.0,68.0,6.2,19.5,461.0,917.74,731.16
2018,9,8,16,15,799.5,65.5,6.2,19.2,410.5,902.55,723.02
2018,9,8,16,30,773.0,63.0,6.2,18.9,360.0,872.54,703.43
2018,9,8,16,45,731.5,60.0,6.2,18.55,307.5,824.29,669.34
2018,9,8,17,0,690.0,57.0,6.2,18.2,255.0,773.57,631.71
2018,9,8,17,15,624.0,52.0,6.1,17.85,203.0,703.38,576.18
2018,9,8,17,30,558.0,47.0,6.0,17.5,151.0,626.34,511.81
2018,9,8,17,45,443.5,39.5,5.95,17.1,105.5,502.73,406.0
2018,9,8,18,0,329.0,32.0,5.9,16.7,60.0,380.07,269.23
2018,9,8,18,15,194.5,20.0,5.8,16.5,33.5,178.27,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.3,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.65,16.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.55,15.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,5,45,79.0,9.5,3.95,14.85,12.5,0.0,0.0
2018,9,9,6,0,158.0,19.0,3.9,15.0,25.0,14.95,0.0
