Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,15,292.5,30.0,3.9,15.25,62.0,24.85,12.79
2018,9,9,6,30,427.0,41.0,3.9,15.5,99.0,33.95,23.6
2018,9,9,6,45,418.5,51.5,3.85,15.75,129.0,41.67,31.02
2018,9,9,7,0,410.0,62.0,3.8,16.0,159.0,48.96,37.78
2018,9,9,7,15,274.5,96.5,3.65,16.2,168.5,69.74,56.25
2018,9,9,7,30,139.0,131.0,3.5,16.4,178.0,91.0,74.87
2018,9,9,7,45,174.0,152.0,3.35,16.65,220.5,104.6,86.5
2018,9,9,8,0,209.0,173.0,3.2,16.9,263.0,117.95,97.71
2018,9,9,8,15,219.5,194.0,3.15,17.1,298.5,130.52,108.11
2018,9,9,8,30,230.0,215.0,3.1,17.3,334.0,137.5,113.63
2018,9,9,8,45,238.5,236.5,3.0,17.55,369.5,148.42,122.42
2018,9,9,9,0,247.0,258.0,2.9,17.8,405.0,158.86,130.71
2018,9,9,9,15,295.0,266.5,3.0,18.05,454.5,163.44,134.08
2018,9,9,9,30,343.0,275.0,3.1,18.3,504.0,167.94,137.4
2018,9,9,9,45,484.0,240.0,3.15,18.5,582.0,143.39,116.49
2018,9,9,10,0,625.0,205.0,3.2,18.7,660.0,125.01,100.81
2018,9,9,10,15,783.0,147.0,3.25,18.9,739.5,147.57,91.04
2018,9,9,10,30,941.0,89.0,3.3,19.1,819.0,195.58,112.2
2018,9,9,10,45,945.0,90.0,3.4,19.3,840.5,257.21,160.51
2018,9,9,11,0,949.0,91.0,3.5,19.5,862.0,318.74,213.79
2018,9,9,11,15,951.5,92.0,3.6,19.6,876.0,379.46,268.08
2018,9,9,11,30,954.0,93.0,3.7,19.7,890.0,439.45,321.56
2018,9,9,11,45,955.0,93.0,3.85,19.85,896.0,497.07,372.22
2018,9,9,12,0,956.0,93.0,4.0,20.0,902.0,553.27,420.49
2018,9,9,12,15,955.0,93.5,4.2,20.05,899.5,607.11,465.98
2018,9,9,12,30,954.0,94.0,4.4,20.1,897.0,658.89,508.93
2018,9,9,12,45,951.0,94.0,4.65,20.1,886.5,706.66,548.52
2018,9,9,13,0,948.0,94.0,4.9,20.1,876.0,751.74,585.49
2018,9,9,13,15,943.5,93.5,5.1,20.05,857.5,792.37,618.17
2018,9,9,13,30,939.0,93.0,5.3,20.0,839.0,829.8,646.83
2018,9,9,13,45,932.5,92.0,5.55,19.95,813.0,861.78,671.94
2018,9,9,14,0,926.0,91.0,5.8,19.9,787.0,890.15,694.66
2018,9,9,14,15,917.0,89.5,5.85,19.8,754.0,912.12,712.04
2018,9,9,14,30,908.0,88.0,5.9,19.7,721.0,930.19,726.83
2018,9,9,14,45,896.5,86.5,6.0,19.6,682.0,942.05,737.67
2018,9,9,15,0,885.0,85.0,6.1,19.5,643.0,949.96,745.91
2018,9,9,15,15,868.5,83.0,6.1,19.5,598.5,948.58,746.79
2018,9,9,15,30,852.0,81.0,6.1,19.5,554.0,943.28,745.03
2018,9,9,15,45,832.5,78.0,6.15,19.2,506.0,941.73,747.29
2018,9,9,16,0,813.0,75.0,6.2,18.9,458.0,924.75,738.23
2018,9,9,16,15,784.5,71.5,6.15,18.65,406.5,894.69,718.65
2018,9,9,16,30,756.0,68.0,6.1,18.4,355.0,861.35,696.11
2018,9,9,16,45,714.5,63.5,6.05,18.15,302.0,811.09,659.81
2018,9,9,17,0,673.0,59.0,6.0,17.9,249.0,758.37,619.97
2018,9,9,17,15,606.5,53.0,5.9,17.55,197.0,687.39,563.5
2018,9,9,17,30,540.0,47.0,5.8,17.2,145.0,608.75,497.48
2018,9,9,17,45,427.0,39.0,5.7,16.9,100.5,486.35,391.6
2018,9,9,18,0,314.0,31.0,5.6,16.6,56.0,360.91,241.77
2018,9,9,18,15,184.0,19.0,5.45,16.4,31.0,168.29,0.0
2018,9,9,18,30,54.0,7.0,5.3,16.2,6.0,0.0,0.0
2018,9,9,18,45,27.0,3.5,5.2,16.05,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,10,5,45,87.5,9.0,4.2,14.75,12.0,0.0,0.0
2018,9,10,6,0,175.0,18.0,4.2,14.9,24.0,14.16,0.0
2018,9,10,6,15,311.5,28.0,4.25,15.15,60.5,23.25,11.08
2018,9,10,6,30,448.0,38.0,4.3,15.4,97.0,31.62,21.54
2018,9,10,6,45,527.5,45.5,4.3,15.65,146.0,37.77,27.58
2018,9,10,7,0,607.0,53.0,4.3,15.9,195.0,44.02,33.41
2018,9,10,7,15,658.0,58.0,4.15,16.1,247.0,52.12,40.72
2018,9,10,7,30,709.0,63.0,4.0,16.3,299.0,56.54,44.6
2018,9,10,7,45,741.5,68.0,3.9,16.55,351.0,60.68,48.11
2018,9,10,8,0,774.0,73.0,3.8,16.8,403.0,64.74,51.49
2018,9,10,8,15,798.5,76.5,3.65,17.05,453.0,67.48,53.66
2018,9,10,8,30,823.0,80.0,3.5,17.3,503.0,70.17,55.75
2018,9,10,8,45,839.0,83.0,3.4,17.55,548.5,72.25,57.31
2018,9,10,9,0,855.0,86.0,3.3,17.8,594.0,82.56,65.95
2018,9,10,9,15,871.5,87.0,3.3,18.05,636.0,83.8,66.75
2018,9,10,9,30,888.0,88.0,3.3,18.3,678.0,84.96,67.5
2018,9,10,9,45,901.5,88.0,3.3,18.6,714.5,85.36,67.61
2018,9,10,10,0,915.0,88.0,3.3,18.9,751.0,85.72,67.69
2018,9,10,10,15,921.5,89.5,3.35,19.1,779.5,132.92,75.56
2018,9,10,10,30,928.0,91.0,3.4,19.3,808.0,194.18,111.67
2018,9,10,10,45,932.0,92.0,3.45,19.55,829.0,255.08,159.24
2018,9,10,11,0,936.0,93.0,3.5,19.8,850.0,315.9,211.76
2018,9,10,11,15,939.0,93.5,3.6,19.95,864.0,375.74,265.18
2018,9,10,11,30,942.0,94.0,3.7,20.1,878.0,434.88,317.82
2018,9,10,11,45,942.5,95.0,3.8,20.3,884.0,492.37,368.13
2018,9,10,12,0,943.0,96.0,3.9,20.5,890.0,548.46,416.01
2018,9,10,12,15,941.5,96.0,4.0,20.55,887.0,601.01,460.21
2018,9,10,12,30,940.0,96.0,4.1,20.6,884.0,651.45,501.67
2018,9,10,12,45,935.5,97.5,4.25,20.7,873.5,698.9,539.95
2018,9,10,13,0,931.0,99.0,4.4,20.8,863.0,743.64,575.54
2018,9,10,13,15,926.5,98.0,4.55,20.75,844.5,783.21,607.21
2018,9,10,13,30,922.0,97.0,4.7,20.7,826.0,819.59,634.66
2018,9,10,13,45,915.0,96.0,4.85,20.7,800.0,850.63,658.29
2018,9,10,14,0,908.0,95.0,5.0,20.7,774.0,878.08,679.54
2018,9,10,14,15,898.0,93.5,5.2,20.55,740.5,898.73,696.85
2018,9,10,14,30,888.0,92.0,5.4,20.4,707.0,915.48,711.66
2018,9,10,14,45,875.0,90.5,5.6,20.25,668.0,925.6,721.95
2018,9,10,15,0,862.0,89.0,5.8,20.1,629.0,931.78,729.65
2018,9,10,15,15,845.0,86.5,5.8,20.1,584.5,929.07,729.55
2018,9,10,15,30,828.0,84.0,5.8,20.1,540.0,934.22,735.35
2018,9,10,15,45,806.0,81.5,6.1,19.55,492.0,919.06,729.7
2018,9,10,16,0,784.0,79.0,6.4,19.0,444.0,900.18,721.12
2018,9,10,16,15,752.5,75.5,6.45,18.65,393.0,867.18,699.83
2018,9,10,16,30,721.0,72.0,6.5,18.3,342.0,830.93,675.44
2018,9,10,16,45,673.5,67.0,6.55,17.95,289.0,781.73,640.01
2018,9,10,17,0,626.0,62.0,6.6,17.6,236.0,724.4,596.43
2018,9,10,17,15,553.0,56.0,6.55,17.2,185.5,640.44,529.05
2018,9,10,17,30,480.0,50.0,6.5,16.8,135.0,556.36,457.9
2018,9,10,17,45,361.0,40.5,6.5,16.4,92.0,427.62,345.64
2018,9,10,18,0,242.0,31.0,6.5,16.0,49.0,301.65,186.53
2018,9,10,18,15,136.5,18.5,6.45,15.95,27.0,127.99,0.0
2018,9,10,18,30,31.0,6.0,6.4,15.9,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.3,15.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.05,14.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,14.45,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,5,45,74.0,9.5,6.4,14.75,11.5,0.0,0.0
2018,9,11,6,0,148.0,19.0,6.5,14.9,23.0,14.95,0.0
2018,9,11,6,15,281.5,29.5,6.6,15.1,58.5,24.49,11.31
2018,9,11,6,30,415.0,40.0,6.7,15.3,94.0,33.13,22.76
2018,9,11,6,45,499.0,47.5,6.8,15.5,142.0,39.17,28.77
2018,9,11,7,0,583.0,55.0,6.9,15.7,190.0,45.34,34.57
2018,9,11,7,15,636.5,60.5,6.75,15.85,242.0,49.74,38.63
2018,9,11,7,30,690.0,66.0,6.6,16.0,294.0,58.66,46.52
2018,9,11,7,45,724.0,71.0,6.5,16.2,345.5,62.7,49.97
2018,9,11,8,0,758.0,76.0,6.4,16.4,397.0,66.69,53.29
2018,9,11,8,15,783.0,79.5,6.3,16.6,446.5,69.34,55.4
2018,9,11,8,30,808.0,83.0,6.2,16.8,496.0,71.94,57.43
2018,9,11,8,45,827.0,85.5,6.15,17.0,542.0,73.67,58.7
2018,9,11,9,0,846.0,88.0,6.1,17.2,588.0,75.35,59.93
2018,9,11,9,15,859.5,90.0,6.0,17.35,629.0,85.28,68.28
2018,9,11,9,30,873.0,92.0,5.9,17.5,670.0,86.9,69.44
2018,9,11,9,45,884.0,93.5,5.85,17.7,705.5,88.05,70.21
2018,9,11,10,0,895.0,95.0,5.8,17.9,741.0,89.11,70.92
2018,9,11,10,15,903.5,96.0,5.75,18.0,770.0,134.5,78.17
2018,9,11,10,30,912.0,97.0,5.7,18.1,799.0,194.81,113.84
2018,9,11,10,45,920.0,96.5,5.65,18.2,821.5,254.77,161.06
2018,9,11,11,0,928.0,96.0,5.6,18.3,844.0,315.05,213.8
2018,9,11,11,15,932.5,95.5,5.65,18.35,858.0,374.3,267.69
2018,9,11,11,30,937.0,95.0,5.7,18.4,872.0,432.99,321.09
2018,9,11,11,45,941.0,94.0,5.7,18.45,879.0,490.27,372.45
2018,9,11,12,0,945.0,93.0,5.7,18.5,886.0,546.42,421.69
2018,9,11,12,15,946.5,92.0,5.85,18.5,884.0,599.81,467.99
2018,9,11,12,30,948.0,91.0,6.0,18.5,882.0,651.3,511.81
2018,9,11,12,45,949.5,88.5,6.1,18.5,872.5,699.35,552.02
2018,9,11,13,0,951.0,86.0,6.2,18.5,863.0,744.94,589.65
2018,9,11,13,15,947.5,84.5,6.3,18.45,844.5,785.13,622.08
2018,9,11,13,30,944.0,83.0,6.4,18.4,826.0,822.11,650.5
2018,9,11,13,45,939.0,82.0,6.55,18.35,800.5,855.05,676.21
2018,9,11,14,0,934.0,81.0,6.7,18.3,775.0,884.46,699.49
2018,9,11,14,15,925.5,80.0,6.75,18.2,742.5,907.19,717.75
2018,9,11,14,30,917.0,79.0,6.8,18.1,710.0,926.06,733.4
2018,9,11,14,45,905.0,77.5,6.85,18.0,670.5,937.24,743.62
2018,9,11,15,0,893.0,76.0,6.9,17.9,631.0,944.42,751.15
2018,9,11,15,15,877.5,74.5,6.9,17.9,587.0,944.32,753.0
2018,9,11,15,30,862.0,73.0,6.9,17.9,543.0,940.35,752.18
2018,9,11,15,45,839.5,70.5,6.85,17.65,494.0,924.51,743.12
2018,9,11,16,0,817.0,68.0,6.8,17.4,445.0,916.52,739.95
2018,9,11,16,15,785.5,65.0,6.7,17.25,393.0,884.11,717.67
2018,9,11,16,30,754.0,62.0,6.6,17.1,341.0,848.53,692.48
2018,9,11,16,45,707.0,58.5,6.55,16.95,288.0,794.47,652.27
2018,9,11,17,0,660.0,55.0,6.5,16.8,235.0,738.17,608.5
2018,9,11,17,15,587.5,50.0,6.45,16.6,184.5,663.01,547.34
2018,9,11,17,30,515.0,45.0,6.4,16.4,134.0,581.07,477.1
2018,9,11,17,45,392.0,36.5,6.3,16.15,90.5,450.43,361.71
2018,9,11,18,0,269.0,28.0,6.2,15.9,47.0,310.21,167.14
2018,9,11,18,15,153.0,17.0,6.15,15.8,26.0,140.17,0.0
2018,9,11,18,30,37.0,6.0,6.1,15.7,5.0,0.0,0.0
2018,9,11,18,45,18.5,3.0,6.05,15.6,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.0,15.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.6,15.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.75,15.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.75,14.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,12,5,45,74.5,9.0,5.0,15.05,11.0,0.0,0.0
2018,9,12,6,0,149.0,18.0,5.0,15.2,22.0,14.16,0.0
2018,9,12,6,15,274.0,28.0,5.1,15.35,55.5,23.22,9.68
2018,9,12,6,30,399.0,38.0,5.2,15.5,89.0,31.41,21.22
2018,9,12,6,45,367.5,54.0,5.3,15.7,118.0,41.11,30.43
2018,9,12,7,0,336.0,70.0,5.4,15.9,147.0,51.9,40.33
2018,9,12,7,15,421.0,80.5,5.4,16.05,201.5,59.79,47.48
2018,9,12,7,30,506.0,91.0,5.4,16.2,256.0,70.04,56.53
2018,9,12,7,45,602.0,87.5,5.4,16.3,317.0,67.69,54.35
2018,9,12,8,0,698.0,84.0,5.4,16.4,378.0,66.09,52.78
2018,9,12,8,15,718.0,91.0,5.3,16.65,425.5,70.53,56.44
2018,9,12,8,30,738.0,98.0,5.2,16.9,473.0,74.77,59.88
2018,9,12,8,45,691.5,121.0,5.1,17.1,498.0,87.33,70.52
2018,9,12,9,0,645.0,144.0,5.0,17.3,523.0,99.09,80.36
2018,9,12,9,15,587.5,176.5,4.95,17.5,540.5,115.74,94.31
2018,9,12,9,30,530.0,209.0,4.9,17.7,558.0,130.74,106.73
2018,9,12,9,45,535.5,221.0,4.85,17.9,590.0,135.55,110.47
2018,9,12,10,0,541.0,233.0,4.8,18.1,622.0,140.16,114.03
2018,9,12,10,15,528.5,248.0,4.85,18.2,640.5,177.43,123.49
2018,9,12,10,30,516.0,263.0,4.9,18.3,659.0,224.87,154.2
2018,9,12,10,45,500.0,280.5,4.95,18.45,673.0,272.17,191.79
2018,9,12,11,0,484.0,298.0,5.0,18.6,687.0,318.2,231.08
2018,9,12,11,15,520.0,288.5,5.05,18.6,712.5,362.89,268.73
2018,9,12,11,30,556.0,279.0,5.1,18.6,738.0,410.82,309.46
2018,9,12,11,45,519.0,298.5,5.2,18.65,729.0,449.58,343.9
2018,9,12,12,0,482.0,318.0,5.3,18.7,720.0,484.38,374.13
2018,9,12,12,15,535.0,294.5,5.4,18.7,740.0,533.03,414.34
2018,9,12,12,30,588.0,271.0,5.5,18.7,760.0,584.36,456.44
2018,9,12,12,45,608.5,255.5,5.6,18.65,756.0,625.72,490.61
2018,9,12,13,0,629.0,240.0,5.7,18.6,752.0,665.38,523.25
2018,9,12,13,15,718.5,191.0,5.75,18.55,763.0,725.32,571.95
2018,9,12,13,30,808.0,142.0,5.8,18.5,774.0,780.92,617.42
2018,9,12,13,45,770.5,151.5,5.85,18.45,738.5,795.15,629.15
2018,9,12,14,0,733.0,161.0,5.9,18.4,703.0,810.77,641.89
2018,9,12,14,15,585.0,202.0,5.95,18.25,622.5,750.62,596.79
2018,9,12,14,30,437.0,243.0,6.0,18.1,542.0,673.02,537.42
2018,9,12,14,45,342.0,255.0,6.05,18.0,480.5,593.67,477.12
2018,9,12,15,0,247.0,267.0,6.1,17.9,419.0,531.83,428.51
2018,9,12,15,15,220.5,242.5,6.1,17.9,371.0,467.65,379.83
2018,9,12,15,30,194.0,218.0,6.1,17.9,323.0,423.2,345.62
2018,9,12,15,45,283.5,190.0,6.2,17.45,327.5,508.35,417.97
2018,9,12,16,0,373.0,162.0,6.3,17.0,332.0,593.07,489.32
2018,9,12,16,15,376.0,140.5,6.3,16.8,294.5,574.87,477.11
2018,9,12,16,30,379.0,119.0,6.3,16.6,257.0,553.89,462.62
2018,9,12,16,45,380.5,100.0,6.25,16.35,220.0,532.01,446.41
2018,9,12,17,0,382.0,81.0,6.2,16.1,183.0,507.54,426.41
2018,9,12,17,15,310.0,68.5,6.1,15.95,139.5,422.19,354.65
2018,9,12,17,30,238.0,56.0,6.0,15.8,96.0,338.92,281.54
2018,9,12,17,45,155.5,39.5,5.85,15.65,62.0,221.14,176.98
2018,9,12,18,0,73.0,23.0,5.7,15.5,28.0,116.86,46.46
2018,9,12,18,15,36.5,11.5,5.6,15.45,14.0,39.21,0.0
2018,9,12,18,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.6,15.2,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.7,15.3,12.0,8.65,0.0
2018,9,13,6,15,172.0,26.0,3.9,15.5,45.5,19.75,6.62
2018,9,13,6,30,304.0,41.0,4.1,15.7,79.0,31.31,21.05
2018,9,13,6,45,439.5,46.0,4.3,15.9,130.0,37.58,27.29
2018,9,13,7,0,575.0,51.0,4.5,16.1,181.0,42.22,31.75
2018,9,13,7,15,491.5,71.0,4.55,16.3,202.0,56.0,44.09
2018,9,13,7,30,408.0,91.0,4.6,16.5,223.0,66.37,53.23
2018,9,13,7,45,392.5,116.5,4.65,16.65,261.5,82.08,66.92
2018,9,13,8,0,377.0,142.0,4.7,16.8,300.0,96.95,79.67
2018,9,13,8,15,566.0,115.5,4.7,17.0,385.5,84.09,68.17
2018,9,13,8,30,755.0,89.0,4.7,17.2,471.0,75.06,60.06
2018,9,13,8,45,804.5,82.5,4.7,17.4,523.5,71.18,56.47
2018,9,13,9,0,854.0,76.0,4.7,17.6,576.0,76.19,60.57
2018,9,13,9,15,866.0,78.0,4.6,17.75,616.0,78.06,61.97
2018,9,13,9,30,878.0,80.0,4.5,17.9,656.0,79.82,63.28
2018,9,13,9,45,884.0,84.0,4.45,18.05,690.5,82.48,65.37
2018,9,13,10,0,890.0,88.0,4.4,18.2,725.0,84.98,67.32
2018,9,13,10,15,898.0,89.0,4.35,18.3,753.5,128.37,73.86
2018,9,13,10,30,906.0,90.0,4.3,18.4,782.0,188.15,108.61
2018,9,13,10,45,912.0,90.5,4.25,18.55,803.5,247.84,155.22
2018,9,13,11,0,918.0,91.0,4.2,18.7,825.0,307.65,207.13
2018,9,13,11,15,922.0,91.5,4.2,18.75,839.0,366.72,260.29
2018,9,13,11,30,926.0,92.0,4.2,18.8,853.0,425.21,312.83
2018,9,13,11,45,928.0,92.0,4.2,18.85,859.0,481.64,362.85
2018,9,13,12,0,930.0,92.0,4.2,18.9,865.0,536.78,410.58
2018,9,13,12,15,931.0,91.0,4.25,18.9,863.0,589.02,454.99
2018,9,13,12,30,932.0,90.0,4.3,18.9,861.0,639.34,496.87
2018,9,13,12,45,907.5,101.0,4.4,18.9,844.0,681.52,531.67
2018,9,13,13,0,883.0,112.0,4.5,18.9,827.0,719.54,562.59
2018,9,13,13,15,806.0,145.5,4.55,18.9,786.5,743.55,581.28
2018,9,13,13,30,729.0,179.0,4.6,18.9,746.0,758.52,592.83
2018,9,13,13,45,683.5,190.5,4.7,18.85,708.5,767.05,600.68
2018,9,13,14,0,638.0,202.0,4.8,18.8,671.0,769.92,604.22
2018,9,13,14,15,742.5,151.0,4.85,18.75,673.0,836.45,655.95
2018,9,13,14,30,847.0,100.0,4.9,18.7,675.0,884.08,691.66
2018,9,13,14,45,829.5,98.0,4.95,18.6,634.5,899.89,704.83
2018,9,13,15,0,812.0,96.0,5.0,18.5,594.0,900.87,707.74
2018,9,13,15,15,805.0,89.5,5.0,18.5,552.5,902.41,710.71
2018,9,13,15,30,798.0,83.0,5.0,18.5,511.0,900.1,711.04
2018,9,13,15,45,745.0,87.5,5.05,18.25,457.5,863.24,687.23
2018,9,13,16,0,692.0,92.0,5.1,18.0,404.0,829.25,665.31
2018,9,13,16,15,668.5,83.5,5.1,17.8,355.5,798.18,644.64
2018,9,13,16,30,645.0,75.0,5.1,17.6,307.0,764.13,621.01
2018,9,13,16,45,648.0,64.0,5.1,17.4,265.5,749.25,610.93
2018,9,13,17,0,651.0,53.0,5.1,17.2,224.0,724.18,591.38
2018,9,13,17,15,578.5,47.5,5.05,16.9,174.0,648.71,530.41
2018,9,13,17,30,506.0,42.0,5.0,16.6,124.0,566.74,460.49
2018,9,13,17,45,365.5,33.0,4.9,16.35,81.0,421.37,331.72
2018,9,13,18,0,225.0,24.0,4.8,16.1,38.0,261.33,65.37
2018,9,13,18,15,112.5,12.0,4.7,15.95,19.0,102.15,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,5,45,28.5,5.5,2.55,14.25,6.0,0.0,0.0
2018,9,14,6,0,57.0,11.0,2.6,14.4,12.0,8.65,0.0
2018,9,14,6,15,49.5,27.0,2.75,14.65,30.0,20.11,5.93
2018,9,14,6,30,42.0,43.0,2.9,14.9,48.0,31.62,21.32
2018,9,14,6,45,79.5,63.0,3.05,15.1,78.5,45.68,34.46
2018,9,14,7,0,117.0,83.0,3.2,15.3,109.0,59.57,47.17
2018,9,14,7,15,118.0,102.0,3.2,15.5,134.0,72.29,58.62
2018,9,14,7,30,119.0,121.0,3.2,15.7,159.0,84.68,69.53
2018,9,14,7,45,94.5,137.0,3.2,15.85,170.5,94.65,78.12
2018,9,14,8,0,70.0,153.0,3.2,16.0,182.0,107.0,88.63
2018,9,14,8,15,63.5,178.0,3.2,16.2,207.0,122.25,101.49
2018,9,14,8,30,57.0,203.0,3.2,16.4,232.0,137.06,113.79
2018,9,14,8,45,131.0,222.0,3.15,16.65,296.0,144.61,119.75
2018,9,14,9,0,205.0,241.0,3.1,16.9,360.0,156.63,129.46
2018,9,14,9,15,228.5,259.0,3.05,17.1,400.5,166.68,137.46
2018,9,14,9,30,252.0,277.0,3.0,17.3,441.0,166.87,137.15
2018,9,14,9,45,203.0,304.5,3.0,17.45,441.5,188.2,154.58
2018,9,14,10,0,154.0,332.0,3.0,17.6,442.0,199.2,163.28
2018,9,14,10,15,165.0,346.0,3.0,17.8,468.0,219.73,167.28
2018,9,14,10,30,176.0,360.0,3.0,18.0,494.0,247.35,185.72
2018,9,14,10,45,195.5,370.0,2.95,18.2,522.5,276.41,207.0
2018,9,14,11,0,215.0,380.0,2.9,18.4,551.0,308.08,231.49
2018,9,14,11,15,237.0,379.0,2.95,18.55,570.5,336.61,254.26
2018,9,14,11,30,259.0,378.0,3.0,18.7,590.0,364.04,276.6
2018,9,14,11,45,368.0,344.5,3.05,18.85,648.0,414.56,315.74
2018,9,14,12,0,477.0,311.0,3.1,19.0,706.0,476.68,364.4
2018,9,14,12,15,457.0,316.0,3.2,19.1,693.5,505.9,388.82
2018,9,14,12,30,437.0,321.0,3.3,19.2,681.0,532.28,410.58
2018,9,14,12,45,394.0,332.0,3.45,19.25,653.5,545.62,422.07
2018,9,14,13,0,351.0,343.0,3.6,19.3,626.0,545.05,422.91
2018,9,14,13,15,358.5,334.5,3.7,19.3,617.5,568.09,441.78
2018,9,14,13,30,366.0,326.0,3.8,19.3,609.0,590.07,459.68
2018,9,14,13,45,556.5,239.0,3.9,19.25,653.5,702.01,547.72
2018,9,14,14,0,747.0,152.0,4.0,19.2,698.0,811.72,632.03
2018,9,14,14,15,823.0,116.0,4.1,19.15,692.5,863.49,669.92
2018,9,14,14,30,899.0,80.0,4.2,19.1,687.0,907.45,702.64
2018,9,14,14,45,873.0,82.5,4.3,19.0,643.5,909.92,706.37
2018,9,14,15,0,847.0,85.0,4.4,18.9,600.0,908.18,707.7
2018,9,14,15,15,829.0,82.5,4.4,18.9,555.5,904.01,706.61
2018,9,14,15,30,811.0,80.0,4.4,18.9,511.0,907.47,711.12
2018,9,14,15,45,759.0,83.0,4.55,18.6,456.5,869.93,688.08
2018,9,14,16,0,707.0,86.0,4.7,18.3,402.0,834.56,666.27
2018,9,14,16,15,610.0,90.0,4.75,18.1,339.0,748.77,605.08
2018,9,14,16,30,513.0,94.0,4.8,17.9,276.0,659.69,539.48
2018,9,14,16,45,486.0,82.0,4.9,17.65,232.0,616.79,507.85
2018,9,14,17,0,459.0,70.0,5.0,17.4,188.0,572.04,472.73
2018,9,14,17,15,381.5,59.5,5.0,17.1,142.5,473.91,392.43
2018,9,14,17,30,304.0,49.0,5.0,16.8,97.0,387.41,318.16
2018,9,14,17,45,203.5,35.0,5.05,16.55,62.0,278.52,217.82
2018,9,14,18,0,103.0,21.0,5.1,16.3,27.0,151.84,0.0
2018,9,14,18,15,51.5,10.5,5.1,16.15,13.5,50.58,0.0
2018,9,14,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.35,14.8,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.9,18.0,11.8,0.0
2018,9,15,6,15,281.0,25.0,4.55,15.05,51.5,20.78,5.07
2018,9,15,6,30,418.0,35.0,4.7,15.2,85.0,29.12,19.07
2018,9,15,6,45,450.0,45.0,4.8,15.4,123.0,36.92,26.71
2018,9,15,7,0,482.0,55.0,4.9,15.6,161.0,44.48,33.78
2018,9,15,7,15,341.0,84.0,4.95,15.8,169.0,61.22,48.78
2018,9,15,7,30,200.0,113.0,5.0,16.0,177.0,79.2,64.66
2018,9,15,7,45,167.5,140.0,5.0,16.15,200.0,97.39,80.5
2018,9,15,8,0,135.0,167.0,5.0,16.3,223.0,112.92,93.79
2018,9,15,8,15,154.5,187.0,5.0,16.45,258.5,125.11,104.01
2018,9,15,8,30,174.0,207.0,5.0,16.6,294.0,136.98,113.84
2018,9,15,8,45,219.5,223.5,5.0,16.8,344.0,147.36,122.28
2018,9,15,9,0,265.0,240.0,5.0,17.0,394.0,150.48,124.48
2018,9,15,9,15,239.5,261.5,5.0,17.15,408.0,159.95,132.11
2018,9,15,9,30,214.0,283.0,5.0,17.3,422.0,178.2,147.1
2018,9,15,9,45,196.0,303.0,5.0,17.45,435.5,187.29,154.3
2018,9,15,10,0,178.0,323.0,5.0,17.6,449.0,195.95,161.14
2018,9,15,10,15,193.5,330.5,5.0,17.75,472.5,214.39,163.03
2018,9,15,10,30,209.0,338.0,5.0,17.9,496.0,240.65,180.01
2018,9,15,10,45,266.0,337.5,5.05,18.0,544.5,264.07,195.65
2018,9,15,11,0,323.0,337.0,5.1,18.1,593.0,304.28,226.48
2018,9,15,11,15,342.0,337.5,5.15,18.15,612.5,339.53,255.96
2018,9,15,11,30,361.0,338.0,5.2,18.2,632.0,376.67,287.26
2018,9,15,11,45,461.0,304.5,5.25,18.3,682.5,427.82,328.54
2018,9,15,12,0,561.0,271.0,5.3,18.4,733.0,489.08,378.28
2018,9,15,12,15,483.0,288.0,5.35,18.4,685.0,499.21,389.24
2018,9,15,12,30,405.0,305.0,5.4,18.4,637.0,500.97,392.69
2018,9,15,12,45,274.5,344.0,5.5,18.4,567.5,470.59,369.91
2018,9,15,13,0,144.0,383.0,5.6,18.4,498.0,425.8,334.62
2018,9,15,13,15,179.0,372.0,5.65,18.4,512.0,457.1,360.43
2018,9,15,13,30,214.0,361.0,5.7,18.4,526.0,490.14,387.5
2018,9,15,13,45,312.5,303.5,5.75,18.35,535.0,548.17,435.66
2018,9,15,14,0,411.0,246.0,5.8,18.3,544.0,612.61,488.61
2018,9,15,14,15,664.5,161.0,5.85,18.25,617.5,777.26,619.57
2018,9,15,14,30,918.0,76.0,5.9,18.2,691.0,918.65,724.72
2018,9,15,14,45,907.0,74.0,5.95,18.15,652.0,929.87,734.15
2018,9,15,15,0,896.0,72.0,6.0,18.1,613.0,937.09,741.56
2018,9,15,15,15,879.5,70.0,6.0,18.1,568.0,935.14,742.07
2018,9,15,15,30,863.0,68.0,6.0,18.1,523.0,929.25,739.87
2018,9,15,15,45,842.0,65.5,6.1,17.8,474.5,914.59,732.67
2018,9,15,16,0,821.0,63.0,6.2,17.5,426.0,896.36,722.7
2018,9,15,16,15,791.0,60.0,6.25,17.25,374.5,876.53,710.78
2018,9,15,16,30,761.0,57.0,6.3,17.0,323.0,842.36,687.31
2018,9,15,16,45,716.5,53.0,6.3,16.8,270.5,790.12,648.36
2018,9,15,17,0,672.0,49.0,6.3,16.6,218.0,735.75,605.58
2018,9,15,17,15,598.0,44.0,6.2,16.3,168.0,650.95,535.76
2018,9,15,17,30,524.0,39.0,6.1,16.0,118.0,576.75,469.8
2018,9,15,17,45,379.0,30.5,6.0,15.7,76.0,428.8,330.98
2018,9,15,18,0,234.0,22.0,5.9,15.4,34.0,258.26,0.0
2018,9,15,18,15,117.0,11.0,5.75,15.3,17.0,104.52,0.0
2018,9,15,18,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.75,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,9.44,0.0
2018,9,16,6,15,271.5,22.5,3.35,15.25,49.0,18.64,2.63
2018,9,16,6,30,437.0,33.0,3.5,15.6,84.0,27.58,17.65
2018,9,16,6,45,455.5,43.5,3.65,15.9,120.5,35.78,25.64
2018,9,16,7,0,474.0,54.0,3.8,16.2,157.0,43.66,32.97
2018,9,16,7,15,415.0,79.5,3.75,16.4,187.0,59.07,46.76
2018,9,16,7,30,356.0,105.0,3.7,16.6,217.0,74.85,60.68
2018,9,16,7,45,406.0,115.0,3.7,16.8,264.5,81.45,66.33
2018,9,16,8,0,456.0,125.0,3.7,17.0,312.0,87.94,71.77
2018,9,16,8,15,474.5,139.0,3.65,17.25,355.0,96.15,78.6
2018,9,16,8,30,493.0,153.0,3.6,17.5,398.0,104.03,85.06
2018,9,16,8,45,484.5,172.0,3.55,17.7,431.5,113.86,93.16
2018,9,16,9,0,476.0,191.0,3.5,17.9,465.0,123.15,100.72
2018,9,16,9,15,483.0,205.0,3.5,18.1,500.5,129.56,105.79
2018,9,16,9,30,490.0,219.0,3.5,18.3,536.0,135.67,110.6
2018,9,16,9,45,512.0,224.5,3.5,18.5,571.5,137.45,111.76
2018,9,16,10,0,534.0,230.0,3.5,18.7,607.0,139.23,112.94
2018,9,16,10,15,553.5,233.0,3.45,18.85,637.5,169.85,117.12
2018,9,16,10,30,573.0,236.0,3.4,19.0,668.0,216.35,144.61
2018,9,16,10,45,664.5,204.0,3.4,19.15,718.0,256.51,171.6
2018,9,16,11,0,756.0,172.0,3.4,19.3,768.0,307.56,211.67
2018,9,16,11,15,858.0,124.5,3.4,19.4,812.0,366.26,260.15
2018,9,16,11,30,960.0,77.0,3.4,19.5,856.0,424.61,309.93
2018,9,16,11,45,961.5,77.0,3.45,19.6,861.5,482.29,360.82
2018,9,16,12,0,963.0,77.0,3.5,19.7,867.0,538.52,409.23
2018,9,16,12,15,961.5,78.0,3.55,19.7,864.5,592.28,454.59
2018,9,16,12,30,960.0,79.0,3.6,19.7,862.0,643.88,497.09
2018,9,16,12,45,957.0,79.5,3.7,19.75,851.0,691.69,535.82
2018,9,16,13,0,954.0,80.0,3.8,19.8,840.0,736.78,571.74
2018,9,16,13,15,951.0,79.0,3.9,19.75,822.0,777.49,603.52
2018,9,16,13,30,948.0,78.0,4.0,19.7,804.0,815.05,631.32
2018,9,16,13,45,942.5,77.0,4.1,19.65,778.0,847.28,655.39
2018,9,16,14,0,937.0,76.0,4.2,19.6,752.0,875.93,677.05
2018,9,16,14,15,928.5,74.5,4.3,19.5,718.5,897.74,694.19
2018,9,16,14,30,920.0,73.0,4.4,19.4,685.0,915.64,708.87
2018,9,16,14,45,908.0,71.5,4.5,19.3,645.5,926.42,719.0
2018,9,16,15,0,896.0,70.0,4.6,19.2,606.0,933.19,726.54
2018,9,16,15,15,880.0,68.0,4.6,19.2,561.5,931.59,727.3
2018,9,16,15,30,864.0,66.0,4.6,19.2,517.0,926.08,725.45
2018,9,16,15,45,842.0,64.0,4.75,18.85,468.5,911.03,718.94
2018,9,16,16,0,820.0,62.0,4.9,18.5,420.0,892.46,709.69
2018,9,16,16,15,789.0,59.0,4.95,18.25,368.5,871.59,697.38
2018,9,16,16,30,758.0,56.0,5.0,18.0,317.0,836.47,673.76
2018,9,16,16,45,711.5,52.0,5.05,17.75,264.5,782.4,634.53
2018,9,16,17,0,665.0,48.0,5.1,17.5,212.0,726.28,591.38
2018,9,16,17,15,590.0,42.5,5.05,17.2,162.0,640.23,521.52
2018,9,16,17,30,515.0,37.0,5.0,16.9,112.0,564.74,455.07
2018,9,16,17,45,371.0,29.0,4.95,16.6,71.5,419.35,314.98
2018,9,16,18,0,227.0,21.0,4.9,16.3,31.0,247.04,0.0
2018,9,16,18,15,113.5,10.5,4.8,16.2,15.5,8.26,0.0
2018,9,16,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.8,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,14.9,13.0,8.65,0.0
2018,9,17,6,15,270.0,22.0,3.6,15.15,47.5,18.24,0.84
2018,9,17,6,30,435.0,33.0,3.8,15.4,82.0,27.6,17.57
2018,9,17,6,45,410.0,35.5,3.95,15.65,101.5,29.13,19.83
2018,9,17,7,0,385.0,38.0,4.1,15.9,121.0,30.61,21.47
2018,9,17,7,15,192.5,60.5,4.1,16.0,102.0,43.79,33.32
2018,9,17,7,30,0.0,83.0,4.1,16.1,83.0,62.1,49.56
2018,9,17,7,45,16.0,117.0,4.1,16.25,123.5,85.55,70.09
2018,9,17,8,0,32.0,151.0,4.1,16.4,164.0,104.92,86.78
2018,9,17,8,15,36.5,170.5,4.1,16.55,187.0,117.32,97.21
2018,9,17,8,30,41.0,190.0,4.1,16.7,210.0,129.47,107.3
2018,9,17,8,45,64.5,218.0,4.1,16.8,253.0,146.25,121.28
2018,9,17,9,0,88.0,246.0,4.1,16.9,296.0,162.57,134.73
2018,9,17,9,15,82.5,260.5,4.15,17.05,310.5,171.05,141.44
2018,9,17,9,30,77.0,275.0,4.2,17.2,325.0,179.25,147.92
2018,9,17,9,45,70.5,287.5,4.2,17.3,335.0,186.2,153.34
2018,9,17,10,0,64.0,300.0,4.2,17.4,345.0,192.9,158.57
2018,9,17,10,15,69.0,315.0,4.3,17.45,365.5,207.92,161.43
2018,9,17,10,30,74.0,330.0,4.4,17.5,386.0,227.15,175.16
2018,9,17,10,45,90.0,348.0,4.5,17.55,417.5,251.28,193.23
2018,9,17,11,0,106.0,366.0,4.6,17.6,449.0,278.02,213.97
2018,9,17,11,15,91.5,368.5,4.75,17.6,441.0,288.15,223.1
2018,9,17,11,30,77.0,371.0,4.9,17.6,433.0,296.35,230.59
2018,9,17,11,45,80.5,372.0,5.0,17.6,437.5,309.5,241.48
2018,9,17,12,0,84.0,373.0,5.1,17.6,442.0,322.85,252.54
2018,9,17,12,15,124.5,374.5,5.25,17.6,476.0,361.07,283.14
2018,9,17,12,30,165.0,376.0,5.4,17.6,510.0,401.26,315.5
2018,9,17,12,45,235.0,366.0,5.5,17.55,554.0,463.18,365.16
2018,9,17,13,0,305.0,356.0,5.6,17.5,598.0,524.19,414.19
2018,9,17,13,15,506.0,267.5,5.7,17.45,657.5,629.38,499.56
2018,9,17,13,30,707.0,179.0,5.8,17.4,717.0,738.71,587.61
2018,9,17,13,45,813.5,131.5,5.85,17.35,730.5,806.33,641.18
2018,9,17,14,0,920.0,84.0,5.9,17.3,744.0,869.05,688.57
2018,9,17,14,15,910.5,83.5,5.95,17.25,711.0,890.84,705.85
2018,9,17,14,30,901.0,83.0,6.0,17.2,678.0,908.8,720.72
2018,9,17,14,45,889.0,80.5,6.05,17.1,638.5,918.31,729.75
2018,9,17,15,0,877.0,78.0,6.1,17.0,599.0,923.81,736.09
2018,9,17,15,15,859.5,76.0,6.1,17.0,554.0,920.8,735.81
2018,9,17,15,30,842.0,74.0,6.1,17.0,509.0,913.93,732.83
2018,9,17,15,45,819.5,71.0,6.1,16.8,460.5,908.47,731.54
2018,9,17,16,0,797.0,68.0,6.1,16.6,412.0,888.16,719.04
2018,9,17,16,15,764.0,65.0,6.05,16.45,361.0,854.26,695.57
2018,9,17,16,30,731.0,62.0,6.0,16.3,310.0,817.23,668.93
2018,9,17,16,45,681.0,57.0,6.0,16.15,257.5,758.59,624.44
2018,9,17,17,0,631.0,52.0,6.0,16.0,205.0,697.85,575.95
2018,9,17,17,15,548.5,46.0,5.9,15.8,155.5,614.36,506.08
2018,9,17,17,30,466.0,40.0,5.8,15.6,106.0,523.6,425.76
2018,9,17,17,45,324.5,30.5,5.7,15.4,67.0,378.9,279.31
2018,9,17,18,0,183.0,21.0,5.6,15.2,28.0,170.52,0.0
2018,9,17,18,15,91.5,10.5,5.5,15.15,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.7,14.5,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.6,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.0,3.95,14.75,4.0,3.02,0.0
2018,9,18,6,30,0.0,7.0,4.1,14.9,7.0,5.3,0.0
2018,9,18,6,45,0.0,11.0,4.2,15.1,11.0,8.34,1.65
2018,9,18,7,0,0.0,15.0,4.3,15.3,15.0,11.39,4.46
2018,9,18,7,15,0.0,22.5,4.3,15.45,22.5,17.12,9.64
2018,9,18,7,30,0.0,30.0,4.3,15.6,30.0,22.86,14.79
2018,9,18,7,45,0.0,58.5,4.25,15.75,58.5,44.8,34.28
2018,9,18,8,0,0.0,87.0,4.2,15.9,87.0,66.08,52.94
2018,9,18,8,15,0.0,94.5,4.2,16.05,94.5,71.75,57.71
2018,9,18,8,30,0.0,102.0,4.2,16.2,102.0,77.38,62.4
2018,9,18,8,45,0.0,110.0,4.15,16.35,110.0,83.31,67.31
2018,9,18,9,0,0.0,118.0,4.1,16.5,118.0,89.2,72.15
2018,9,18,9,15,0.0,119.0,4.1,16.65,119.0,90.16,72.74
2018,9,18,9,30,0.0,120.0,4.1,16.8,120.0,91.07,73.29
2018,9,18,9,45,0.0,131.0,4.1,16.9,131.0,98.95,79.84
2018,9,18,10,0,0.0,142.0,4.1,17.0,142.0,106.76,86.29
2018,9,18,10,15,2.0,163.5,4.1,17.1,165.0,122.18,94.71
2018,9,18,10,30,4.0,185.0,4.1,17.2,188.0,138.13,107.29
2018,9,18,10,45,5.0,193.0,4.05,17.3,197.0,145.03,112.6
2018,9,18,11,0,6.0,201.0,4.0,17.4,206.0,152.14,118.13
2018,9,18,11,15,6.0,200.0,3.95,17.45,205.0,152.71,118.52
2018,9,18,11,30,6.0,199.0,3.9,17.5,204.0,153.19,118.86
2018,9,18,11,45,6.0,196.0,3.9,17.6,201.0,152.11,117.97
2018,9,18,12,0,6.0,193.0,3.9,17.7,198.0,150.93,117.02
2018,9,18,12,15,5.5,189.0,4.0,17.7,193.5,148.62,115.23
2018,9,18,12,30,5.0,185.0,4.1,17.7,189.0,146.16,113.33
2018,9,18,12,45,7.5,204.0,4.2,17.7,210.0,163.52,127.38
2018,9,18,13,0,10.0,223.0,4.3,17.7,231.0,181.58,141.97
2018,9,18,13,15,12.0,234.5,4.5,17.7,244.0,193.96,152.09
2018,9,18,13,30,14.0,246.0,4.7,17.7,257.0,206.96,162.75
2018,9,18,13,45,15.5,246.0,4.85,17.65,257.5,210.43,165.89
2018,9,18,14,0,17.0,246.0,5.0,17.6,258.0,214.19,169.33
2018,9,18,14,15,16.0,236.0,5.15,17.5,247.0,207.16,164.11
2018,9,18,14,30,15.0,226.0,5.3,17.4,236.0,199.98,158.78
2018,9,18,14,45,9.5,203.0,5.5,17.3,209.0,176.43,140.02
2018,9,18,15,0,4.0,180.0,5.7,17.2,182.0,152.26,120.55
2018,9,18,15,15,4.0,167.5,5.7,17.2,169.5,142.73,113.11
2018,9,18,15,30,4.0,155.0,5.7,17.2,157.0,133.16,105.59
2018,9,18,15,45,213.5,123.0,5.85,16.85,214.0,356.66,297.8
2018,9,18,16,0,423.0,91.0,6.0,16.5,271.0,562.05,468.49
2018,9,18,16,15,540.0,82.5,6.0,16.25,282.5,666.73,552.64
2018,9,18,16,30,657.0,74.0,6.0,16.0,294.0,767.88,632.66
2018,9,18,16,45,595.5,69.0,6.05,15.75,242.0,699.9,579.95
2018,9,18,17,0,534.0,64.0,6.1,15.5,190.0,630.25,523.98
2018,9,18,17,15,443.0,55.5,6.0,15.3,142.5,528.14,438.32
2018,9,18,17,30,352.0,47.0,5.9,15.1,95.0,425.86,348.12
2018,9,18,17,45,228.0,33.0,5.85,14.85,59.0,299.5,212.72
2018,9,18,18,0,104.0,19.0,5.8,14.6,23.0,102.19,0.0
2018,9,18,18,15,52.0,9.5,5.65,14.55,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.85,13.85,5.0,0.0,0.0
