Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,0,10.0,61.0,3.8,17.1,63.0,44.75,33.45
2018,9,29,7,15,24.0,81.5,3.75,17.3,88.0,58.58,45.96
2018,9,29,7,30,38.0,102.0,3.7,17.5,113.0,72.49,58.34
2018,9,29,7,45,48.5,119.5,3.65,17.7,136.0,84.44,68.78
2018,9,29,8,0,59.0,137.0,3.6,17.9,159.0,96.21,78.86
2018,9,29,8,15,46.5,152.5,3.55,18.1,171.5,106.26,87.29
2018,9,29,8,30,34.0,168.0,3.5,18.3,184.0,116.05,95.38
2018,9,29,8,45,66.0,187.0,3.45,18.45,221.0,128.44,105.63
2018,9,29,9,0,98.0,206.0,3.4,18.6,258.0,135.45,111.2
2018,9,29,9,15,127.0,230.5,3.4,18.75,303.5,149.25,122.49
2018,9,29,9,30,156.0,255.0,3.4,18.9,349.0,162.61,133.33
2018,9,29,9,45,233.5,268.5,3.4,19.05,418.0,162.79,133.09
2018,9,29,10,0,311.0,282.0,3.4,19.2,487.0,170.71,139.36
2018,9,29,10,15,368.0,273.5,3.45,19.35,526.0,182.97,134.79
2018,9,29,10,30,425.0,265.0,3.5,19.5,565.0,209.15,145.93
2018,9,29,10,45,337.5,301.0,3.6,19.6,543.5,254.52,183.89
2018,9,29,11,0,250.0,337.0,3.7,19.7,522.0,283.91,211.43
2018,9,29,11,15,237.5,345.5,3.75,19.75,523.5,313.48,236.47
2018,9,29,11,30,225.0,354.0,3.8,19.8,525.0,336.58,256.42
2018,9,29,11,45,214.0,358.5,3.85,19.85,522.0,356.26,273.41
2018,9,29,12,0,203.0,363.0,3.9,19.9,519.0,374.55,288.99
2018,9,29,12,15,220.5,360.0,3.9,19.9,528.5,400.84,310.41
2018,9,29,12,30,238.0,357.0,3.9,19.9,538.0,428.2,332.58
2018,9,29,12,45,218.5,352.0,3.95,19.95,516.0,431.86,336.39
2018,9,29,13,0,199.0,347.0,4.0,20.0,494.0,432.87,338.01
2018,9,29,13,15,175.0,334.0,4.0,19.95,461.0,421.06,329.76
2018,9,29,13,30,151.0,321.0,4.0,19.9,428.0,406.06,318.88
2018,9,29,13,45,105.5,292.0,4.05,19.9,365.5,355.8,280.25
2018,9,29,14,0,60.0,263.0,4.1,19.9,303.0,283.12,223.45
2018,9,29,14,15,105.0,264.5,4.1,19.8,329.5,348.41,276.64
2018,9,29,14,30,150.0,266.0,4.1,19.7,356.0,399.24,318.11
2018,9,29,14,45,232.5,238.0,4.1,19.6,367.0,473.26,378.6
2018,9,29,15,0,315.0,210.0,4.1,19.5,378.0,527.97,424.18
2018,9,29,15,15,319.0,191.5,4.1,19.5,349.0,521.49,420.77
2018,9,29,15,30,323.0,173.0,4.1,19.5,320.0,513.01,416.08
2018,9,29,15,45,345.5,142.5,4.0,19.25,284.0,504.11,411.97
2018,9,29,16,0,368.0,112.0,3.9,19.0,248.0,516.65,423.79
2018,9,29,16,15,501.0,85.5,3.8,18.8,241.0,619.88,505.27
2018,9,29,16,30,634.0,59.0,3.7,18.6,234.0,708.35,571.66
2018,9,29,16,45,568.5,52.5,3.65,18.4,185.0,636.37,514.55
2018,9,29,17,0,503.0,46.0,3.6,18.2,136.0,563.66,454.44
2018,9,29,17,15,394.5,37.5,3.5,17.95,93.5,450.38,357.7
2018,9,29,17,30,286.0,29.0,3.4,17.7,51.0,332.45,213.53
2018,9,29,17,45,167.0,18.0,3.25,17.5,28.5,153.3,0.0
2018,9,29,18,0,48.0,7.0,3.1,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.05,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.25,16.3,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.2,16.3,5.0,0.0,0.0
2018,9,30,6,15,91.0,17.5,1.25,16.55,23.0,13.77,0.0
2018,9,30,6,30,151.0,29.0,1.3,16.8,41.0,21.86,8.68
2018,9,30,6,45,238.0,43.0,1.35,17.0,77.5,32.38,21.93
2018,9,30,7,0,325.0,57.0,1.4,17.2,114.0,42.86,31.79
2018,9,30,7,15,457.5,60.5,1.4,17.45,170.0,48.47,37.08
2018,9,30,7,30,590.0,64.0,1.4,17.7,226.0,51.87,40.22
2018,9,30,7,45,637.5,69.0,1.35,17.95,275.5,55.69,43.57
2018,9,30,8,0,685.0,74.0,1.3,18.2,325.0,59.54,46.83
2018,9,30,8,15,717.0,77.5,1.3,18.45,372.5,67.2,53.33
2018,9,30,8,30,749.0,81.0,1.3,18.7,420.0,69.91,55.45
2018,9,30,8,45,772.5,83.0,1.3,19.0,464.0,71.37,56.47
2018,9,30,9,0,796.0,85.0,1.3,19.3,508.0,72.85,57.5
2018,9,30,9,15,759.0,105.0,1.35,19.5,533.0,84.98,67.64
2018,9,30,9,30,722.0,125.0,1.4,19.7,558.0,88.81,70.65
2018,9,30,9,45,779.0,112.5,1.45,19.9,603.5,88.68,70.32
2018,9,30,10,0,836.0,100.0,1.5,20.1,649.0,81.62,64.15
2018,9,30,10,15,844.5,102.0,1.6,20.2,676.0,118.22,73.07
2018,9,30,10,30,853.0,104.0,1.7,20.3,703.0,175.77,101.91
2018,9,30,10,45,870.0,100.0,1.8,20.4,726.0,231.67,142.36
2018,9,30,11,0,887.0,96.0,1.9,20.5,749.0,288.66,189.84
2018,9,30,11,15,834.0,122.0,1.95,20.5,743.5,343.24,239.87
2018,9,30,11,30,781.0,148.0,2.0,20.5,738.0,396.99,288.41
2018,9,30,11,45,667.0,201.0,2.1,20.55,707.0,437.31,326.0
2018,9,30,12,0,553.0,254.0,2.2,20.6,676.0,466.07,352.54
2018,9,30,12,15,506.0,268.5,2.25,20.55,653.0,490.93,374.39
2018,9,30,12,30,459.0,283.0,2.3,20.5,630.0,510.47,391.32
2018,9,30,12,45,316.0,301.0,2.35,20.45,538.0,459.03,354.44
2018,9,30,13,0,173.0,319.0,2.4,20.4,446.0,391.39,303.66
2018,9,30,13,15,139.0,284.5,2.45,20.25,385.0,351.21,274.27
2018,9,30,13,30,105.0,250.0,2.5,20.1,324.0,305.75,239.97
2018,9,30,13,45,155.0,271.5,2.6,19.95,375.5,374.77,295.16
2018,9,30,14,0,205.0,293.0,2.7,19.8,427.0,448.71,353.18
2018,9,30,14,15,205.5,278.5,2.7,19.6,407.0,447.85,353.61
2018,9,30,14,30,206.0,264.0,2.7,19.4,387.0,445.75,353.51
2018,9,30,14,45,174.0,245.0,2.7,19.25,344.0,408.56,325.66
2018,9,30,15,0,142.0,226.0,2.7,19.1,301.0,368.77,295.46
2018,9,30,15,15,88.5,186.0,2.7,19.1,231.5,261.32,210.68
2018,9,30,15,30,35.0,146.0,2.7,19.1,162.0,171.5,137.42
2018,9,30,15,45,17.5,98.5,2.65,18.9,106.5,105.53,83.29
2018,9,30,16,0,0.0,51.0,2.6,18.7,51.0,39.02,27.28
2018,9,30,16,15,0.0,42.5,2.45,18.6,42.5,32.46,21.84
2018,9,30,16,30,0.0,34.0,2.3,18.5,34.0,25.93,16.31
2018,9,30,16,45,0.0,27.0,2.15,18.4,27.0,20.56,11.7
2018,9,30,17,0,0.0,20.0,2.0,18.3,20.0,15.2,7.04
2018,9,30,17,15,13.0,14.0,1.85,18.15,15.0,22.39,13.1
2018,9,30,17,30,26.0,8.0,1.7,18.0,10.0,39.43,18.51
2018,9,30,17,45,26.0,5.5,1.5,17.85,6.0,25.91,0.0
2018,9,30,18,0,26.0,3.0,1.3,17.7,2.0,0.0,0.0
2018,9,30,18,15,13.0,1.5,1.2,17.6,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.15,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.2,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.5,1.6,16.3,11.0,8.26,0.0
2018,10,1,6,30,34.0,15.0,1.7,16.4,17.0,11.6,1.47
2018,10,1,6,45,17.0,27.0,1.75,16.55,28.0,21.06,12.28
2018,10,1,7,0,0.0,39.0,1.8,16.7,39.0,29.83,20.46
2018,10,1,7,15,0.0,56.0,1.8,16.95,56.0,42.32,31.74
2018,10,1,7,30,0.0,73.0,1.8,17.2,73.0,54.64,42.74
2018,10,1,7,45,0.5,93.5,1.8,17.45,93.5,69.15,55.47
2018,10,1,8,0,1.0,114.0,1.8,17.7,114.0,83.48,67.83
2018,10,1,8,15,4.5,134.0,1.8,18.0,136.0,97.37,79.6
2018,10,1,8,30,8.0,154.0,1.8,18.3,158.0,111.11,91.06
2018,10,1,8,45,17.5,176.0,1.8,18.65,185.0,126.04,103.37
2018,10,1,9,0,27.0,198.0,1.8,19.0,212.0,134.52,110.08
2018,10,1,9,15,44.5,224.0,1.8,19.25,249.5,149.86,122.55
2018,10,1,9,30,62.0,250.0,1.8,19.5,287.0,164.76,134.51
2018,10,1,9,45,54.0,255.5,1.8,19.75,289.0,168.3,136.99
2018,10,1,10,0,46.0,261.0,1.8,20.0,291.0,171.64,139.33
2018,10,1,10,15,75.5,271.0,1.8,20.2,322.5,182.58,139.94
2018,10,1,10,30,105.0,281.0,1.8,20.4,354.0,194.27,146.08
2018,10,1,10,45,82.0,292.0,1.8,20.6,350.0,215.29,162.82
2018,10,1,11,0,59.0,303.0,1.8,20.8,346.0,226.57,172.48
2018,10,1,11,15,71.5,323.0,1.9,20.85,376.0,251.85,191.96
2018,10,1,11,30,84.0,343.0,2.0,20.9,406.0,279.45,213.35
2018,10,1,11,45,68.5,333.5,2.15,21.0,385.0,277.24,212.5
2018,10,1,12,0,53.0,324.0,2.3,21.1,364.0,272.44,209.5
2018,10,1,12,15,108.5,333.5,2.4,21.05,415.0,322.14,248.16
2018,10,1,12,30,164.0,343.0,2.5,21.0,466.0,374.52,288.92
2018,10,1,12,45,259.0,325.5,2.6,20.9,516.5,443.93,343.12
2018,10,1,13,0,354.0,308.0,2.7,20.8,567.0,512.98,397.03
2018,10,1,13,15,447.5,265.5,2.65,20.7,583.5,577.87,447.46
2018,10,1,13,30,541.0,223.0,2.6,20.6,600.0,635.01,492.18
2018,10,1,13,45,501.0,223.5,2.55,20.5,562.0,631.37,490.26
2018,10,1,14,0,461.0,224.0,2.5,20.4,524.0,623.15,485.22
2018,10,1,14,15,289.5,241.5,2.35,20.25,426.5,498.4,391.27
2018,10,1,14,30,118.0,259.0,2.2,20.1,329.0,364.28,286.96
2018,10,1,14,45,114.0,238.5,2.1,20.0,302.5,348.22,276.08
2018,10,1,15,0,110.0,218.0,2.0,19.9,276.0,330.74,263.46
2018,10,1,15,15,171.0,196.0,2.0,19.9,276.5,369.57,296.74
2018,10,1,15,30,232.0,174.0,2.0,19.9,277.0,429.57,345.59
2018,10,1,15,45,271.0,151.5,1.75,19.65,258.5,445.98,359.91
2018,10,1,16,0,310.0,129.0,1.5,19.4,240.0,460.34,372.53
2018,10,1,16,15,302.0,110.5,1.4,19.25,205.0,434.36,352.93
2018,10,1,16,30,294.0,92.0,1.3,19.1,170.0,428.82,347.97
2018,10,1,16,45,250.5,75.5,1.15,19.0,132.0,348.01,283.1
2018,10,1,17,0,207.0,59.0,1.0,18.9,94.0,289.53,233.53
2018,10,1,17,15,162.5,42.0,0.95,18.75,63.5,229.83,179.7
2018,10,1,17,30,118.0,25.0,0.9,18.6,33.0,177.61,83.85
2018,10,1,17,45,80.0,15.5,0.9,18.45,18.5,78.38,0.0
2018,10,1,18,0,42.0,6.0,0.9,18.3,4.0,0.0,0.0
2018,10,1,18,15,21.0,3.0,0.85,18.25,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.6,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.6,4.0,0.0,0.0
2018,10,2,6,15,44.0,8.5,1.5,17.7,9.0,6.69,0.0
2018,10,2,6,30,44.0,11.0,1.6,17.8,14.0,8.67,0.0
2018,10,2,6,45,22.0,20.5,1.65,17.95,22.0,16.22,8.04
2018,10,2,7,0,0.0,30.0,1.7,18.1,30.0,22.88,14.27
2018,10,2,7,15,0.0,34.0,1.75,18.35,34.0,25.94,17.18
2018,10,2,7,30,0.0,38.0,1.8,18.6,38.0,29.0,19.98
2018,10,2,7,45,2.0,55.5,1.85,18.85,56.0,42.52,31.88
2018,10,2,8,0,4.0,73.0,1.9,19.1,74.0,55.89,43.49
2018,10,2,8,15,4.0,90.0,2.0,19.35,91.5,68.23,54.05
2018,10,2,8,30,4.0,107.0,2.1,19.6,109.0,80.41,64.35
2018,10,2,8,45,10.0,125.5,2.2,19.85,130.5,93.58,75.36
2018,10,2,9,0,16.0,144.0,2.3,20.1,152.0,106.58,86.12
2018,10,2,9,15,23.0,181.5,2.4,20.3,194.5,131.54,106.88
2018,10,2,9,30,30.0,219.0,2.5,20.5,237.0,147.64,119.99
2018,10,2,9,45,26.0,222.0,2.6,20.75,238.0,149.8,121.39
2018,10,2,10,0,22.0,225.0,2.7,21.0,239.0,160.74,130.12
2018,10,2,10,15,35.0,254.5,2.75,21.2,278.0,171.31,131.71
2018,10,2,10,30,48.0,284.0,2.8,21.4,317.0,196.19,149.73
2018,10,2,10,45,125.0,299.5,2.85,21.6,389.5,221.34,165.58
2018,10,2,11,0,202.0,315.0,2.9,21.8,462.0,263.67,195.71
2018,10,2,11,15,158.0,314.5,2.95,21.9,430.5,269.69,202.99
2018,10,2,11,30,114.0,314.0,3.0,22.0,399.0,270.14,205.51
2018,10,2,11,45,68.0,286.5,3.05,22.1,337.5,243.7,186.63
2018,10,2,12,0,22.0,259.0,3.1,22.2,276.0,207.79,159.55
2018,10,2,12,15,26.5,239.5,3.15,22.15,259.5,201.65,155.12
2018,10,2,12,30,31.0,220.0,3.2,22.1,243.0,193.03,148.74
2018,10,2,12,45,127.0,271.0,3.25,22.1,363.5,307.79,239.24
2018,10,2,13,0,223.0,322.0,3.3,22.1,484.0,426.87,331.19
2018,10,2,13,15,221.0,317.5,3.35,22.0,474.5,438.44,340.67
2018,10,2,13,30,219.0,313.0,3.4,21.9,465.0,449.08,349.84
2018,10,2,13,45,231.0,300.0,3.45,21.75,454.5,461.45,360.8
2018,10,2,14,0,243.0,287.0,3.5,21.6,444.0,490.97,384.46
2018,10,2,14,15,162.0,256.0,3.55,21.45,358.5,387.77,306.0
2018,10,2,14,30,81.0,225.0,3.6,21.3,273.0,276.81,219.26
2018,10,2,14,45,111.5,216.5,3.65,21.1,277.5,321.43,256.37
2018,10,2,15,0,142.0,208.0,3.7,20.9,282.0,348.07,279.19
2018,10,2,15,15,209.5,190.0,3.7,20.9,288.0,397.55,320.96
2018,10,2,15,30,277.0,172.0,3.7,20.9,294.0,468.45,378.64
2018,10,2,15,45,176.0,146.5,3.6,20.5,221.0,330.05,269.24
2018,10,2,16,0,75.0,121.0,3.5,20.1,148.0,191.34,155.68
2018,10,2,16,15,127.5,88.5,3.35,19.9,125.5,221.22,182.76
2018,10,2,16,30,180.0,56.0,3.2,19.7,103.0,269.67,223.59
2018,10,2,16,45,256.5,50.5,3.1,19.45,101.0,335.03,276.54
2018,10,2,17,0,333.0,45.0,3.0,19.2,99.0,406.54,329.26
2018,10,2,17,15,195.5,28.5,2.75,19.0,57.5,252.03,197.4
2018,10,2,17,30,58.0,12.0,2.5,18.8,16.0,91.17,28.55
2018,10,2,17,45,29.0,6.0,2.3,18.6,8.0,28.63,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,45,20.0,3.0,0.9,18.15,2.0,0.0,0.0
2018,10,3,6,0,40.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,3,6,15,40.0,5.5,1.0,18.25,6.0,4.33,0.0
2018,10,3,6,30,40.0,5.0,1.1,18.3,8.0,3.88,0.0
2018,10,3,6,45,20.0,6.0,1.15,18.4,7.5,4.8,0.0
2018,10,3,7,0,0.0,7.0,1.2,18.5,7.0,5.3,0.0
2018,10,3,7,15,0.0,10.0,1.3,18.6,10.0,7.58,1.03
2018,10,3,7,30,0.0,13.0,1.4,18.7,13.0,9.87,3.09
2018,10,3,7,45,0.5,41.0,1.5,18.8,41.0,31.32,22.05
2018,10,3,8,0,1.0,69.0,1.6,18.9,69.0,52.95,40.98
2018,10,3,8,15,1.0,65.5,1.7,19.0,65.5,50.24,38.48
2018,10,3,8,30,1.0,62.0,1.8,19.1,62.0,47.55,36.01
2018,10,3,8,45,0.5,65.0,1.85,19.2,65.0,49.88,37.9
2018,10,3,9,0,0.0,68.0,1.9,19.3,68.0,52.21,39.79
2018,10,3,9,15,0.0,94.5,1.9,19.4,94.5,72.51,57.11
2018,10,3,9,30,0.0,121.0,1.9,19.5,121.0,91.43,73.04
2018,10,3,9,45,4.0,146.0,1.95,19.6,148.5,108.94,87.64
2018,10,3,10,0,8.0,171.0,2.0,19.7,176.0,126.05,101.79
2018,10,3,10,15,62.0,222.0,1.95,19.8,264.5,154.59,118.58
2018,10,3,10,30,116.0,273.0,1.9,19.9,353.0,190.86,143.5
2018,10,3,10,45,138.0,305.0,1.85,20.0,403.0,226.52,169.66
2018,10,3,11,0,160.0,337.0,1.8,20.1,453.0,266.22,199.76
2018,10,3,11,15,109.5,303.0,1.85,20.1,383.0,247.85,188.22
2018,10,3,11,30,59.0,269.0,1.9,20.1,313.0,220.18,168.89
2018,10,3,11,45,37.0,250.5,1.9,20.15,278.0,204.99,157.89
2018,10,3,12,0,15.0,232.0,1.9,20.2,243.0,184.3,142.1
2018,10,3,12,15,75.0,279.5,2.0,20.15,335.0,257.73,199.71
2018,10,3,12,30,135.0,327.0,2.1,20.1,427.0,345.18,267.39
2018,10,3,12,45,146.5,322.5,2.15,20.05,429.5,362.55,281.29
2018,10,3,13,0,158.0,318.0,2.2,20.0,432.0,380.37,295.88
2018,10,3,13,15,129.0,307.5,2.25,19.95,399.0,364.78,284.47
2018,10,3,13,30,100.0,297.0,2.3,19.9,366.0,331.32,259.34
2018,10,3,13,45,129.5,272.5,2.3,19.85,358.0,355.89,279.87
2018,10,3,14,0,159.0,248.0,2.3,19.8,350.0,366.02,289.35
2018,10,3,14,15,130.5,221.5,2.3,19.8,302.0,325.59,258.45
2018,10,3,14,30,102.0,195.0,2.3,19.8,254.0,281.84,224.62
2018,10,3,14,45,140.5,180.5,2.25,19.75,256.0,307.19,246.73
2018,10,3,15,0,179.0,166.0,2.2,19.7,258.0,353.03,284.38
2018,10,3,15,15,210.5,132.5,2.2,19.7,231.0,349.7,283.97
2018,10,3,15,30,242.0,99.0,2.2,19.7,204.0,367.71,300.18
2018,10,3,15,45,287.5,103.5,2.2,19.65,214.0,422.25,344.57
2018,10,3,16,0,333.0,108.0,2.2,19.6,224.0,476.22,387.65
2018,10,3,16,15,173.5,99.0,2.2,19.5,159.0,298.82,245.02
2018,10,3,16,30,14.0,90.0,2.2,19.4,94.0,96.85,75.7
2018,10,3,16,45,131.5,64.5,2.15,19.3,86.0,222.34,182.35
2018,10,3,17,0,249.0,39.0,2.1,19.2,78.0,312.86,253.85
2018,10,3,17,15,229.5,30.5,2.05,18.95,56.0,287.13,222.28
2018,10,3,17,30,210.0,22.0,2.0,18.7,34.0,244.09,37.36
2018,10,3,17,45,105.0,11.0,1.9,18.5,17.0,94.91,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,6,15,0.0,2.0,1.75,17.0,2.0,1.57,0.0
2018,10,4,6,30,0.0,4.0,1.9,17.1,4.0,3.02,0.0
2018,10,4,6,45,0.0,7.5,2.0,17.25,7.5,5.68,0.0
2018,10,4,7,0,0.0,11.0,2.1,17.4,11.0,8.34,1.61
2018,10,4,7,15,0.0,19.0,2.15,17.45,19.0,14.44,7.1
2018,10,4,7,30,0.0,27.0,2.2,17.5,27.0,20.56,12.6
2018,10,4,7,45,1.5,49.0,2.2,17.6,49.5,37.49,27.61
2018,10,4,8,0,3.0,71.0,2.2,17.7,72.0,54.4,42.45
2018,10,4,8,15,3.0,90.0,2.3,17.8,91.0,68.13,54.34
2018,10,4,8,30,3.0,109.0,2.4,17.9,110.0,81.66,65.91
2018,10,4,8,45,5.0,126.0,2.45,18.0,128.5,93.7,76.07
2018,10,4,9,0,7.0,143.0,2.5,18.1,147.0,105.6,86.03
2018,10,4,9,15,17.0,179.5,2.65,18.2,189.5,129.96,106.52
2018,10,4,9,30,27.0,216.0,2.8,18.3,232.0,145.77,119.57
2018,10,4,9,45,23.5,206.5,2.9,18.35,221.0,148.5,121.57
2018,10,4,10,0,20.0,197.0,3.0,18.4,210.0,143.1,116.77
2018,10,4,10,15,17.5,206.5,3.15,18.4,218.0,150.52,117.07
2018,10,4,10,30,15.0,216.0,3.3,18.4,226.0,159.2,123.6
2018,10,4,10,45,35.0,256.5,3.45,18.45,281.5,185.29,143.31
2018,10,4,11,0,55.0,297.0,3.6,18.5,337.0,221.53,171.22
2018,10,4,11,15,65.5,313.0,3.75,18.5,361.0,243.28,188.32
2018,10,4,11,30,76.0,329.0,3.9,18.5,385.0,266.93,207.14
2018,10,4,11,45,88.0,338.5,4.0,18.5,403.5,288.55,224.48
2018,10,4,12,0,100.0,348.0,4.1,18.5,422.0,311.85,243.25
2018,10,4,12,15,126.0,346.0,4.25,18.45,439.0,340.54,266.42
2018,10,4,12,30,152.0,344.0,4.4,18.4,456.0,368.22,289.04
2018,10,4,12,45,151.5,336.0,4.55,18.4,446.0,376.74,296.71
2018,10,4,13,0,151.0,328.0,4.7,18.4,436.0,384.36,303.68
2018,10,4,13,15,148.0,322.5,4.7,18.3,426.0,391.6,310.21
2018,10,4,13,30,145.0,317.0,4.7,18.2,416.0,398.02,316.08
2018,10,4,13,45,251.0,269.0,4.75,18.1,432.0,462.56,369.89
2018,10,4,14,0,357.0,221.0,4.8,18.0,448.0,515.09,414.58
2018,10,4,14,15,587.0,152.5,4.75,17.95,502.0,682.04,547.62
2018,10,4,14,30,817.0,84.0,4.7,17.9,556.0,818.28,650.37
2018,10,4,14,45,804.5,81.0,4.65,17.8,518.5,824.67,655.74
2018,10,4,15,0,792.0,78.0,4.6,17.7,481.0,827.26,659.24
2018,10,4,15,15,768.5,75.5,4.6,17.7,437.0,816.82,653.29
2018,10,4,15,30,745.0,73.0,4.6,17.7,393.0,802.6,644.55
2018,10,4,15,45,719.0,68.5,4.5,17.55,347.5,779.93,629.05
2018,10,4,16,0,693.0,64.0,4.4,17.4,302.0,753.9,610.53
2018,10,4,16,15,650.5,59.0,4.4,17.2,254.0,708.98,577.33
2018,10,4,16,30,608.0,54.0,4.4,17.0,206.0,669.02,546.14
2018,10,4,16,45,536.5,47.5,4.4,16.85,159.0,592.82,484.15
2018,10,4,17,0,465.0,41.0,4.4,16.7,112.0,516.3,418.05
2018,10,4,17,15,330.5,32.0,4.4,16.55,72.5,382.71,295.72
2018,10,4,17,30,196.0,23.0,4.4,16.4,33.0,227.2,0.0
2018,10,4,17,45,98.0,11.5,4.4,16.2,16.5,89.27,0.0
2018,10,4,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,5,6,15,120.5,12.0,3.1,15.1,19.5,9.44,0.0
2018,10,5,6,30,241.0,24.0,3.1,15.4,39.0,19.92,0.43
2018,10,5,6,45,382.0,32.0,3.1,15.65,81.5,26.53,16.58
2018,10,5,7,0,523.0,40.0,3.1,15.9,124.0,33.49,23.58
2018,10,5,7,15,593.5,45.5,2.9,16.05,173.0,41.42,30.97
2018,10,5,7,30,664.0,51.0,2.7,16.2,222.0,46.58,35.75
2018,10,5,7,45,707.0,54.0,2.5,16.35,271.0,49.49,38.37
2018,10,5,8,0,750.0,57.0,2.3,16.5,320.0,52.48,40.96
2018,10,5,8,15,779.0,60.0,2.3,16.7,367.5,55.28,43.31
2018,10,5,8,30,808.0,63.0,2.3,16.9,415.0,64.34,51.09
2018,10,5,8,45,828.5,65.5,2.3,17.05,459.0,67.19,53.38
2018,10,5,9,0,849.0,68.0,2.3,17.2,503.0,69.93,55.56
2018,10,5,9,15,764.5,99.0,2.3,17.4,514.0,81.44,65.3
2018,10,5,9,30,680.0,130.0,2.3,17.6,525.0,91.55,73.75
2018,10,5,9,45,709.5,130.5,2.35,17.8,563.5,91.39,73.38
2018,10,5,10,0,739.0,131.0,2.4,18.0,602.0,91.38,73.17
2018,10,5,10,15,823.0,104.5,2.3,18.15,649.5,105.5,66.43
2018,10,5,10,30,907.0,78.0,2.2,18.3,697.0,160.44,89.42
2018,10,5,10,45,911.0,79.0,2.15,18.5,715.5,219.62,132.45
2018,10,5,11,0,915.0,80.0,2.1,18.7,734.0,278.57,182.15
2018,10,5,11,15,894.5,91.0,2.05,18.9,739.0,337.19,234.69
2018,10,5,11,30,874.0,102.0,2.0,19.1,744.0,392.64,284.48
2018,10,5,11,45,893.0,93.5,1.95,19.25,752.0,446.09,331.04
2018,10,5,12,0,912.0,85.0,1.9,19.4,760.0,499.36,376.39
2018,10,5,12,15,762.0,149.0,2.1,19.45,710.5,527.99,403.27
2018,10,5,12,30,612.0,213.0,2.3,19.5,661.0,541.5,416.76
2018,10,5,12,45,547.5,232.5,2.45,19.55,628.5,551.51,426.84
2018,10,5,13,0,483.0,252.0,2.6,19.6,596.0,558.91,434.09
2018,10,5,13,15,650.0,181.5,2.9,19.6,630.0,647.23,504.51
2018,10,5,13,30,817.0,111.0,3.2,19.6,664.0,730.49,570.95
2018,10,5,13,45,846.5,94.0,3.45,19.65,646.5,761.28,595.1
2018,10,5,14,0,876.0,77.0,3.7,19.7,629.0,796.87,622.61
2018,10,5,14,15,864.0,75.5,3.9,19.6,595.5,812.99,636.33
2018,10,5,14,30,852.0,74.0,4.1,19.5,562.0,825.27,647.61
2018,10,5,14,45,835.0,72.0,4.25,19.35,522.0,828.8,652.66
2018,10,5,15,0,818.0,70.0,4.4,19.2,482.0,828.46,655.21
2018,10,5,15,15,795.0,68.0,4.4,19.2,438.0,829.04,657.39
2018,10,5,15,30,772.0,66.0,4.4,19.2,394.0,816.09,649.63
2018,10,5,15,45,729.0,64.5,4.7,18.9,344.5,781.89,628.45
2018,10,5,16,0,686.0,63.0,5.0,18.6,295.0,744.2,603.53
2018,10,5,16,15,592.0,64.0,5.15,18.35,241.0,667.24,546.03
2018,10,5,16,30,498.0,65.0,5.3,18.1,187.0,582.3,479.65
2018,10,5,16,45,421.0,53.5,5.45,17.8,140.0,495.74,408.73
2018,10,5,17,0,344.0,42.0,5.6,17.5,93.0,409.49,334.24
2018,10,5,17,15,265.5,31.5,5.65,17.25,61.5,324.99,248.13
2018,10,5,17,30,187.0,21.0,5.7,17.0,30.0,214.66,0.0
2018,10,5,17,45,93.5,10.5,5.7,16.7,15.0,84.54,0.0
2018,10,5,18,0,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.65,16.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.35,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.1,16.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.15,16.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,16.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.25,15.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.1,15.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,6,6,15,116.0,11.0,4.05,16.05,18.0,8.65,0.0
2018,10,6,6,30,232.0,22.0,4.2,16.3,36.0,18.21,0.0
2018,10,6,6,45,373.5,30.5,4.4,16.5,78.0,25.28,15.32
2018,10,6,7,0,515.0,39.0,4.6,16.7,120.0,32.65,22.71
2018,10,6,7,15,358.0,44.5,4.6,16.9,110.5,35.37,25.51
2018,10,6,7,30,201.0,50.0,4.6,17.1,101.0,36.8,26.96
2018,10,6,7,45,100.5,65.5,4.65,17.3,91.0,49.76,38.44
2018,10,6,8,0,0.0,81.0,4.7,17.5,81.0,61.25,48.5
2018,10,6,8,15,0.0,94.5,4.75,17.7,94.5,71.08,56.97
2018,10,6,8,30,0.0,108.0,4.8,17.9,108.0,80.82,65.25
2018,10,6,8,45,26.5,154.5,4.85,18.1,168.0,108.6,89.04
2018,10,6,9,0,53.0,201.0,4.9,18.3,228.0,136.14,112.31
2018,10,6,9,15,158.0,220.0,4.9,18.5,309.5,144.23,118.78
2018,10,6,9,30,263.0,239.0,4.9,18.7,391.0,149.96,123.25
2018,10,6,9,45,490.0,191.0,4.95,18.9,494.0,122.25,99.41
2018,10,6,10,0,717.0,143.0,5.0,19.1,597.0,98.09,78.65
2018,10,6,10,15,824.5,110.0,5.0,19.25,653.0,108.12,68.93
2018,10,6,10,30,932.0,77.0,5.0,19.4,709.0,161.43,89.38
2018,10,6,10,45,937.0,78.0,5.05,19.55,728.5,222.25,133.66
2018,10,6,11,0,942.0,79.0,5.1,19.7,748.0,282.92,185.25
2018,10,6,11,15,945.0,79.5,5.15,19.75,760.0,342.24,238.77
2018,10,6,11,30,948.0,80.0,5.2,19.8,772.0,400.67,292.07
2018,10,6,11,45,948.5,80.5,5.25,19.9,775.5,456.96,343.05
2018,10,6,12,0,949.0,81.0,5.3,20.0,779.0,511.61,391.62
2018,10,6,12,15,946.5,80.5,5.35,20.05,773.0,562.01,435.82
2018,10,6,12,30,944.0,80.0,5.4,20.1,767.0,609.97,477.04
2018,10,6,12,45,940.0,80.0,5.45,20.15,754.0,654.88,514.95
2018,10,6,13,0,936.0,80.0,5.5,20.2,741.0,696.9,549.89
2018,10,6,13,15,929.5,79.0,5.55,20.25,720.0,733.14,579.91
2018,10,6,13,30,923.0,78.0,5.6,20.3,699.0,765.96,605.85
2018,10,6,13,45,913.0,77.5,5.65,20.3,670.5,793.12,626.91
2018,10,6,14,0,903.0,77.0,5.7,20.3,642.0,816.53,645.35
2018,10,6,14,15,890.5,75.5,5.8,20.3,607.0,832.94,659.05
2018,10,6,14,30,878.0,74.0,5.9,20.3,572.0,845.4,670.07
2018,10,6,14,45,861.0,72.0,6.0,20.3,531.5,849.45,675.08
2018,10,6,15,0,844.0,70.0,6.1,20.3,491.0,849.53,677.32
2018,10,6,15,15,821.0,68.0,6.1,20.3,446.0,850.4,679.77
2018,10,6,15,30,798.0,66.0,6.1,20.3,401.0,837.68,672.04
2018,10,6,15,45,764.0,63.0,6.25,20.05,352.0,809.88,654.0
2018,10,6,16,0,730.0,60.0,6.4,19.8,303.0,778.58,632.51
2018,10,6,16,15,679.5,56.0,6.4,19.5,253.0,727.71,594.24
2018,10,6,16,30,629.0,52.0,6.4,19.2,203.0,674.04,551.71
2018,10,6,16,45,547.5,46.5,6.4,18.9,155.0,598.26,488.86
2018,10,6,17,0,466.0,41.0,6.4,18.6,107.0,514.23,415.15
2018,10,6,17,15,326.5,31.0,6.4,18.3,68.0,375.77,279.19
2018,10,6,17,30,187.0,21.0,6.4,18.0,29.0,209.36,0.0
2018,10,6,17,45,93.5,10.5,6.45,17.7,14.5,8.26,0.0
2018,10,6,18,0,0.0,0.0,6.5,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.4,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.3,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.8,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.8,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.8,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.7,17.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.25,17.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,18.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.85,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.8,18.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.7,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.65,17.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,130.0,11.5,4.85,17.25,18.5,9.05,0.0
2018,10,7,6,30,260.0,23.0,5.0,17.5,37.0,19.2,0.0
2018,10,7,6,45,407.0,30.0,5.2,17.8,80.0,25.04,14.87
2018,10,7,7,0,554.0,37.0,5.4,18.1,123.0,33.99,23.67
2018,10,7,7,15,624.0,42.5,5.5,18.3,172.5,39.17,28.63
2018,10,7,7,30,694.0,48.0,5.6,18.5,222.0,44.45,33.49
2018,10,7,7,45,739.0,51.0,5.75,18.7,272.5,47.52,36.24
2018,10,7,8,0,784.0,54.0,5.9,18.9,323.0,50.66,38.95
2018,10,7,8,15,813.0,57.0,5.9,19.1,372.0,59.18,46.29
2018,10,7,8,30,842.0,60.0,5.9,19.3,421.0,62.74,49.22
2018,10,7,8,45,861.5,62.5,5.85,19.55,465.5,65.66,51.55
2018,10,7,9,0,881.0,65.0,5.8,19.8,510.0,68.47,53.78
2018,10,7,9,15,895.5,67.0,5.75,20.0,550.0,70.73,55.52
2018,10,7,9,30,910.0,69.0,5.7,20.2,590.0,72.89,57.18
2018,10,7,9,45,920.0,70.5,5.65,20.45,623.5,74.51,58.37
2018,10,7,10,0,930.0,72.0,5.6,20.7,657.0,76.04,59.5
2018,10,7,10,15,937.5,73.0,5.5,20.95,684.0,98.11,59.18
2018,10,7,10,30,945.0,74.0,5.4,21.2,711.0,159.65,87.11
2018,10,7,10,45,949.0,75.0,5.3,21.4,730.0,220.96,131.25
2018,10,7,11,0,953.0,76.0,5.2,21.6,749.0,281.99,182.71
2018,10,7,11,15,953.5,76.5,5.15,21.75,759.0,341.09,235.66
2018,10,7,11,30,954.0,77.0,5.1,21.9,769.0,398.99,288.08
2018,10,7,11,45,953.5,77.5,5.05,22.05,772.0,455.06,338.32
2018,10,7,12,0,953.0,78.0,5.0,22.2,775.0,509.37,385.97
2018,10,7,12,15,949.0,79.5,4.95,22.3,769.5,560.8,430.16
2018,10,7,12,30,945.0,81.0,4.9,22.4,764.0,609.76,471.21
2018,10,7,12,45,937.5,82.0,4.85,22.5,750.0,653.5,507.26
2018,10,7,13,0,930.0,83.0,4.8,22.6,736.0,694.09,540.06
2018,10,7,13,15,924.0,82.0,4.85,22.65,715.0,730.48,569.67
2018,10,7,13,30,918.0,81.0,4.9,22.7,694.0,763.5,595.51
2018,10,7,13,45,907.5,80.5,4.9,22.75,665.5,790.16,615.44
2018,10,7,14,0,897.0,80.0,4.9,22.8,637.0,813.04,632.77
2018,10,7,14,15,885.0,78.0,4.95,22.8,602.0,829.2,645.82
2018,10,7,14,30,873.0,76.0,5.0,22.8,567.0,841.42,656.24
2018,10,7,14,45,857.5,73.5,5.05,22.75,526.5,846.12,661.56
2018,10,7,15,0,842.0,71.0,5.1,22.7,486.0,846.89,664.2
2018,10,7,15,15,818.5,68.5,5.1,22.7,441.0,846.63,665.77
2018,10,7,15,30,795.0,66.0,5.1,22.7,396.0,832.77,657.37
2018,10,7,15,45,763.5,62.5,4.95,22.5,347.5,806.59,639.39
2018,10,7,16,0,732.0,59.0,4.8,22.3,299.0,776.94,618.21
2018,10,7,16,15,685.5,54.0,4.6,21.95,249.0,728.52,581.99
2018,10,7,16,30,639.0,49.0,4.4,21.6,199.0,677.44,541.83
2018,10,7,16,45,562.5,43.0,4.15,21.25,151.5,604.94,482.65
2018,10,7,17,0,486.0,37.0,3.9,20.9,104.0,525.38,413.59
2018,10,7,17,15,343.0,28.0,3.8,20.5,65.5,386.31,272.86
2018,10,7,17,30,200.0,19.0,3.7,20.1,27.0,181.19,0.0
2018,10,7,17,45,100.0,9.5,3.6,19.7,13.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,15,124.5,11.0,3.5,17.65,17.5,8.65,0.0
2018,10,8,6,30,249.0,22.0,3.6,18.0,35.0,18.35,0.0
2018,10,8,6,45,394.5,29.0,3.7,18.3,76.5,24.18,13.96
2018,10,8,7,0,540.0,36.0,3.8,18.6,118.0,33.04,22.77
2018,10,8,7,15,611.0,41.0,3.9,18.8,166.5,37.79,27.36
2018,10,8,7,30,682.0,46.0,4.0,19.0,215.0,42.68,31.87
2018,10,8,7,45,726.0,49.0,4.15,19.25,264.5,45.76,34.62
2018,10,8,8,0,770.0,52.0,4.3,19.5,314.0,48.91,37.34
2018,10,8,8,15,798.5,54.5,4.35,19.75,361.5,57.08,44.34
2018,10,8,8,30,827.0,57.0,4.4,20.0,409.0,60.27,46.95
2018,10,8,8,45,847.5,59.0,4.45,20.25,453.0,62.88,49.01
2018,10,8,9,0,868.0,61.0,4.5,20.5,497.0,65.39,50.98
2018,10,8,9,15,882.0,62.5,4.45,20.8,535.5,67.32,52.43
2018,10,8,9,30,896.0,64.0,4.4,21.1,574.0,69.17,53.81
2018,10,8,9,45,906.0,65.5,4.4,21.35,607.0,70.83,55.04
2018,10,8,10,0,916.0,67.0,4.4,21.6,640.0,72.41,56.21
2018,10,8,10,15,923.5,68.0,4.3,21.8,666.5,92.99,55.73
2018,10,8,10,30,931.0,69.0,4.2,22.0,693.0,153.48,82.59
2018,10,8,10,45,936.0,69.5,4.15,22.25,712.0,213.56,125.31
2018,10,8,11,0,941.0,70.0,4.1,22.5,731.0,273.46,175.34
2018,10,8,11,15,944.0,70.0,4.0,22.65,742.0,331.96,227.2
2018,10,8,11,30,947.0,70.0,3.9,22.8,753.0,389.53,278.72
2018,10,8,11,45,947.5,70.5,3.8,22.9,756.5,445.34,328.19
2018,10,8,12,0,948.0,71.0,3.7,23.0,760.0,499.5,375.13
2018,10,8,12,15,946.5,71.0,3.65,23.1,755.0,550.34,418.32
2018,10,8,12,30,945.0,71.0,3.6,23.2,750.0,598.87,458.52
2018,10,8,12,45,940.0,71.5,3.6,23.25,737.0,643.26,494.8
2018,10,8,13,0,935.0,72.0,3.6,23.3,724.0,684.71,528.06
2018,10,8,13,15,928.0,72.0,3.6,23.25,703.0,721.18,557.25
2018,10,8,13,30,921.0,72.0,3.6,23.2,682.0,754.26,582.45
2018,10,8,13,45,912.0,71.0,3.6,23.15,654.0,781.25,602.48
2018,10,8,14,0,903.0,70.0,3.6,23.1,626.0,804.52,620.0
2018,10,8,14,15,890.5,69.0,3.7,22.95,591.5,821.16,633.71
2018,10,8,14,30,878.0,68.0,3.8,22.8,557.0,833.91,644.89
2018,10,8,14,45,859.5,66.5,3.85,22.65,516.5,837.0,649.16
2018,10,8,15,0,841.0,65.0,3.9,22.5,476.0,836.12,650.8
2018,10,8,15,15,817.5,63.0,3.9,22.5,431.0,826.34,645.5
2018,10,8,15,30,794.0,61.0,3.9,22.5,386.0,822.87,644.7
2018,10,8,15,45,759.0,58.5,3.95,22.05,338.0,794.87,627.12
2018,10,8,16,0,724.0,56.0,4.0,21.6,290.0,763.48,606.34
2018,10,8,16,15,672.5,52.0,4.0,21.1,240.5,712.03,569.15
2018,10,8,16,30,621.0,48.0,4.0,20.6,191.0,657.99,527.75
2018,10,8,16,45,538.0,42.5,4.0,20.15,144.0,580.96,465.52
2018,10,8,17,0,455.0,37.0,4.0,19.7,97.0,496.93,392.72
2018,10,8,17,15,316.0,28.0,4.0,19.2,61.0,358.81,243.98
2018,10,8,17,30,177.0,19.0,4.0,18.7,25.0,161.52,0.0
2018,10,8,17,45,88.5,9.5,4.0,18.2,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,15,102.0,11.0,0.35,15.5,16.0,8.65,0.0
2018,10,9,6,30,204.0,22.0,0.4,15.7,32.0,18.32,0.0
2018,10,9,6,45,344.0,30.5,0.5,15.85,71.5,25.25,14.87
2018,10,9,7,0,484.0,39.0,0.6,16.0,111.0,32.51,22.62
2018,10,9,7,15,338.0,35.0,0.7,16.2,94.5,28.02,19.13
2018,10,9,7,30,192.0,31.0,0.8,16.4,78.0,23.42,15.22
2018,10,9,7,45,96.0,49.5,0.9,16.6,73.0,36.81,27.17
2018,10,9,8,0,0.0,68.0,1.0,16.8,68.0,52.07,40.61
2018,10,9,8,15,2.0,96.5,1.05,17.1,97.5,72.31,58.2
2018,10,9,8,30,4.0,125.0,1.1,17.4,127.0,91.95,74.99
2018,10,9,8,45,25.0,160.0,1.1,17.7,172.5,111.49,91.44
