Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,0,46.0,195.0,1.1,18.0,218.0,132.41,108.82
2018,10,9,9,15,116.0,220.0,1.05,18.3,284.0,143.05,117.3
2018,10,9,9,30,186.0,245.0,1.0,18.6,350.0,157.79,129.15
2018,10,9,9,45,248.0,253.0,0.9,18.95,402.0,156.39,127.41
2018,10,9,10,0,310.0,261.0,0.8,19.3,454.0,161.4,131.06
2018,10,9,10,15,257.5,281.0,0.8,19.55,446.0,177.14,133.44
2018,10,9,10,30,205.0,301.0,0.8,19.8,438.0,213.72,157.59
2018,10,9,10,45,171.5,310.5,0.75,20.1,427.0,233.65,172.76
2018,10,9,11,0,138.0,320.0,0.7,20.4,416.0,249.7,186.43
2018,10,9,11,15,110.5,320.5,0.95,20.4,398.0,260.27,196.65
2018,10,9,11,30,83.0,321.0,1.2,20.4,380.0,263.32,200.82
2018,10,9,11,45,88.5,323.5,1.45,20.4,387.0,277.62,212.69
2018,10,9,12,0,94.0,326.0,1.7,20.4,394.0,292.42,224.94
2018,10,9,12,15,138.0,331.5,1.95,20.3,430.5,335.14,258.57
2018,10,9,12,30,182.0,337.0,2.2,20.2,467.0,378.74,293.06
2018,10,9,12,45,139.0,311.5,2.45,20.05,409.5,348.28,271.07
2018,10,9,13,0,96.0,286.0,2.7,19.9,352.0,300.49,235.24
2018,10,9,13,15,98.0,284.5,2.95,19.7,350.5,309.53,243.47
2018,10,9,13,30,100.0,283.0,3.2,19.5,349.0,318.71,251.65
2018,10,9,13,45,112.0,275.5,3.45,19.3,346.5,345.62,273.86
2018,10,9,14,0,124.0,268.0,3.7,19.1,344.0,358.4,285.24
2018,10,9,14,15,104.5,251.0,3.8,18.9,312.5,317.61,254.04
2018,10,9,14,30,85.0,234.0,3.9,18.7,281.0,291.9,234.32
2018,10,9,14,45,163.5,198.5,4.0,18.5,280.5,347.21,281.94
2018,10,9,15,0,242.0,163.0,4.1,18.3,280.0,404.18,330.59
2018,10,9,15,15,200.5,150.0,4.1,18.3,240.5,360.84,296.07
2018,10,9,15,30,159.0,137.0,4.1,18.3,201.0,295.15,243.47
2018,10,9,15,45,345.0,105.5,3.95,17.95,222.0,473.75,392.3
2018,10,9,16,0,531.0,74.0,3.8,17.6,243.0,616.85,505.49
2018,10,9,16,15,562.5,62.5,3.75,17.3,214.0,631.85,516.19
2018,10,9,16,30,594.0,51.0,3.7,17.0,185.0,643.67,523.23
2018,10,9,16,45,421.5,46.0,3.65,16.75,129.0,481.52,392.9
2018,10,9,17,0,249.0,41.0,3.6,16.5,73.0,318.65,256.59
2018,10,9,17,15,147.5,26.0,3.65,16.25,42.5,207.14,132.69
2018,10,9,17,30,46.0,11.0,3.7,16.0,12.0,46.6,0.0
2018,10,9,17,45,23.0,5.5,3.8,15.75,6.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,6,15,19.0,7.5,0.75,14.9,8.5,5.9,0.0
2018,10,10,6,30,38.0,15.0,0.9,15.0,17.0,11.46,0.0
2018,10,10,6,45,107.0,31.0,1.0,15.05,44.5,23.32,13.09
2018,10,10,7,0,176.0,47.0,1.1,15.1,72.0,35.13,24.91
2018,10,10,7,15,244.5,62.0,1.1,15.2,112.5,45.68,34.73
2018,10,10,7,30,313.0,77.0,1.1,15.3,153.0,56.36,44.49
2018,10,10,7,45,492.0,74.0,1.15,15.4,223.5,58.03,46.08
2018,10,10,8,0,671.0,71.0,1.2,15.5,294.0,57.5,45.6
2018,10,10,8,15,706.5,75.0,1.15,15.65,341.5,60.5,48.15
2018,10,10,8,30,742.0,79.0,1.1,15.8,389.0,68.69,55.19
2018,10,10,8,45,769.5,80.5,1.05,16.0,432.5,69.9,56.03
2018,10,10,9,0,797.0,82.0,1.0,16.2,476.0,71.17,56.93
2018,10,10,9,15,818.5,83.0,0.9,16.4,516.0,72.01,57.45
2018,10,10,9,30,840.0,84.0,0.8,16.6,556.0,72.89,58.01
2018,10,10,9,45,859.5,82.5,0.7,16.85,590.0,80.48,64.34
2018,10,10,10,0,879.0,81.0,0.6,17.1,624.0,80.25,63.91
2018,10,10,10,15,886.0,82.5,0.6,17.3,649.5,98.08,62.77
2018,10,10,10,30,893.0,84.0,0.6,17.5,675.0,156.86,88.21
2018,10,10,10,45,897.5,85.5,0.55,17.75,693.5,215.58,129.28
2018,10,10,11,0,902.0,87.0,0.5,18.0,712.0,274.12,177.19
2018,10,10,11,15,904.0,87.5,0.75,18.1,722.5,330.82,227.23
2018,10,10,11,30,906.0,88.0,1.0,18.2,733.0,386.55,277.14
2018,10,10,11,45,906.0,88.5,1.25,18.3,736.0,440.29,325.09
2018,10,10,12,0,906.0,89.0,1.5,18.4,739.0,492.42,370.86
2018,10,10,12,15,903.0,89.0,1.75,18.45,733.0,540.77,412.89
2018,10,10,12,30,900.0,89.0,2.0,18.5,727.0,586.77,452.21
2018,10,10,12,45,895.0,89.0,2.25,18.5,714.0,629.05,488.05
2018,10,10,13,0,890.0,89.0,2.5,18.5,701.0,668.47,521.14
2018,10,10,13,15,866.0,94.5,2.7,18.45,675.5,697.28,545.65
2018,10,10,13,30,842.0,100.0,2.9,18.4,650.0,728.64,571.43
2018,10,10,13,45,816.5,103.5,3.1,18.35,618.0,746.86,586.95
2018,10,10,14,0,791.0,107.0,3.3,18.3,586.0,760.61,598.92
2018,10,10,14,15,806.5,95.5,3.45,18.1,560.0,787.15,620.5
2018,10,10,14,30,822.0,84.0,3.6,17.9,534.0,810.48,639.85
2018,10,10,14,45,801.0,82.0,3.8,17.75,493.5,810.65,642.66
2018,10,10,15,0,780.0,80.0,4.0,17.6,453.0,806.76,642.72
2018,10,10,15,15,753.5,77.5,4.0,17.6,409.0,793.48,634.61
2018,10,10,15,30,727.0,75.0,4.0,17.6,365.0,776.36,623.53
2018,10,10,15,45,684.0,72.0,4.15,17.1,317.5,746.26,604.06
2018,10,10,16,0,641.0,69.0,4.3,16.6,270.0,707.93,577.45
2018,10,10,16,15,581.5,63.5,4.2,16.35,221.5,648.61,531.56
2018,10,10,16,30,522.0,58.0,4.1,16.1,173.0,587.15,481.9
2018,10,10,16,45,431.5,50.0,3.95,15.85,128.5,493.62,403.87
2018,10,10,17,0,341.0,42.0,3.8,15.6,84.0,399.17,319.75
2018,10,10,17,15,220.5,29.5,3.65,15.45,51.5,273.91,160.24
2018,10,10,17,30,100.0,17.0,3.5,15.3,19.0,95.57,0.0
2018,10,10,17,45,50.0,8.5,3.35,15.15,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,6,15,3.0,6.0,0.85,14.75,6.0,4.72,0.0
2018,10,11,6,30,6.0,12.0,0.9,14.8,12.0,9.44,0.0
2018,10,11,6,45,19.0,28.0,0.95,14.85,30.5,21.22,11.15
2018,10,11,7,0,32.0,44.0,1.0,14.9,49.0,32.89,22.93
2018,10,11,7,15,48.0,64.5,1.0,15.0,74.5,47.25,36.12
2018,10,11,7,30,64.0,85.0,1.0,15.1,100.0,61.38,48.94
2018,10,11,7,45,82.5,105.0,1.0,15.15,129.0,73.96,60.18
2018,10,11,8,0,101.0,125.0,1.0,15.2,158.0,86.93,71.56
2018,10,11,8,15,116.5,144.5,0.95,15.4,188.5,99.27,82.14
2018,10,11,8,30,132.0,164.0,0.9,15.6,219.0,111.31,92.28
2018,10,11,8,45,339.5,149.0,0.85,15.8,310.5,99.65,81.85
2018,10,11,9,0,547.0,134.0,0.8,16.0,402.0,95.17,77.72
2018,10,11,9,15,663.0,117.0,0.75,16.25,468.0,84.93,68.62
2018,10,11,9,30,779.0,100.0,0.7,16.5,534.0,82.26,66.1
2018,10,11,9,45,797.5,100.5,0.65,16.8,567.5,82.42,66.01
2018,10,11,10,0,816.0,101.0,0.6,17.1,601.0,82.65,65.98
2018,10,11,10,15,826.5,102.5,0.55,17.4,627.5,98.33,64.53
2018,10,11,10,30,837.0,104.0,0.5,17.7,654.0,155.38,89.28
2018,10,11,10,45,843.0,105.5,0.45,18.0,673.0,212.6,129.05
2018,10,11,11,0,849.0,107.0,0.4,18.3,692.0,269.94,175.5
2018,10,11,11,15,853.0,107.5,0.4,18.6,703.0,329.24,225.87
2018,10,11,11,30,857.0,108.0,0.4,18.9,714.0,383.26,272.32
2018,10,11,11,45,859.0,107.0,0.45,19.15,717.0,434.47,316.28
2018,10,11,12,0,861.0,106.0,0.5,19.4,720.0,484.28,358.09
2018,10,11,12,15,862.5,105.0,0.7,19.5,716.5,532.22,398.83
2018,10,11,12,30,864.0,104.0,0.9,19.6,713.0,578.3,437.33
2018,10,11,12,45,865.0,101.5,1.1,19.75,701.5,620.67,472.35
2018,10,11,13,0,866.0,99.0,1.3,19.9,690.0,660.64,505.03
2018,10,11,13,15,859.5,97.5,1.5,19.9,669.5,693.88,532.7
2018,10,11,13,30,853.0,96.0,1.7,19.9,649.0,723.89,557.77
2018,10,11,13,45,844.0,94.0,1.85,19.9,621.5,755.56,582.13
2018,10,11,14,0,835.0,92.0,2.0,19.9,594.0,776.99,599.15
2018,10,11,14,15,821.0,90.0,2.2,19.8,560.0,790.69,611.6
2018,10,11,14,30,807.0,88.0,2.4,19.7,526.0,800.48,621.47
2018,10,11,14,45,788.5,85.5,2.55,19.6,486.5,801.95,625.22
2018,10,11,15,0,770.0,83.0,2.7,19.5,447.0,799.47,626.26
2018,10,11,15,15,743.0,79.5,2.7,19.5,403.0,784.43,617.06
2018,10,11,15,30,716.0,76.0,2.7,19.5,359.0,765.54,604.97
2018,10,11,15,45,677.5,71.5,3.05,19.1,311.5,737.77,588.71
2018,10,11,16,0,639.0,67.0,3.4,18.7,264.0,701.51,564.79
2018,10,11,16,15,581.5,61.0,3.55,18.3,216.0,643.49,521.71
2018,10,11,16,30,524.0,55.0,3.7,17.9,168.0,583.47,474.46
2018,10,11,16,45,434.0,47.5,3.9,17.55,124.0,491.51,398.87
2018,10,11,17,0,344.0,40.0,4.1,17.2,80.0,398.66,315.87
2018,10,11,17,15,223.5,27.5,4.25,16.8,48.5,269.55,133.82
2018,10,11,17,30,103.0,15.0,4.4,16.4,17.0,96.14,0.0
2018,10,11,17,45,51.5,7.5,4.5,16.0,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,6,15,79.5,10.0,1.55,15.45,13.0,0.0,0.0
2018,10,12,6,30,159.0,20.0,1.6,15.6,26.0,15.74,0.0
2018,10,12,6,45,287.0,30.5,1.65,15.75,62.0,25.17,13.79
2018,10,12,7,0,415.0,41.0,1.7,15.9,98.0,33.83,23.55
2018,10,12,7,15,495.5,48.0,1.7,16.2,144.0,39.47,29.07
2018,10,12,7,30,576.0,55.0,1.7,16.5,190.0,45.24,34.44
2018,10,12,7,45,627.0,60.0,1.7,16.75,238.0,49.26,38.09
2018,10,12,8,0,678.0,65.0,1.7,17.0,286.0,57.72,45.53
2018,10,12,8,15,713.0,69.0,1.7,17.4,333.0,61.05,48.3
2018,10,12,8,30,748.0,73.0,1.7,17.8,380.0,64.38,51.01
2018,10,12,8,45,772.5,75.5,1.7,18.25,423.0,66.4,52.52
2018,10,12,9,0,797.0,78.0,1.7,18.7,466.0,68.41,54.02
2018,10,12,9,15,819.0,79.0,1.7,19.15,505.5,69.34,54.57
2018,10,12,9,30,841.0,80.0,1.7,19.6,545.0,78.11,61.84
2018,10,12,9,45,861.5,78.5,1.65,20.05,579.5,77.95,61.43
2018,10,12,10,0,882.0,77.0,1.6,20.5,614.0,77.75,61.02
2018,10,12,10,15,891.0,78.0,1.55,20.9,640.5,92.99,59.48
2018,10,12,10,30,900.0,79.0,1.5,21.3,667.0,151.74,83.44
2018,10,12,10,45,906.0,80.0,1.45,21.7,686.0,210.54,123.84
2018,10,12,11,0,912.0,81.0,1.4,22.1,705.0,269.31,171.63
2018,10,12,11,15,914.5,81.5,1.4,22.35,716.0,326.44,221.15
2018,10,12,11,30,917.0,82.0,1.4,22.6,727.0,382.64,270.29
2018,10,12,11,45,917.5,82.5,1.45,22.85,730.0,436.89,317.33
2018,10,12,12,0,918.0,83.0,1.5,23.1,733.0,489.54,361.95
2018,10,12,12,15,917.5,82.5,1.65,23.15,728.5,539.01,403.74
2018,10,12,12,30,917.0,82.0,1.8,23.2,724.0,586.3,442.93
2018,10,12,12,45,914.0,81.5,1.95,23.25,711.0,629.74,478.46
2018,10,12,13,0,911.0,81.0,2.1,23.3,698.0,670.42,511.3
2018,10,12,13,15,905.0,80.0,2.35,23.2,677.5,705.64,540.61
2018,10,12,13,30,899.0,79.0,2.6,23.1,657.0,737.56,566.89
2018,10,12,13,45,889.5,78.0,2.8,22.95,629.0,763.46,587.3
2018,10,12,14,0,880.0,77.0,3.0,22.8,601.0,785.7,605.34
2018,10,12,14,15,867.0,75.5,3.15,22.65,567.0,800.84,618.28
2018,10,12,14,30,854.0,74.0,3.3,22.5,533.0,812.13,628.72
2018,10,12,14,45,836.5,71.5,3.45,22.3,492.5,814.57,633.15
2018,10,12,15,0,819.0,69.0,3.6,22.1,452.0,822.54,641.69
2018,10,12,15,15,793.5,66.5,3.6,22.1,407.5,810.52,634.62
2018,10,12,15,30,768.0,64.0,3.6,22.1,363.0,794.67,624.73
2018,10,12,15,45,733.5,60.0,3.8,21.5,315.5,765.18,606.71
2018,10,12,16,0,699.0,56.0,4.0,20.9,268.0,732.34,585.09
2018,10,12,16,15,646.0,51.5,4.05,20.45,220.0,679.3,545.69
2018,10,12,16,30,593.0,47.0,4.1,20.0,172.0,631.76,507.87
2018,10,12,16,45,504.5,40.5,4.15,19.5,126.5,542.78,434.83
2018,10,12,17,0,416.0,34.0,4.2,19.0,81.0,454.07,353.3
2018,10,12,17,15,257.0,22.5,4.15,18.6,47.0,285.78,106.23
2018,10,12,17,30,98.0,11.0,4.1,18.2,13.0,88.6,0.0
2018,10,12,17,45,49.0,5.5,4.1,17.85,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,6,15,100.0,9.5,1.2,15.6,13.5,0.0,0.0
2018,10,13,6,30,200.0,19.0,1.2,15.8,27.0,14.95,0.0
2018,10,13,6,45,343.0,27.5,1.2,16.0,64.5,22.87,11.57
2018,10,13,7,0,486.0,36.0,1.2,16.2,102.0,30.17,20.33
2018,10,13,7,15,458.5,44.5,1.2,16.5,127.5,36.44,26.37
2018,10,13,7,30,431.0,53.0,1.2,16.8,153.0,42.3,31.8
2018,10,13,7,45,259.5,82.0,1.25,17.05,146.0,58.88,46.52
2018,10,13,8,0,88.0,111.0,1.3,17.3,139.0,78.5,63.67
2018,10,13,8,15,171.0,129.0,1.35,17.55,194.5,91.21,74.54
2018,10,13,8,30,254.0,147.0,1.4,17.8,250.0,100.6,82.4
2018,10,13,8,45,305.0,163.5,1.5,18.1,301.0,111.04,91.05
2018,10,13,9,0,356.0,180.0,1.6,18.4,352.0,121.31,99.46
2018,10,13,9,15,368.5,195.0,1.65,18.55,385.5,129.72,106.27
2018,10,13,9,30,381.0,210.0,1.7,18.7,419.0,137.89,112.84
2018,10,13,9,45,395.5,221.0,1.8,18.9,449.5,143.76,117.44
2018,10,13,10,0,410.0,232.0,1.9,19.1,480.0,142.98,116.48
2018,10,13,10,15,490.0,215.5,2.0,19.2,524.5,143.58,106.0
2018,10,13,10,30,570.0,199.0,2.1,19.3,569.0,179.93,119.17
2018,10,13,10,45,583.0,201.0,2.15,19.4,588.5,225.22,150.65
2018,10,13,11,0,596.0,203.0,2.2,19.5,608.0,272.96,189.08
2018,10,13,11,15,497.5,240.0,2.3,19.6,582.0,311.33,225.99
2018,10,13,11,30,399.0,277.0,2.4,19.7,556.0,339.67,254.05
2018,10,13,11,45,304.0,302.5,2.45,19.75,515.5,350.77,267.16
2018,10,13,12,0,209.0,328.0,2.5,19.8,475.0,348.53,268.43
2018,10,13,12,15,227.5,323.0,2.6,19.8,482.0,372.6,288.44
2018,10,13,12,30,246.0,318.0,2.7,19.8,489.0,405.39,314.92
2018,10,13,12,45,240.0,313.0,2.75,19.8,477.0,409.02,319.08
2018,10,13,13,0,234.0,308.0,2.8,19.8,465.0,418.98,327.95
2018,10,13,13,15,248.0,294.5,2.85,19.7,456.5,446.45,350.31
2018,10,13,13,30,262.0,281.0,2.9,19.6,448.0,462.0,363.74
2018,10,13,13,45,385.0,235.0,2.95,19.5,468.5,526.4,416.54
2018,10,13,14,0,508.0,189.0,3.0,19.4,489.0,613.26,485.31
2018,10,13,14,15,698.5,128.5,3.0,19.3,515.0,734.08,578.74
2018,10,13,14,30,889.0,68.0,3.0,19.2,541.0,831.75,649.82
2018,10,13,14,45,872.0,66.5,3.0,19.05,501.0,836.31,654.19
2018,10,13,15,0,855.0,65.0,3.0,18.9,461.0,836.94,656.62
2018,10,13,15,15,830.5,62.5,3.0,18.9,415.5,825.91,650.33
2018,10,13,15,30,806.0,60.0,3.0,18.9,370.0,820.79,648.19
2018,10,13,15,45,770.0,56.5,2.95,18.55,321.0,790.81,628.08
2018,10,13,16,0,734.0,53.0,2.9,18.2,272.0,757.41,604.58
2018,10,13,16,15,679.0,49.0,2.85,17.9,222.5,703.34,563.96
2018,10,13,16,30,624.0,45.0,2.8,17.6,173.0,646.6,518.71
2018,10,13,16,45,531.5,39.0,2.8,17.25,126.5,562.65,449.31
2018,10,13,17,0,439.0,33.0,2.8,16.9,80.0,471.2,363.21
2018,10,13,17,15,271.5,22.5,2.75,16.6,46.5,293.23,59.55
2018,10,13,17,30,104.0,12.0,2.7,16.3,13.0,93.97,0.0
2018,10,13,17,45,52.0,6.0,2.65,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.45,14.7,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.4,14.9,8.0,6.29,0.0
2018,10,14,6,45,0.0,21.0,1.35,15.1,21.0,16.03,6.08
2018,10,14,7,0,0.0,34.0,1.3,15.3,34.0,25.81,16.6
2018,10,14,7,15,0.0,52.5,1.2,15.5,52.5,39.18,28.86
2018,10,14,7,30,0.0,71.0,1.1,15.7,71.0,52.4,40.85
2018,10,14,7,45,0.0,84.0,0.95,15.85,84.0,61.96,49.45
2018,10,14,8,0,0.0,97.0,0.8,16.0,97.0,71.45,57.79
2018,10,14,8,15,40.0,123.0,0.85,16.25,139.0,87.58,71.75
2018,10,14,8,30,80.0,149.0,0.9,16.5,181.0,104.5,86.17
2018,10,14,8,45,173.5,172.0,0.95,16.75,252.0,117.12,96.68
2018,10,14,9,0,267.0,195.0,1.0,17.0,323.0,127.79,105.42
2018,10,14,9,15,439.0,171.5,1.05,17.2,402.0,113.34,92.74
2018,10,14,9,30,611.0,148.0,1.1,17.4,481.0,103.13,83.78
2018,10,14,9,45,761.0,112.5,1.1,17.65,552.5,89.9,72.25
2018,10,14,10,0,911.0,77.0,1.1,17.9,624.0,78.42,62.25
2018,10,14,10,15,921.0,77.5,1.1,18.2,651.0,91.27,60.18
2018,10,14,10,30,931.0,78.0,1.1,18.5,678.0,151.49,83.59
2018,10,14,10,45,938.5,79.0,1.15,18.75,698.5,212.27,125.18
2018,10,14,11,0,946.0,80.0,1.2,19.0,719.0,273.15,174.94
2018,10,14,11,15,951.0,79.5,1.2,19.3,730.5,332.06,226.21
2018,10,14,11,30,956.0,79.0,1.2,19.6,742.0,390.2,277.29
2018,10,14,11,45,959.0,79.0,1.2,19.9,746.5,446.95,326.48
2018,10,14,12,0,962.0,79.0,1.2,20.2,751.0,502.26,373.2
2018,10,14,12,15,961.5,79.0,1.2,20.45,746.5,554.16,416.02
2018,10,14,12,30,961.0,79.0,1.2,20.7,742.0,603.8,455.8
2018,10,14,12,45,960.0,78.0,1.2,20.95,730.0,649.76,491.74
2018,10,14,13,0,959.0,77.0,1.2,21.2,718.0,692.96,524.74
2018,10,14,13,15,953.5,76.5,1.25,21.4,697.0,730.72,553.73
2018,10,14,13,30,948.0,76.0,1.3,21.6,676.0,765.11,579.47
2018,10,14,13,45,941.0,74.5,1.4,21.75,648.0,793.8,600.4
2018,10,14,14,0,934.0,73.0,1.5,21.9,620.0,818.79,618.96
2018,10,14,14,15,923.5,70.5,1.55,21.9,585.0,836.03,632.23
2018,10,14,14,30,913.0,68.0,1.6,21.9,550.0,849.27,643.02
2018,10,14,14,45,896.5,66.5,1.65,21.9,509.0,854.72,648.68
2018,10,14,15,0,880.0,65.0,1.7,21.9,468.0,856.18,651.8
2018,10,14,15,15,855.5,63.0,1.7,21.9,422.0,846.16,646.51
2018,10,14,15,30,831.0,61.0,1.7,21.9,376.0,841.88,645.09
2018,10,14,15,45,795.5,57.0,1.8,21.6,326.0,811.84,626.99
2018,10,14,16,0,760.0,53.0,1.9,21.3,276.0,778.24,605.34
2018,10,14,16,15,704.5,49.0,1.95,20.75,225.5,723.72,566.88
2018,10,14,16,30,649.0,45.0,2.0,20.2,175.0,666.32,523.32
2018,10,14,16,45,553.5,39.0,2.05,19.6,127.5,569.19,446.2
2018,10,14,17,0,458.0,33.0,2.1,19.0,80.0,485.66,364.73
2018,10,14,17,15,283.5,22.0,2.2,18.55,46.0,298.16,0.0
2018,10,14,17,30,109.0,11.0,2.3,18.1,12.0,96.91,0.0
2018,10,14,17,45,54.5,5.5,2.4,17.6,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,15,6,15,104.0,9.0,3.15,15.3,12.5,0.0,0.0
2018,10,15,6,30,208.0,18.0,3.3,15.6,25.0,14.16,0.0
2018,10,15,6,45,356.0,26.5,3.4,15.85,62.5,22.14,9.81
2018,10,15,7,0,504.0,35.0,3.5,16.1,100.0,29.49,19.58
2018,10,15,7,15,585.5,40.5,3.55,16.4,148.0,37.19,26.92
2018,10,15,7,30,667.0,46.0,3.6,16.7,196.0,42.5,31.91
2018,10,15,7,45,716.5,50.0,3.7,17.0,246.0,46.36,35.46
2018,10,15,8,0,766.0,54.0,3.8,17.3,296.0,50.29,38.92
2018,10,15,8,15,798.5,57.0,3.55,17.7,344.0,53.23,41.4
2018,10,15,8,30,831.0,60.0,3.3,18.1,392.0,61.89,48.82
2018,10,15,8,45,853.5,62.0,3.05,18.5,436.0,64.55,50.92
2018,10,15,9,0,876.0,64.0,2.8,18.9,480.0,67.12,52.92
2018,10,15,9,15,892.5,65.5,2.55,19.4,519.5,69.13,54.4
2018,10,15,9,30,909.0,67.0,2.3,19.9,559.0,71.06,55.79
2018,10,15,9,45,921.0,68.0,2.1,20.35,592.5,72.46,56.75
2018,10,15,10,0,933.0,69.0,1.9,20.8,626.0,73.79,57.66
2018,10,15,10,15,940.5,70.5,1.75,21.1,652.5,86.12,56.12
2018,10,15,10,30,948.0,72.0,1.6,21.4,679.0,147.69,79.45
2018,10,15,10,45,953.0,73.0,1.4,21.7,698.0,208.85,120.67
2018,10,15,11,0,958.0,74.0,1.2,22.0,717.0,269.81,169.81
2018,10,15,11,15,961.0,74.0,1.25,22.15,728.0,328.98,221.08
2018,10,15,11,30,964.0,74.0,1.3,22.3,739.0,387.17,272.14
2018,10,15,11,45,964.5,74.0,1.3,22.45,741.5,443.16,320.73
2018,10,15,12,0,965.0,74.0,1.3,22.6,744.0,497.41,366.7
2018,10,15,12,15,963.5,74.5,1.45,22.55,739.0,549.18,410.56
2018,10,15,12,30,962.0,75.0,1.6,22.5,734.0,598.62,451.66
2018,10,15,12,45,959.0,74.0,1.8,22.5,720.5,643.22,488.62
2018,10,15,13,0,956.0,73.0,2.0,22.5,707.0,684.89,522.8
2018,10,15,13,15,950.0,72.5,2.1,22.4,686.0,721.99,552.73
2018,10,15,13,30,944.0,72.0,2.2,22.3,665.0,755.68,579.42
2018,10,15,13,45,934.5,70.5,2.35,22.2,636.0,782.17,599.88
2018,10,15,14,0,925.0,69.0,2.5,22.1,607.0,804.81,617.87
2018,10,15,14,15,912.0,67.5,2.55,21.95,571.5,820.78,630.82
2018,10,15,14,30,899.0,66.0,2.6,21.8,536.0,832.75,641.19
2018,10,15,14,45,881.0,64.5,2.65,21.65,495.0,836.56,646.02
2018,10,15,15,0,863.0,63.0,2.7,21.5,454.0,836.41,648.21
2018,10,15,15,15,837.5,61.0,2.7,21.5,408.5,825.25,641.89
2018,10,15,15,30,812.0,59.0,2.7,21.5,363.0,819.9,639.54
2018,10,15,15,45,775.0,55.5,2.8,21.05,314.0,789.17,620.19
2018,10,15,16,0,738.0,52.0,2.9,20.6,265.0,755.01,597.23
2018,10,15,16,15,681.0,48.0,2.9,20.15,215.5,699.41,556.0
2018,10,15,16,30,624.0,44.0,2.9,19.7,166.0,641.05,509.79
2018,10,15,16,45,526.5,37.5,2.95,19.25,119.5,542.4,429.17
2018,10,15,17,0,429.0,31.0,3.0,18.8,73.0,457.63,341.84
2018,10,15,17,15,264.0,21.0,2.9,18.5,42.0,276.99,0.0
2018,10,15,17,30,99.0,11.0,2.8,18.2,11.0,88.52,0.0
2018,10,15,17,45,49.5,5.5,2.75,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,15.3,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,15.4,24.0,14.16,0.0
2018,10,16,6,45,347.5,26.5,0.7,15.5,60.5,22.16,9.07
2018,10,16,7,0,494.0,35.0,0.7,15.6,97.0,29.46,19.58
2018,10,16,7,15,578.0,41.0,0.65,15.8,145.0,37.58,27.37
2018,10,16,7,30,662.0,47.0,0.6,16.0,193.0,43.29,32.76
2018,10,16,7,45,713.0,51.0,0.55,16.25,243.0,47.13,36.3
2018,10,16,8,0,764.0,55.0,0.5,16.5,293.0,51.04,39.76
2018,10,16,8,15,798.0,57.5,0.55,16.95,341.0,53.59,41.89
2018,10,16,8,30,832.0,60.0,0.6,17.4,389.0,61.82,48.92
2018,10,16,8,45,855.0,61.5,0.65,17.9,433.0,64.15,50.7
2018,10,16,9,0,878.0,63.0,0.7,18.4,477.0,66.4,52.4
2018,10,16,9,15,893.5,65.0,0.85,18.9,516.0,68.74,54.17
2018,10,16,9,30,909.0,67.0,1.0,19.4,555.0,70.99,55.84
2018,10,16,9,45,921.5,68.0,1.15,19.9,588.5,72.41,56.82
2018,10,16,10,0,934.0,69.0,1.3,20.4,622.0,73.76,57.73
2018,10,16,10,15,942.0,69.5,1.4,20.6,648.0,84.09,55.54
2018,10,16,10,30,950.0,70.0,1.5,20.8,674.0,145.02,77.8
2018,10,16,10,45,955.0,71.0,1.55,21.05,693.0,206.18,118.94
2018,10,16,11,0,960.0,72.0,1.6,21.3,712.0,267.13,168.47
2018,10,16,11,15,847.0,114.0,1.65,21.45,685.5,322.14,220.62
2018,10,16,11,30,734.0,156.0,1.7,21.6,659.0,366.51,263.52
2018,10,16,11,45,525.5,228.5,1.75,21.75,589.5,384.92,286.21
2018,10,16,12,0,317.0,301.0,1.8,21.9,520.0,379.16,287.29
2018,10,16,12,15,251.5,309.0,1.85,21.95,482.0,378.37,289.1
2018,10,16,12,30,186.0,317.0,1.9,22.0,444.0,363.16,279.09
2018,10,16,12,45,143.5,307.5,1.95,22.05,404.5,346.59,267.5
2018,10,16,13,0,101.0,298.0,2.0,22.1,365.0,314.14,243.33
2018,10,16,13,15,77.5,281.0,2.1,22.05,331.5,292.74,227.56
2018,10,16,13,30,54.0,264.0,2.2,22.0,298.0,268.5,209.2
2018,10,16,13,45,196.0,221.0,2.25,21.95,335.5,354.24,279.57
2018,10,16,14,0,338.0,178.0,2.3,21.9,373.0,466.8,368.76
2018,10,16,14,15,617.0,121.5,2.4,21.8,451.0,655.58,514.9
2018,10,16,14,30,896.0,65.0,2.5,21.7,529.0,826.56,638.09
2018,10,16,14,45,877.5,63.5,2.6,21.6,488.0,829.85,641.35
2018,10,16,15,0,859.0,62.0,2.7,21.5,447.0,829.18,643.37
2018,10,16,15,15,833.5,59.5,2.7,21.5,401.5,817.29,636.48
2018,10,16,15,30,808.0,57.0,2.7,21.5,356.0,811.16,633.52
2018,10,16,15,45,770.5,54.0,2.9,21.0,307.5,780.74,614.94
2018,10,16,16,0,733.0,51.0,3.1,20.5,259.0,746.91,592.56
2018,10,16,16,15,674.5,46.5,3.2,20.0,209.5,689.52,550.08
2018,10,16,16,30,616.0,42.0,3.3,19.5,160.0,629.62,502.56
2018,10,16,16,45,516.0,36.0,3.4,19.0,114.5,529.97,420.28
2018,10,16,17,0,416.0,30.0,3.5,18.5,69.0,444.19,326.85
2018,10,16,17,15,254.5,20.0,3.6,18.1,39.5,264.34,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.7,10.0,82.62,0.0
2018,10,16,17,45,46.5,5.0,3.8,17.25,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,6,15,20.5,2.5,0.95,14.15,3.0,0.0,0.0
2018,10,17,6,30,41.0,5.0,1.0,14.2,6.0,3.93,0.0
2018,10,17,6,45,43.0,18.0,1.0,14.3,21.0,13.81,2.92
2018,10,17,7,0,45.0,31.0,1.0,14.4,36.0,23.8,14.76
2018,10,17,7,15,70.0,44.5,1.05,14.55,57.5,33.81,24.16
2018,10,17,7,30,95.0,58.0,1.1,14.7,79.0,43.71,33.27
2018,10,17,7,45,52.0,81.0,1.1,14.85,93.0,59.63,47.56
2018,10,17,8,0,9.0,104.0,1.1,15.0,107.0,75.75,61.83
2018,10,17,8,15,85.0,127.5,1.1,15.25,160.5,88.68,73.04
2018,10,17,8,30,161.0,151.0,1.1,15.5,214.0,104.11,86.25
2018,10,17,8,45,328.5,148.0,1.1,15.7,295.5,102.53,84.57
2018,10,17,9,0,496.0,145.0,1.1,15.9,377.0,99.95,82.06
2018,10,17,9,15,666.5,114.5,1.15,16.2,453.5,84.14,68.11
2018,10,17,9,30,837.0,84.0,1.2,16.5,530.0,73.07,58.32
2018,10,17,9,45,870.5,79.5,1.2,16.75,568.5,78.59,62.91
2018,10,17,10,0,904.0,75.0,1.2,17.0,607.0,76.83,61.19
2018,10,17,10,15,912.5,76.0,1.15,17.25,633.0,85.81,68.71
2018,10,17,10,30,921.0,77.0,1.1,17.5,659.0,145.46,80.56
2018,10,17,10,45,927.0,77.5,1.05,17.8,677.5,204.82,120.39
2018,10,17,11,0,933.0,78.0,1.0,18.1,696.0,264.07,168.53
2018,10,17,11,15,936.0,78.5,1.05,18.25,707.0,322.15,219.34
2018,10,17,11,30,939.0,79.0,1.1,18.4,718.0,379.31,270.07
2018,10,17,11,45,939.5,79.0,1.15,18.6,720.5,433.93,318.22
2018,10,17,12,0,940.0,79.0,1.2,18.8,723.0,486.87,363.92
2018,10,17,12,15,938.5,79.0,1.3,18.85,717.5,536.92,406.69
2018,10,17,12,30,937.0,79.0,1.4,18.9,712.0,584.68,446.65
2018,10,17,12,45,932.5,78.5,1.55,19.0,698.5,627.73,482.49
2018,10,17,13,0,928.0,78.0,1.7,19.1,685.0,667.83,515.45
2018,10,17,13,15,921.0,78.0,1.85,19.05,664.0,703.68,545.09
2018,10,17,13,30,914.0,78.0,2.0,19.0,643.0,736.2,571.94
2018,10,17,13,45,904.0,76.5,2.15,18.95,614.5,761.43,591.8
2018,10,17,14,0,894.0,75.0,2.3,18.9,586.0,782.89,609.11
2018,10,17,14,15,880.0,73.5,2.45,18.75,551.0,797.41,621.91
2018,10,17,14,30,866.0,72.0,2.6,18.6,516.0,808.0,632.12
2018,10,17,14,45,846.5,70.0,2.8,18.45,475.5,809.53,636.31
2018,10,17,15,0,827.0,68.0,3.0,18.3,435.0,816.28,644.33
2018,10,17,15,15,800.0,65.5,3.0,18.3,390.0,803.14,636.26
2018,10,17,15,30,773.0,63.0,3.0,18.3,345.0,786.12,625.21
2018,10,17,15,45,732.5,59.0,3.2,17.75,296.5,751.63,602.98
2018,10,17,16,0,692.0,55.0,3.4,17.2,248.0,713.72,576.71
2018,10,17,16,15,629.0,50.5,3.4,16.85,199.5,652.34,529.22
2018,10,17,16,30,566.0,46.0,3.4,16.5,151.0,598.07,484.16
2018,10,17,16,45,460.5,38.5,3.4,16.15,107.0,494.71,396.72
2018,10,17,17,0,355.0,31.0,3.4,15.8,63.0,391.84,284.68
2018,10,17,17,15,213.5,19.5,3.35,15.55,35.5,190.2,0.0
2018,10,17,17,30,72.0,8.0,3.3,15.3,8.0,6.29,0.0
2018,10,17,17,45,36.0,4.0,3.3,15.05,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,15,81.5,8.0,1.3,14.15,10.0,0.0,0.0
2018,10,18,6,30,163.0,16.0,1.3,14.3,20.0,12.59,0.0
2018,10,18,6,45,188.0,25.5,1.25,14.4,40.0,19.42,5.24
2018,10,18,7,0,213.0,35.0,1.2,14.5,60.0,26.55,16.99
2018,10,18,7,15,180.5,52.5,1.2,14.65,81.0,39.12,28.75
2018,10,18,7,30,148.0,70.0,1.2,14.8,102.0,50.84,39.52
2018,10,18,7,45,172.0,91.5,1.2,14.95,137.5,65.15,52.4
2018,10,18,8,0,196.0,113.0,1.2,15.1,173.0,79.04,64.69
2018,10,18,8,15,270.0,125.0,1.2,15.3,222.0,87.62,72.11
2018,10,18,8,30,344.0,137.0,1.2,15.5,271.0,96.19,79.38
2018,10,18,8,45,378.0,149.0,1.2,15.75,311.5,101.07,83.34
2018,10,18,9,0,412.0,161.0,1.2,16.0,352.0,108.05,89.07
2018,10,18,9,15,400.0,180.0,1.15,16.25,378.0,118.05,97.31
2018,10,18,9,30,388.0,199.0,1.1,16.5,404.0,132.26,109.06
2018,10,18,9,45,393.0,211.0,1.05,16.8,430.0,138.61,114.01
2018,10,18,10,0,398.0,223.0,1.0,17.1,456.0,144.8,118.82
2018,10,18,10,15,507.0,199.5,0.95,17.45,509.0,131.77,107.47
2018,10,18,10,30,616.0,176.0,0.9,17.8,562.0,166.72,108.52
2018,10,18,10,45,772.5,127.0,0.85,18.2,625.5,207.84,129.05
2018,10,18,11,0,929.0,78.0,0.8,18.6,689.0,261.57,166.03
2018,10,18,11,15,932.5,78.0,0.8,18.9,700.0,319.1,215.86
2018,10,18,11,30,936.0,78.0,0.8,19.2,711.0,375.73,265.5
2018,10,18,11,45,937.5,78.5,0.8,19.55,714.5,430.88,313.2
2018,10,18,12,0,939.0,79.0,0.8,19.9,718.0,484.49,358.38
2018,10,18,12,15,938.0,78.5,0.95,20.1,712.5,534.22,400.6
2018,10,18,12,30,937.0,78.0,1.1,20.3,707.0,581.67,440.1
2018,10,18,12,45,932.0,78.0,1.2,20.5,693.5,624.81,475.16
2018,10,18,13,0,927.0,78.0,1.3,20.7,680.0,664.98,507.32
2018,10,18,13,15,920.5,77.5,1.45,20.75,659.0,700.57,536.35
2018,10,18,13,30,914.0,77.0,1.6,20.8,638.0,732.81,562.64
2018,10,18,13,45,904.0,76.0,1.75,20.85,609.5,758.51,582.59
2018,10,18,14,0,894.0,75.0,1.9,20.9,581.0,780.49,599.94
2018,10,18,14,15,879.5,73.5,2.05,20.8,546.0,794.59,612.31
2018,10,18,14,30,865.0,72.0,2.2,20.7,511.0,804.75,622.12
2018,10,18,14,45,843.5,70.0,2.35,20.55,469.5,804.6,624.89
2018,10,18,15,0,822.0,68.0,2.5,20.4,428.0,809.55,631.38
2018,10,18,15,15,794.5,65.0,2.5,20.4,383.0,795.3,622.61
2018,10,18,15,30,767.0,62.0,2.5,20.4,338.0,777.17,610.89
2018,10,18,15,45,726.0,58.0,2.7,19.95,290.0,742.3,588.59
2018,10,18,16,0,685.0,54.0,2.9,19.5,242.0,704.05,562.25
2018,10,18,16,15,621.5,49.5,3.0,19.1,194.0,642.44,515.54
2018,10,18,16,30,558.0,45.0,3.1,18.7,146.0,588.02,471.05
2018,10,18,16,45,451.5,37.5,3.2,18.3,102.5,484.31,383.95
2018,10,18,17,0,345.0,30.0,3.3,17.9,59.0,379.65,264.0
2018,10,18,17,15,206.5,19.0,3.4,17.55,33.0,183.41,0.0
2018,10,18,17,30,68.0,8.0,3.5,17.2,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.6,16.85,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.5,1.0,15.0,9.0,0.0,0.0
2018,10,19,6,30,139.0,15.0,1.1,15.1,18.0,11.8,0.0
