Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,6,45,273.5,25.0,1.2,15.25,50.0,20.78,4.4
2018,10,19,7,0,408.0,35.0,1.3,15.4,82.0,29.11,18.97
2018,10,19,7,15,388.0,35.0,1.35,15.6,97.0,28.59,19.39
2018,10,19,7,30,368.0,35.0,1.4,15.8,112.0,28.23,19.39
2018,10,19,7,45,184.0,43.5,1.5,16.05,82.0,32.17,23.02
2018,10,19,8,0,0.0,52.0,1.6,16.3,52.0,39.79,29.81
2018,10,19,8,15,0.0,77.0,1.6,16.65,77.0,58.45,46.23
2018,10,19,8,30,0.0,102.0,1.6,17.0,102.0,76.04,61.47
2018,10,19,8,45,4.0,128.0,1.55,17.35,130.0,93.92,76.73
2018,10,19,9,0,8.0,154.0,1.5,17.7,158.0,111.4,91.43
2018,10,19,9,15,14.5,174.5,1.55,18.15,182.0,125.19,102.77
2018,10,19,9,30,21.0,195.0,1.6,18.6,206.0,138.77,113.83
2018,10,19,9,45,31.5,214.5,1.6,19.05,232.0,144.27,117.97
2018,10,19,10,0,42.0,234.0,1.6,19.5,258.0,155.56,126.95
2018,10,19,10,15,51.5,251.0,1.6,19.95,282.0,165.95,135.1
2018,10,19,10,30,61.0,268.0,1.6,20.4,306.0,184.51,141.21
2018,10,19,10,45,50.5,266.5,1.6,20.8,298.5,191.13,145.93
2018,10,19,11,0,40.0,265.0,1.6,21.2,291.0,195.9,149.81
2018,10,19,11,15,35.0,265.0,1.6,21.65,288.0,201.42,154.19
2018,10,19,11,30,30.0,265.0,1.6,22.1,285.0,206.11,157.91
2018,10,19,11,45,27.5,261.5,1.6,22.55,280.0,208.5,159.73
2018,10,19,12,0,25.0,258.0,1.6,23.0,275.0,207.62,159.01
2018,10,19,12,15,29.5,261.0,1.65,23.2,281.0,220.0,168.71
2018,10,19,12,30,34.0,264.0,1.7,23.4,287.0,230.35,176.84
2018,10,19,12,45,49.5,266.0,1.75,23.6,298.5,246.89,189.91
2018,10,19,13,0,65.0,268.0,1.8,23.8,310.0,265.03,204.3
2018,10,19,13,15,169.0,257.5,1.9,23.75,361.5,344.56,267.25
2018,10,19,13,30,273.0,247.0,2.0,23.7,413.0,434.29,337.09
2018,10,19,13,45,476.5,189.5,2.15,23.65,463.5,560.33,434.99
2018,10,19,14,0,680.0,132.0,2.3,23.6,514.0,687.53,531.88
2018,10,19,14,15,758.0,105.5,2.4,23.45,506.5,744.05,574.14
2018,10,19,14,30,836.0,79.0,2.5,23.3,499.0,795.52,612.3
2018,10,19,14,45,815.0,76.5,2.65,23.2,458.5,795.21,614.31
2018,10,19,15,0,794.0,74.0,2.8,23.1,418.0,790.84,613.84
2018,10,19,15,15,765.0,70.5,2.8,23.1,373.0,774.43,603.54
2018,10,19,15,30,736.0,67.0,2.8,23.1,328.0,754.14,590.18
2018,10,19,15,45,692.5,62.5,3.05,22.45,280.5,716.33,566.05
2018,10,19,16,0,649.0,58.0,3.3,21.8,233.0,682.23,542.98
2018,10,19,16,15,583.0,52.5,3.4,21.2,185.5,618.82,494.92
2018,10,19,16,30,517.0,47.0,3.5,20.6,138.0,553.58,442.24
2018,10,19,16,45,410.0,38.5,3.65,19.95,96.0,448.6,354.02
2018,10,19,17,0,303.0,30.0,3.8,19.3,54.0,339.17,223.97
2018,10,19,17,15,178.5,18.5,3.85,18.9,30.0,159.61,0.0
2018,10,19,17,30,54.0,7.0,3.9,18.5,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,4.0,18.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.4,14.5,2.0,1.57,0.0
2018,10,20,6,45,0.0,7.5,1.5,14.65,7.5,5.68,0.0
2018,10,20,7,0,0.0,13.0,1.6,14.8,13.0,9.87,2.67
2018,10,20,7,15,0.0,20.5,1.6,15.0,20.5,15.59,8.04
2018,10,20,7,30,0.0,28.0,1.6,15.2,28.0,21.33,13.32
2018,10,20,7,45,0.0,38.0,1.6,15.4,38.0,29.0,20.27
2018,10,20,8,0,0.0,48.0,1.6,15.6,48.0,36.7,27.16
2018,10,20,8,15,0.0,70.0,1.45,15.9,70.0,53.52,42.02
2018,10,20,8,30,0.0,92.0,1.3,16.2,92.0,69.24,55.71
2018,10,20,8,45,1.5,118.0,1.15,16.5,118.5,87.29,71.24
2018,10,20,9,0,3.0,144.0,1.0,16.8,145.0,104.9,86.13
2018,10,20,9,15,7.0,162.0,0.9,17.2,165.5,117.19,96.22
2018,10,20,9,30,11.0,180.0,0.8,17.6,186.0,129.31,106.06
2018,10,20,9,45,27.0,205.5,0.65,18.0,221.0,139.21,113.87
2018,10,20,10,0,43.0,231.0,0.5,18.4,256.0,153.89,125.55
2018,10,20,10,15,82.0,255.0,0.55,18.75,305.0,168.52,137.23
2018,10,20,10,30,121.0,279.0,0.6,19.1,354.0,189.42,143.02
2018,10,20,10,45,160.5,289.5,0.6,19.45,392.0,215.94,160.48
2018,10,20,11,0,200.0,300.0,0.6,19.8,430.0,247.42,182.93
2018,10,20,11,15,235.5,297.5,0.85,19.85,453.0,274.59,204.06
2018,10,20,11,30,271.0,295.0,1.1,19.9,476.0,305.5,228.93
2018,10,20,11,45,286.5,292.5,1.35,19.95,484.5,333.34,252.37
2018,10,20,12,0,302.0,290.0,1.6,20.0,493.0,362.1,276.59
2018,10,20,12,15,367.5,267.0,1.75,19.95,512.0,399.64,307.21
2018,10,20,12,30,433.0,244.0,1.9,19.9,531.0,449.74,347.5
2018,10,20,12,45,533.5,209.5,2.1,19.85,555.5,507.32,393.9
2018,10,20,13,0,634.0,175.0,2.3,19.8,580.0,575.9,448.45
2018,10,20,13,15,521.0,204.0,2.35,19.75,530.0,553.99,433.26
2018,10,20,13,30,408.0,233.0,2.4,19.7,480.0,528.73,415.01
2018,10,20,13,45,471.0,202.0,2.45,19.6,474.0,567.2,447.11
2018,10,20,14,0,534.0,171.0,2.5,19.5,468.0,605.43,478.73
2018,10,20,14,15,695.5,121.0,2.55,19.4,483.0,709.95,560.14
2018,10,20,14,30,857.0,71.0,2.6,19.3,498.0,792.11,620.5
2018,10,20,14,45,837.5,69.0,2.6,19.15,458.0,802.13,628.78
2018,10,20,15,0,818.0,67.0,2.6,19.0,418.0,799.91,628.94
2018,10,20,15,15,790.0,64.0,2.6,19.0,373.0,785.23,619.75
2018,10,20,15,30,762.0,61.0,2.6,19.0,328.0,766.71,607.5
2018,10,20,15,45,721.0,57.0,2.65,18.6,280.5,731.98,583.83
2018,10,20,16,0,680.0,53.0,2.7,18.2,233.0,693.89,556.25
2018,10,20,16,15,615.5,48.0,2.75,17.85,185.5,631.15,507.79
2018,10,20,16,30,551.0,43.0,2.8,17.5,138.0,575.78,461.62
2018,10,20,16,45,441.5,35.5,2.85,17.15,95.5,470.48,371.35
2018,10,20,17,0,332.0,28.0,2.9,16.8,53.0,357.59,221.13
2018,10,20,17,15,196.5,18.0,2.9,16.55,29.5,173.23,0.0
2018,10,20,17,30,61.0,8.0,2.9,16.3,6.0,0.0,0.0
2018,10,20,17,45,30.5,4.0,2.9,16.05,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.65,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.8,2.0,1.57,0.0
2018,10,21,6,45,0.0,7.5,2.25,13.95,7.5,5.68,0.0
2018,10,21,7,0,0.0,13.0,2.3,14.1,13.0,9.87,2.63
2018,10,21,7,15,0.0,21.0,2.35,14.3,21.0,15.97,8.38
2018,10,21,7,30,0.0,29.0,2.4,14.5,29.0,22.1,14.02
2018,10,21,7,45,0.0,40.5,2.45,14.7,40.5,30.93,22.03
2018,10,21,8,0,0.0,52.0,2.5,14.9,52.0,39.79,29.98
2018,10,21,8,15,0.5,81.0,2.5,15.05,81.0,61.11,48.89
2018,10,21,8,30,1.0,110.0,2.5,15.2,110.0,81.19,66.48
2018,10,21,8,45,7.0,135.5,2.5,15.4,138.5,98.57,81.47
2018,10,21,9,0,13.0,161.0,2.5,15.6,167.0,115.58,95.96
2018,10,21,9,15,25.5,182.5,2.45,15.75,195.5,129.99,108.06
2018,10,21,9,30,38.0,204.0,2.4,15.9,224.0,137.67,114.3
2018,10,21,9,45,47.0,222.0,2.35,16.1,248.0,148.32,123.02
2018,10,21,10,0,56.0,240.0,2.3,16.3,272.0,158.69,131.45
2018,10,21,10,15,63.5,253.0,2.25,16.45,291.0,166.59,137.78
2018,10,21,10,30,71.0,266.0,2.2,16.6,310.0,183.64,142.66
2018,10,21,10,45,84.5,278.5,2.15,16.75,332.0,202.54,156.22
2018,10,21,11,0,98.0,291.0,2.1,16.9,354.0,223.4,172.07
2018,10,21,11,15,131.0,298.0,2.15,17.05,384.0,246.62,189.69
2018,10,21,11,30,164.0,305.0,2.2,17.2,414.0,276.64,213.28
2018,10,21,11,45,185.5,304.0,2.2,17.35,427.5,300.5,232.68
2018,10,21,12,0,207.0,303.0,2.2,17.5,441.0,326.16,253.67
2018,10,21,12,15,269.5,289.0,2.35,17.55,467.0,369.12,288.26
2018,10,21,12,30,332.0,275.0,2.5,17.6,493.0,412.4,323.44
2018,10,21,12,45,455.5,233.5,2.6,17.7,526.5,481.56,378.77
2018,10,21,13,0,579.0,192.0,2.7,17.8,560.0,549.25,433.09
2018,10,21,13,15,604.0,177.5,2.95,17.8,550.0,589.33,466.14
2018,10,21,13,30,629.0,163.0,3.2,17.8,540.0,622.76,494.38
2018,10,21,13,45,683.0,139.0,3.4,17.75,531.0,666.48,530.72
2018,10,21,14,0,737.0,115.0,3.6,17.7,522.0,708.77,565.97
2018,10,21,14,15,784.0,96.5,3.8,17.6,505.0,746.25,595.89
2018,10,21,14,30,831.0,78.0,4.0,17.5,488.0,785.36,626.95
2018,10,21,14,45,810.0,75.5,4.15,17.4,448.0,784.95,628.69
2018,10,21,15,0,789.0,73.0,4.3,17.3,408.0,780.5,627.71
2018,10,21,15,15,759.0,70.0,4.3,17.3,363.5,763.86,616.64
2018,10,21,15,30,729.0,67.0,4.3,17.3,319.0,743.33,602.29
2018,10,21,15,45,655.0,66.0,4.4,16.95,267.5,690.28,563.7
2018,10,21,16,0,581.0,65.0,4.5,16.6,216.0,628.61,516.67
2018,10,21,16,15,512.5,56.0,4.45,16.4,169.0,558.9,460.0
2018,10,21,16,30,444.0,47.0,4.4,16.2,122.0,487.71,399.17
2018,10,21,16,45,358.5,37.5,4.3,15.95,85.0,401.06,320.48
2018,10,21,17,0,273.0,28.0,4.2,15.7,48.0,303.57,171.05
2018,10,21,17,15,156.5,17.0,4.1,15.6,26.5,139.57,0.0
2018,10,21,17,30,40.0,6.0,4.0,15.5,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.85,15.4,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.65,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.8,2.0,1.57,0.0
2018,10,22,6,45,0.0,7.0,2.9,14.0,7.0,5.3,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.2,12.0,9.1,1.92
2018,10,22,7,15,0.0,20.0,2.95,14.35,20.0,15.21,7.67
2018,10,22,7,30,0.0,28.0,2.9,14.5,28.0,21.33,13.32
2018,10,22,7,45,0.0,36.5,2.9,14.65,36.5,27.85,19.27
2018,10,22,8,0,0.0,45.0,2.9,14.8,45.0,34.39,25.16
2018,10,22,8,15,0.0,66.0,2.8,14.9,66.0,50.62,39.61
2018,10,22,8,30,0.0,87.0,2.7,15.0,87.0,65.71,52.9
2018,10,22,8,45,0.5,110.0,2.6,15.15,110.0,81.84,66.93
2018,10,22,9,0,1.0,133.0,2.5,15.3,133.0,97.63,80.5
2018,10,22,9,15,36.5,168.5,2.5,15.45,187.0,117.09,97.11
2018,10,22,9,30,72.0,204.0,2.5,15.6,241.0,138.28,115.02
2018,10,22,9,45,98.5,229.0,2.5,15.7,283.0,152.95,127.23
2018,10,22,10,0,125.0,254.0,2.5,15.8,325.0,160.72,133.5
2018,10,22,10,15,145.5,267.0,2.55,15.9,353.0,168.04,139.42
2018,10,22,10,30,166.0,280.0,2.6,16.0,381.0,192.96,147.45
2018,10,22,10,45,178.0,288.0,2.65,16.15,399.5,216.74,164.1
2018,10,22,11,0,190.0,296.0,2.7,16.3,418.0,241.99,183.71
2018,10,22,11,15,180.5,301.5,2.8,16.35,418.5,261.47,200.58
2018,10,22,11,30,171.0,307.0,2.9,16.4,419.0,279.79,216.71
2018,10,22,11,45,198.5,303.5,3.05,16.45,434.5,304.59,237.2
2018,10,22,12,0,226.0,300.0,3.2,16.5,450.0,331.61,259.74
2018,10,22,12,15,329.0,271.0,3.3,16.55,487.0,382.84,301.09
2018,10,22,12,30,432.0,242.0,3.4,16.6,524.0,445.58,351.88
2018,10,22,12,45,565.0,195.5,3.55,16.6,556.5,510.65,405.25
2018,10,22,13,0,698.0,149.0,3.7,16.6,589.0,588.66,468.57
2018,10,22,13,15,763.5,124.0,3.8,16.6,590.5,641.85,512.23
2018,10,22,13,30,829.0,99.0,3.9,16.6,592.0,693.4,554.64
2018,10,22,13,45,857.0,86.5,4.0,16.55,575.0,732.7,586.93
2018,10,22,14,0,885.0,74.0,4.1,16.5,558.0,762.66,610.55
2018,10,22,14,15,870.5,72.0,4.15,16.4,523.0,775.84,621.81
2018,10,22,14,30,856.0,70.0,4.2,16.3,488.0,785.1,630.41
2018,10,22,14,45,835.5,68.0,4.25,16.2,448.0,794.17,638.97
2018,10,22,15,0,815.0,66.0,4.3,16.1,408.0,791.08,638.64
2018,10,22,15,15,785.5,63.5,4.3,16.1,363.5,775.81,628.55
2018,10,22,15,30,756.0,61.0,4.3,16.1,319.0,756.69,615.18
2018,10,22,15,45,712.0,56.5,4.25,15.85,271.0,718.88,587.09
2018,10,22,16,0,668.0,52.0,4.2,15.6,223.0,677.73,555.0
2018,10,22,16,15,600.0,47.0,4.1,15.45,176.0,612.32,501.61
2018,10,22,16,30,532.0,42.0,4.0,15.3,129.0,554.81,451.12
2018,10,22,16,45,416.5,34.5,3.85,15.15,88.0,445.37,352.85
2018,10,22,17,0,301.0,27.0,3.7,15.0,47.0,321.48,154.66
2018,10,22,17,15,174.5,17.0,3.6,14.9,26.0,153.55,0.0
2018,10,22,17,30,48.0,7.0,3.5,14.8,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.4,14.75,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.9,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.1,5.0,3.93,0.0
2018,10,23,6,45,16.5,19.5,2.35,14.25,21.0,14.73,0.0
2018,10,23,7,0,33.0,34.0,2.3,14.4,37.0,25.4,15.27
2018,10,23,7,15,39.5,52.5,2.3,14.55,58.5,38.47,27.91
2018,10,23,7,30,46.0,71.0,2.3,14.7,80.0,51.36,39.8
2018,10,23,7,45,69.5,91.0,2.3,14.8,109.0,65.09,52.28
2018,10,23,8,0,93.0,111.0,2.3,14.9,138.0,77.57,63.45
2018,10,23,8,15,123.0,130.5,2.35,15.05,172.0,90.27,74.6
2018,10,23,8,30,153.0,150.0,2.4,15.2,206.0,102.73,85.36
2018,10,23,8,45,181.0,165.5,2.45,15.3,240.0,112.77,93.89
2018,10,23,9,0,209.0,181.0,2.5,15.4,274.0,122.62,102.16
2018,10,23,9,15,145.5,196.5,2.6,15.5,264.0,130.41,108.6
2018,10,23,9,30,82.0,212.0,2.7,15.6,254.0,142.53,118.71
2018,10,23,9,45,56.5,198.5,2.8,15.7,228.0,135.74,112.59
2018,10,23,10,0,31.0,185.0,2.9,15.8,202.0,128.16,105.86
2018,10,23,10,15,31.5,209.0,3.0,15.85,227.0,142.1,117.59
2018,10,23,10,30,32.0,233.0,3.1,15.9,252.0,161.51,126.88
2018,10,23,10,45,113.0,257.0,3.2,15.95,328.0,189.53,145.5
2018,10,23,11,0,194.0,281.0,3.3,16.0,404.0,233.45,177.32
2018,10,23,11,15,310.5,266.0,3.4,16.0,467.0,271.17,204.37
2018,10,23,11,30,427.0,251.0,3.5,16.0,530.0,324.69,246.05
2018,10,23,11,45,337.5,270.5,3.6,16.05,491.5,334.8,259.13
2018,10,23,12,0,248.0,290.0,3.7,16.1,453.0,337.29,264.7
2018,10,23,12,15,321.0,268.0,3.7,16.15,477.0,375.95,296.62
2018,10,23,12,30,394.0,246.0,3.7,16.2,501.0,427.84,339.09
2018,10,23,12,45,577.5,184.0,3.7,16.3,549.5,511.89,407.13
2018,10,23,13,0,761.0,122.0,3.7,16.4,598.0,598.45,477.16
2018,10,23,13,15,801.5,105.5,3.55,16.45,592.0,644.52,514.43
2018,10,23,13,30,842.0,89.0,3.4,16.5,586.0,689.57,550.64
2018,10,23,13,45,749.0,110.0,3.25,16.6,536.5,677.02,541.5
2018,10,23,14,0,656.0,131.0,3.1,16.7,487.0,660.56,529.13
2018,10,23,14,15,654.0,120.5,3.05,16.75,456.5,670.86,538.87
2018,10,23,14,30,652.0,110.0,3.0,16.8,426.0,677.88,545.27
2018,10,23,14,45,736.0,86.0,2.95,16.85,414.0,731.46,586.12
2018,10,23,15,0,820.0,62.0,2.9,16.9,402.0,787.51,627.95
2018,10,23,15,15,791.0,59.0,2.9,16.9,357.5,772.05,617.41
2018,10,23,15,30,762.0,56.0,2.9,16.9,313.0,752.8,604.19
2018,10,23,15,45,720.5,52.5,3.0,16.8,266.0,718.63,579.72
2018,10,23,16,0,679.0,49.0,3.1,16.7,219.0,681.17,551.22
2018,10,23,16,15,612.0,44.0,3.1,16.45,172.5,617.04,499.9
2018,10,23,16,30,545.0,39.0,3.1,16.2,126.0,550.35,443.16
2018,10,23,16,45,403.0,31.0,3.1,15.95,83.0,428.68,335.51
2018,10,23,17,0,261.0,23.0,3.1,15.7,40.0,283.1,103.89
2018,10,23,17,15,130.5,11.5,3.15,15.5,20.0,113.48,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,24,6,15,3.5,3.0,1.25,14.7,3.0,0.0,0.0
2018,10,24,6,30,7.0,6.0,1.3,14.8,6.0,4.72,0.0
2018,10,24,6,45,89.5,21.5,1.3,14.95,30.0,16.11,0.0
2018,10,24,7,0,172.0,37.0,1.3,15.1,54.0,27.73,16.88
2018,10,24,7,15,351.5,42.5,1.45,15.3,102.0,34.57,24.4
2018,10,24,7,30,531.0,48.0,1.6,15.5,150.0,39.71,29.42
2018,10,24,7,45,611.5,49.5,1.7,15.75,198.0,44.84,34.21
2018,10,24,8,0,692.0,51.0,1.8,16.0,246.0,46.9,36.12
2018,10,24,8,15,728.0,54.0,1.9,16.25,291.0,49.8,38.67
2018,10,24,8,30,764.0,57.0,2.0,16.5,336.0,52.73,41.16
2018,10,24,8,45,788.0,59.5,2.05,16.75,377.5,55.09,43.11
2018,10,24,9,0,812.0,62.0,2.1,17.0,419.0,63.8,50.58
2018,10,24,9,15,830.5,64.0,2.2,17.25,456.5,66.17,52.45
2018,10,24,9,30,849.0,66.0,2.3,17.5,494.0,68.45,54.25
2018,10,24,9,45,861.5,67.0,2.35,17.7,525.0,69.84,55.28
2018,10,24,10,0,874.0,68.0,2.4,17.9,556.0,71.16,56.27
2018,10,24,10,15,882.5,68.5,2.55,18.05,580.5,72.0,56.85
2018,10,24,10,30,891.0,69.0,2.7,18.2,605.0,126.31,69.3
2018,10,24,10,45,896.5,69.5,2.8,18.35,622.5,183.05,105.43
2018,10,24,11,0,902.0,70.0,2.9,18.5,640.0,239.62,151.15
2018,10,24,11,15,904.0,70.5,3.1,18.65,649.5,294.9,200.23
2018,10,24,11,30,906.0,71.0,3.3,18.8,659.0,349.15,249.79
2018,10,24,11,45,906.0,71.5,3.45,18.9,661.0,401.44,297.67
2018,10,24,12,0,906.0,72.0,3.6,19.0,663.0,452.07,343.43
2018,10,24,12,15,904.5,71.5,3.75,19.1,657.5,499.22,385.5
2018,10,24,12,30,903.0,71.0,3.9,19.2,652.0,544.13,424.82
2018,10,24,12,45,899.5,70.5,4.0,19.3,639.0,585.47,460.41
2018,10,24,13,0,896.0,70.0,4.1,19.4,626.0,624.05,493.14
2018,10,24,13,15,825.0,91.5,4.15,19.45,590.0,643.46,509.91
2018,10,24,13,30,754.0,113.0,4.2,19.5,554.0,651.44,517.59
2018,10,24,13,45,741.5,109.5,4.2,19.55,526.0,671.93,535.06
2018,10,24,14,0,729.0,106.0,4.2,19.6,498.0,686.41,547.83
2018,10,24,14,15,730.0,98.5,4.15,19.5,469.5,703.17,561.64
2018,10,24,14,30,731.0,91.0,4.1,19.4,441.0,712.83,570.04
2018,10,24,14,45,553.5,118.0,4.1,19.35,370.0,621.21,501.93
2018,10,24,15,0,376.0,145.0,4.1,19.3,299.0,508.8,414.08
2018,10,24,15,15,418.5,119.5,4.1,19.3,273.0,524.93,429.63
2018,10,24,15,30,461.0,94.0,4.1,19.3,247.0,537.81,441.25
2018,10,24,15,45,553.0,71.0,4.05,19.0,227.0,603.15,492.41
2018,10,24,16,0,645.0,48.0,4.0,18.7,207.0,648.53,526.01
2018,10,24,16,15,577.0,43.0,4.1,18.45,162.0,583.92,473.45
2018,10,24,16,30,509.0,38.0,4.2,18.2,117.0,526.56,423.43
2018,10,24,16,45,371.5,30.5,4.3,17.95,77.0,400.69,310.82
2018,10,24,17,0,234.0,23.0,4.4,17.7,37.0,256.78,54.86
2018,10,24,17,15,117.0,11.5,4.35,17.45,18.5,102.32,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,2.0,14.75,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,1.9,14.9,10.0,7.87,0.0
2018,10,25,6,45,82.0,17.0,1.8,15.05,21.0,12.88,0.0
2018,10,25,7,0,82.0,24.0,1.7,15.2,32.0,18.36,9.05
2018,10,25,7,15,252.0,38.0,1.7,15.4,82.0,28.96,19.48
2018,10,25,7,30,422.0,52.0,1.7,15.6,132.0,42.05,31.43
2018,10,25,7,45,447.5,57.5,1.75,15.8,163.5,45.88,35.11
2018,10,25,8,0,473.0,63.0,1.8,16.0,195.0,49.68,38.58
2018,10,25,8,15,263.0,102.0,1.75,16.25,177.5,73.32,59.41
2018,10,25,8,30,53.0,141.0,1.7,16.5,160.0,98.01,80.83
2018,10,25,8,45,74.5,161.5,1.65,16.7,192.0,111.14,91.95
2018,10,25,9,0,96.0,182.0,1.6,16.9,224.0,124.02,102.72
2018,10,25,9,15,127.0,200.5,1.55,17.15,261.0,131.87,109.05
2018,10,25,9,30,158.0,219.0,1.5,17.4,298.0,142.71,117.87
2018,10,25,9,45,178.0,232.5,1.45,17.65,327.0,150.6,124.13
2018,10,25,10,0,198.0,246.0,1.4,17.9,356.0,158.31,130.21
2018,10,25,10,15,217.5,256.0,1.35,18.2,381.5,164.16,134.67
2018,10,25,10,30,237.0,266.0,1.3,18.5,407.0,189.92,141.25
2018,10,25,10,45,245.0,273.5,1.25,18.8,423.5,212.51,155.7
2018,10,25,11,0,253.0,281.0,1.2,19.1,440.0,241.6,177.85
2018,10,25,11,15,242.0,287.0,1.15,19.35,441.0,266.76,198.8
2018,10,25,11,30,231.0,293.0,1.1,19.6,442.0,287.99,216.9
2018,10,25,11,45,368.0,252.5,1.05,19.85,490.5,331.49,249.05
2018,10,25,12,0,505.0,212.0,1.0,20.1,539.0,390.19,293.95
2018,10,25,12,15,709.0,143.0,1.1,20.25,598.0,467.68,353.87
2018,10,25,12,30,913.0,74.0,1.2,20.4,657.0,549.9,418.03
2018,10,25,12,45,906.5,75.0,1.3,20.55,643.5,591.51,452.18
2018,10,25,13,0,900.0,76.0,1.4,20.7,630.0,630.18,483.74
2018,10,25,13,15,893.0,74.5,1.55,20.75,609.0,662.89,511.05
2018,10,25,13,30,886.0,73.0,1.7,20.8,588.0,692.26,535.59
2018,10,25,13,45,876.0,71.5,1.85,20.9,560.0,716.08,555.06
2018,10,25,14,0,866.0,70.0,2.0,21.0,532.0,736.27,571.11
2018,10,25,14,15,851.0,68.5,2.15,20.95,498.0,748.98,582.32
2018,10,25,14,30,836.0,67.0,2.3,20.9,464.0,757.88,590.99
2018,10,25,14,45,815.0,65.0,2.5,20.85,424.5,765.93,599.44
2018,10,25,15,0,794.0,63.0,2.7,20.8,385.0,762.12,599.29
2018,10,25,15,15,764.0,60.0,2.7,20.8,341.5,745.66,588.51
2018,10,25,15,30,734.0,57.0,2.7,20.8,298.0,725.48,574.59
2018,10,25,15,45,689.0,53.0,2.95,20.3,251.5,687.73,549.07
2018,10,25,16,0,644.0,49.0,3.2,19.8,205.0,646.78,519.19
2018,10,25,16,15,573.0,44.0,3.35,19.35,159.5,579.62,466.19
2018,10,25,16,30,502.0,39.0,3.5,18.9,114.0,520.55,415.51
2018,10,25,16,45,365.0,30.5,3.6,18.45,74.5,394.18,301.29
2018,10,25,17,0,228.0,22.0,3.7,18.0,35.0,247.46,2.53
2018,10,25,17,15,114.0,11.0,3.8,17.65,17.5,99.19,0.0
2018,10,25,17,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.55,15.45,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.5,15.6,9.0,7.08,0.0
2018,10,26,6,45,89.0,12.0,1.45,15.7,16.0,9.2,0.0
2018,10,26,7,0,89.0,15.0,1.4,15.8,23.0,11.48,3.36
2018,10,26,7,15,94.0,27.5,1.4,16.0,40.5,21.18,12.67
2018,10,26,7,30,99.0,40.0,1.4,16.2,58.0,30.2,20.95
2018,10,26,7,45,49.5,52.5,1.35,16.45,61.5,39.78,29.63
2018,10,26,8,0,0.0,65.0,1.3,16.7,65.0,49.27,38.11
2018,10,26,8,15,1.0,85.0,1.3,16.95,85.5,63.52,50.65
2018,10,26,8,30,2.0,105.0,1.3,17.2,106.0,77.54,62.79
2018,10,26,8,45,29.5,131.0,1.3,17.45,144.0,93.04,76.05
2018,10,26,9,0,57.0,157.0,1.3,17.7,182.0,109.55,89.99
2018,10,26,9,15,80.0,180.5,1.3,17.95,218.5,124.12,102.11
2018,10,26,9,30,103.0,204.0,1.3,18.2,255.0,138.31,113.78
2018,10,26,9,45,178.5,219.5,1.35,18.45,315.0,144.04,118.23
2018,10,26,10,0,254.0,235.0,1.4,18.7,375.0,148.13,121.33
2018,10,26,10,15,304.5,238.0,1.45,18.9,413.0,150.53,123.04
2018,10,26,10,30,355.0,241.0,1.5,19.1,451.0,179.55,129.36
2018,10,26,10,45,414.5,231.5,1.6,19.35,484.0,207.69,144.78
2018,10,26,11,0,474.0,222.0,1.7,19.6,517.0,246.14,172.44
2018,10,26,11,15,537.0,203.5,1.75,19.75,543.0,285.17,203.17
2018,10,26,11,30,600.0,185.0,1.8,19.9,569.0,332.08,241.64
2018,10,26,11,45,503.0,219.0,1.9,20.05,541.5,358.92,268.67
2018,10,26,12,0,406.0,253.0,2.0,20.2,514.0,373.69,284.75
2018,10,26,12,15,397.0,249.0,2.1,20.3,502.5,394.23,303.33
2018,10,26,12,30,388.0,245.0,2.2,20.4,491.0,412.71,319.87
2018,10,26,12,45,455.5,220.5,2.35,20.55,503.5,464.81,361.76
2018,10,26,13,0,523.0,196.0,2.5,20.7,516.0,511.43,399.49
2018,10,26,13,15,485.5,202.0,2.55,20.7,491.0,520.9,408.22
2018,10,26,13,30,448.0,208.0,2.6,20.7,466.0,526.12,413.59
2018,10,26,13,45,418.5,204.0,2.65,20.75,436.0,523.56,413.06
2018,10,26,14,0,389.0,200.0,2.7,20.8,406.0,500.77,397.45
2018,10,26,14,15,387.5,186.0,2.7,20.75,380.0,519.32,412.98
2018,10,26,14,30,386.0,172.0,2.7,20.7,354.0,518.92,414.28
2018,10,26,14,45,376.5,157.0,2.7,20.7,321.5,508.61,407.91
2018,10,26,15,0,367.0,142.0,2.7,20.7,289.0,495.69,399.43
2018,10,26,15,15,381.5,123.0,2.7,20.7,260.5,495.67,401.16
2018,10,26,15,30,396.0,104.0,2.7,20.7,232.0,493.18,400.59
2018,10,26,15,45,385.0,89.0,2.65,20.4,197.5,471.7,384.46
2018,10,26,16,0,374.0,74.0,2.6,20.1,163.0,447.99,365.36
2018,10,26,16,15,329.0,60.5,2.6,19.8,126.0,395.88,322.08
2018,10,26,16,30,284.0,47.0,2.6,19.5,89.0,343.13,275.79
2018,10,26,16,45,197.0,34.0,2.6,19.15,58.0,257.68,193.97
2018,10,26,17,0,110.0,21.0,2.6,18.8,27.0,149.55,0.0
2018,10,26,17,15,55.0,10.5,2.6,18.55,13.5,51.78,0.0
2018,10,26,17,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,15.8,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,15.9,8.0,6.29,0.0
2018,10,27,6,45,198.0,19.5,2.15,16.05,34.0,15.34,0.0
2018,10,27,7,0,332.0,31.0,2.2,16.2,60.0,25.79,14.08
2018,10,27,7,15,350.5,40.5,2.3,16.4,88.5,33.09,22.79
2018,10,27,7,30,369.0,50.0,2.4,16.6,117.0,40.15,29.55
2018,10,27,7,45,256.5,75.0,2.45,16.8,128.0,54.52,42.49
2018,10,27,8,0,144.0,100.0,2.5,17.0,139.0,71.38,57.47
2018,10,27,8,15,160.0,121.0,2.55,17.25,171.5,84.97,69.35
2018,10,27,8,30,176.0,142.0,2.6,17.5,204.0,98.21,80.74
2018,10,27,8,45,173.0,160.5,2.6,17.75,228.0,109.45,90.24
2018,10,27,9,0,170.0,179.0,2.6,18.0,252.0,120.35,99.31
2018,10,27,9,15,202.5,193.5,2.65,18.2,288.0,129.54,106.86
2018,10,27,9,30,235.0,208.0,2.7,18.4,324.0,134.09,110.41
2018,10,27,9,45,270.0,217.0,2.7,18.55,358.5,139.41,114.61
2018,10,27,10,0,305.0,226.0,2.7,18.7,393.0,144.67,118.76
2018,10,27,10,15,326.5,233.0,2.75,18.9,419.0,148.53,121.72
2018,10,27,10,30,348.0,240.0,2.8,19.1,445.0,177.67,128.76
2018,10,27,10,45,422.5,224.5,2.8,19.25,480.5,203.68,141.93
2018,10,27,11,0,497.0,209.0,2.8,19.4,516.0,241.26,168.45
2018,10,27,11,15,676.5,151.0,2.85,19.5,576.5,284.43,198.72
2018,10,27,11,30,856.0,93.0,2.9,19.6,637.0,345.11,246.27
2018,10,27,11,45,880.0,85.5,2.9,19.75,646.5,397.42,292.81
2018,10,27,12,0,904.0,78.0,2.9,19.9,656.0,450.04,339.07
2018,10,27,12,15,876.5,87.0,3.0,19.95,643.0,493.43,378.09
2018,10,27,12,30,849.0,96.0,3.1,20.0,630.0,534.61,414.14
2018,10,27,12,45,870.0,86.5,3.15,20.05,624.0,577.38,450.5
2018,10,27,13,0,891.0,77.0,3.2,20.1,618.0,620.94,486.76
2018,10,27,13,15,860.5,83.0,3.3,20.05,591.0,645.89,508.54
2018,10,27,13,30,830.0,89.0,3.4,20.0,564.0,671.97,530.55
2018,10,27,13,45,737.0,109.0,3.55,19.95,515.5,661.74,524.73
2018,10,27,14,0,644.0,129.0,3.7,19.9,467.0,641.63,511.15
2018,10,27,14,15,609.5,127.0,3.75,19.75,430.0,635.45,508.66
2018,10,27,14,30,575.0,125.0,3.8,19.6,393.0,624.91,502.59
2018,10,27,14,45,593.5,110.0,3.85,19.5,365.5,639.46,515.99
2018,10,27,15,0,612.0,95.0,3.9,19.4,338.0,651.18,526.25
2018,10,27,15,15,556.5,92.0,3.9,19.4,293.5,612.28,497.37
2018,10,27,15,30,501.0,89.0,3.9,19.4,249.0,569.4,464.93
2018,10,27,15,45,431.5,81.0,3.9,19.05,203.5,499.09,410.41
2018,10,27,16,0,362.0,73.0,3.9,18.7,158.0,435.51,359.35
2018,10,27,16,15,315.0,60.0,3.8,18.4,121.5,382.73,314.52
2018,10,27,16,30,268.0,47.0,3.7,18.1,85.0,329.61,266.78
2018,10,27,16,45,183.5,33.0,3.6,17.85,54.5,245.21,182.78
2018,10,27,17,0,99.0,19.0,3.5,17.6,24.0,134.97,0.0
2018,10,27,17,15,49.5,9.5,3.45,17.45,12.0,46.5,0.0
2018,10,27,17,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.8,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.0,3.0,0.0,0.0
2018,10,28,6,45,3.5,15.0,2.3,16.25,15.5,11.8,0.0
2018,10,28,7,0,7.0,27.0,2.3,16.5,28.0,20.24,9.37
2018,10,28,7,15,26.5,46.5,2.3,16.75,51.0,34.12,23.56
2018,10,28,7,30,46.0,66.0,2.3,17.0,74.0,47.7,36.02
2018,10,28,7,45,68.0,85.0,2.35,17.3,101.0,60.84,47.9
2018,10,28,8,0,90.0,104.0,2.4,17.6,128.0,72.94,58.67
2018,10,28,8,15,106.0,123.0,2.45,17.8,156.5,85.25,69.43
2018,10,28,8,30,122.0,142.0,2.5,18.0,185.0,97.27,79.77
2018,10,28,8,45,121.5,159.0,2.6,18.2,206.0,107.67,88.56
2018,10,28,9,0,121.0,176.0,2.7,18.4,227.0,117.76,96.97
2018,10,28,9,15,87.0,186.5,2.8,18.55,225.0,127.16,104.73
2018,10,28,9,30,53.0,197.0,2.9,18.7,223.0,133.26,109.63
2018,10,28,9,45,50.0,209.5,2.95,18.85,235.0,140.82,115.75
2018,10,28,10,0,47.0,222.0,3.0,19.0,247.0,148.18,121.67
2018,10,28,10,15,95.5,240.5,3.15,19.1,295.0,159.63,131.07
2018,10,28,10,30,144.0,259.0,3.3,19.2,343.0,177.25,134.83
2018,10,28,10,45,190.0,266.5,3.4,19.3,381.0,203.24,151.63
2018,10,28,11,0,236.0,274.0,3.5,19.4,419.0,234.64,174.4
2018,10,28,11,15,228.5,281.0,3.65,19.45,423.0,257.66,194.04
2018,10,28,11,30,221.0,288.0,3.8,19.5,427.0,279.77,213.38
2018,10,28,11,45,208.5,289.0,3.9,19.55,420.5,295.05,227.41
2018,10,28,12,0,196.0,290.0,4.0,19.6,414.0,308.58,239.82
2018,10,28,12,15,144.5,270.5,4.15,19.6,361.5,286.47,224.37
2018,10,28,12,30,93.0,251.0,4.3,19.6,309.0,249.81,196.64
2018,10,28,12,45,51.5,223.5,4.4,19.55,255.5,211.79,166.97
2018,10,28,13,0,10.0,196.0,4.5,19.5,202.0,160.83,126.03
2018,10,28,13,15,9.5,191.5,4.6,19.45,197.0,158.6,124.53
2018,10,28,13,30,9.0,187.0,4.7,19.4,192.0,156.34,122.96
2018,10,28,13,45,127.0,170.0,4.75,19.35,236.0,250.52,202.3
2018,10,28,14,0,245.0,153.0,4.8,19.3,280.0,342.92,279.52
2018,10,28,14,15,468.0,123.5,4.85,19.2,346.5,511.7,417.82
2018,10,28,14,30,691.0,94.0,4.9,19.1,413.0,679.94,550.83
2018,10,28,14,45,597.5,104.0,4.9,19.0,362.5,634.1,516.24
2018,10,28,15,0,504.0,114.0,4.9,18.9,312.0,573.08,470.02
2018,10,28,15,15,326.0,118.0,4.9,18.9,240.5,441.24,364.2
2018,10,28,15,30,148.0,122.0,4.9,18.9,169.0,268.37,221.66
2018,10,28,15,45,154.0,100.5,4.9,18.55,142.5,252.69,209.81
2018,10,28,16,0,160.0,79.0,4.9,18.2,116.0,252.83,209.7
2018,10,28,16,15,261.0,60.0,4.85,17.95,103.5,336.94,278.55
2018,10,28,16,30,362.0,41.0,4.8,17.7,91.0,401.7,325.34
2018,10,28,16,45,259.0,30.5,4.7,17.5,59.0,303.45,223.29
2018,10,28,17,0,156.0,20.0,4.6,17.3,27.0,181.09,0.0
2018,10,28,17,15,78.0,10.0,4.6,17.15,13.5,7.87,0.0
2018,10,28,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.55,16.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.7,15.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
