Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,29,6,15,0.5,1.5,4.55,14.8,1.5,0.0,0.0
2018,10,29,6,30,1.0,3.0,4.5,15.0,3.0,0.0,0.0
2018,10,29,6,45,1.5,14.5,4.5,15.15,14.5,11.41,0.0
2018,10,29,7,0,2.0,26.0,4.5,15.3,26.0,19.48,8.31
2018,10,29,7,15,9.5,44.0,4.5,15.5,45.5,32.42,22.13
2018,10,29,7,30,17.0,62.0,4.5,15.7,65.0,44.96,33.76
2018,10,29,7,45,28.0,80.0,4.5,15.95,86.5,57.41,45.11
2018,10,29,8,0,39.0,98.0,4.5,16.2,108.0,69.67,56.12
2018,10,29,8,15,80.0,118.0,4.55,16.35,144.0,83.27,68.14
2018,10,29,8,30,121.0,138.0,4.6,16.5,180.0,94.94,78.29
2018,10,29,8,45,144.0,157.0,4.65,16.65,213.0,106.84,88.5
2018,10,29,9,0,167.0,176.0,4.7,16.8,246.0,118.46,98.36
2018,10,29,9,15,185.5,191.5,4.7,16.95,276.0,127.93,106.24
2018,10,29,9,30,204.0,207.0,4.7,17.1,306.0,137.17,113.88
2018,10,29,9,45,256.0,214.0,4.7,17.2,346.5,137.58,113.95
2018,10,29,10,0,308.0,221.0,4.7,17.3,387.0,142.2,117.63
2018,10,29,10,15,316.5,231.0,4.7,17.4,408.0,147.38,121.79
2018,10,29,10,30,325.0,241.0,4.7,17.5,429.0,174.94,128.94
2018,10,29,10,45,307.0,251.0,4.65,17.55,433.0,205.35,149.8
2018,10,29,11,0,289.0,261.0,4.6,17.6,437.0,233.84,173.12
2018,10,29,11,15,331.5,258.0,4.6,17.65,463.0,266.97,199.47
2018,10,29,11,30,374.0,255.0,4.6,17.7,489.0,304.1,230.2
2018,10,29,11,45,468.0,224.5,4.6,17.8,518.5,346.82,265.01
2018,10,29,12,0,562.0,194.0,4.6,17.9,548.0,394.74,305.0
2018,10,29,12,15,636.0,166.5,4.65,18.05,564.0,446.61,348.78
2018,10,29,12,30,710.0,139.0,4.7,18.2,580.0,498.12,392.39
2018,10,29,12,45,680.0,146.0,4.7,18.35,561.0,526.44,417.45
2018,10,29,13,0,650.0,153.0,4.7,18.5,542.0,550.43,438.44
2018,10,29,13,15,704.0,132.0,4.7,18.6,539.5,597.14,477.26
2018,10,29,13,30,758.0,111.0,4.7,18.7,537.0,643.65,515.6
2018,10,29,13,45,813.0,90.5,4.7,18.85,527.0,688.64,552.52
2018,10,29,14,0,868.0,70.0,4.7,19.0,517.0,727.52,583.11
2018,10,29,14,15,851.5,68.0,4.7,19.0,482.5,738.57,592.34
2018,10,29,14,30,835.0,66.0,4.7,19.0,448.0,745.73,598.9
2018,10,29,14,45,812.0,64.0,4.75,19.0,408.0,752.06,605.15
2018,10,29,15,0,789.0,62.0,4.8,19.0,368.0,746.68,602.53
2018,10,29,15,15,757.0,59.5,4.8,19.0,325.0,729.42,590.46
2018,10,29,15,30,725.0,57.0,4.8,19.0,282.0,708.4,574.98
2018,10,29,15,45,676.5,53.0,5.05,18.7,236.0,668.1,545.25
2018,10,29,16,0,628.0,49.0,5.3,18.4,190.0,624.48,510.82
2018,10,29,16,15,548.0,43.0,5.35,18.0,145.0,558.05,455.28
2018,10,29,16,30,468.0,37.0,5.4,17.6,100.0,483.49,388.9
2018,10,29,16,45,328.0,28.5,5.45,17.2,64.0,357.1,256.18
2018,10,29,17,0,188.0,20.0,5.5,16.8,28.0,165.61,0.0
2018,10,29,17,15,94.0,10.0,5.65,16.6,14.0,7.87,0.0
2018,10,29,17,30,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.95,16.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.75,15.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.8,14.4,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.9,14.6,7.0,0.0,0.0
2018,10,30,6,45,228.5,18.0,4.95,14.75,32.0,14.16,0.0
2018,10,30,7,0,380.0,27.0,5.0,14.9,57.0,22.67,9.82
2018,10,30,7,15,488.5,33.5,5.2,15.15,99.5,30.65,20.55
2018,10,30,7,30,597.0,40.0,5.4,15.4,142.0,36.86,26.67
2018,10,30,7,45,659.0,44.5,5.6,15.7,189.0,41.16,30.81
2018,10,30,8,0,721.0,49.0,5.8,16.0,236.0,45.58,34.87
2018,10,30,8,15,759.5,51.5,5.85,16.3,281.5,48.19,37.2
2018,10,30,8,30,798.0,54.0,5.9,16.6,327.0,50.86,39.5
2018,10,30,8,45,825.0,56.5,5.95,16.9,370.0,58.85,46.44
2018,10,30,9,0,852.0,59.0,6.0,17.2,413.0,61.93,48.97
2018,10,30,9,15,870.0,61.0,5.85,17.45,451.0,64.39,50.97
2018,10,30,9,30,888.0,63.0,5.7,17.7,489.0,66.77,52.86
2018,10,30,9,45,900.5,64.0,5.55,18.0,520.5,68.26,53.97
2018,10,30,10,0,913.0,65.0,5.4,18.3,552.0,69.67,55.02
2018,10,30,10,15,920.5,66.0,5.35,18.55,576.5,70.89,55.92
2018,10,30,10,30,928.0,67.0,5.3,18.8,601.0,117.04,64.36
2018,10,30,10,45,934.0,67.5,5.25,19.05,619.0,175.52,98.85
2018,10,30,11,0,940.0,68.0,5.2,19.3,637.0,233.84,144.76
2018,10,30,11,15,943.0,69.0,5.15,19.45,647.5,291.43,195.45
2018,10,30,11,30,946.0,70.0,5.1,19.6,658.0,348.07,247.16
2018,10,30,11,45,947.0,69.5,5.0,19.8,660.0,401.57,296.34
2018,10,30,12,0,948.0,69.0,4.9,20.0,662.0,453.38,343.33
2018,10,30,12,15,945.5,69.5,4.9,20.1,656.5,502.6,387.48
2018,10,30,12,30,943.0,70.0,4.9,20.2,651.0,549.45,428.66
2018,10,30,12,45,937.5,70.0,4.9,20.25,637.0,591.62,465.33
2018,10,30,13,0,932.0,70.0,4.9,20.3,623.0,630.8,498.85
2018,10,30,13,15,923.0,69.5,4.9,20.35,601.0,664.14,527.28
2018,10,30,13,30,914.0,69.0,4.9,20.4,579.0,694.0,552.54
2018,10,30,13,45,903.0,68.0,4.9,20.4,551.0,718.35,573.1
2018,10,30,14,0,892.0,67.0,4.9,20.4,523.0,738.98,589.43
2018,10,30,14,15,877.5,65.5,4.9,20.35,489.0,752.67,600.82
2018,10,30,14,30,863.0,64.0,4.9,20.3,455.0,762.52,609.47
2018,10,30,14,45,840.0,62.0,4.85,20.2,414.5,761.2,609.72
2018,10,30,15,0,817.0,60.0,4.8,20.1,374.0,764.34,613.26
2018,10,30,15,15,785.0,57.0,4.8,20.1,329.5,746.8,601.0
2018,10,30,15,30,753.0,54.0,4.8,20.1,285.0,725.44,585.31
2018,10,30,15,45,698.0,50.5,4.95,19.6,237.0,680.66,552.38
2018,10,30,16,0,643.0,47.0,5.1,19.1,189.0,632.52,514.66
2018,10,30,16,15,552.0,41.5,5.0,18.55,142.5,557.54,452.46
2018,10,30,16,30,461.0,36.0,4.9,18.0,96.0,474.99,379.63
2018,10,30,16,45,330.5,28.0,4.8,17.5,61.5,354.8,245.06
2018,10,30,17,0,200.0,20.0,4.7,17.0,27.0,174.57,0.0
2018,10,30,17,15,100.0,10.0,4.75,16.7,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.85,16.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.0,4.0,2.6,14.95,3.0,0.0,0.0
2018,10,31,6,30,68.0,8.0,2.5,15.1,6.0,0.0,0.0
2018,10,31,6,45,145.0,17.0,2.45,15.25,24.5,13.38,0.0
2018,10,31,7,0,222.0,26.0,2.4,15.4,43.0,21.35,7.97
2018,10,31,7,15,262.5,39.5,2.45,15.8,73.5,30.01,19.88
2018,10,31,7,30,303.0,53.0,2.5,16.2,104.0,39.91,29.22
2018,10,31,7,45,439.5,57.5,2.6,16.6,156.5,46.17,35.09
2018,10,31,8,0,576.0,62.0,2.7,17.0,209.0,50.4,38.98
2018,10,31,8,15,649.0,61.0,2.8,17.25,256.5,50.17,38.82
2018,10,31,8,30,722.0,60.0,2.9,17.5,304.0,54.37,42.47
2018,10,31,8,45,707.0,72.0,3.05,17.8,336.5,63.21,50.1
2018,10,31,9,0,692.0,84.0,3.2,18.1,369.0,66.11,52.46
2018,10,31,9,15,760.5,77.0,3.3,18.35,416.5,67.29,53.31
2018,10,31,9,30,829.0,70.0,3.4,18.6,464.0,63.49,49.83
2018,10,31,9,45,846.5,71.5,3.5,18.8,497.0,72.07,57.1
2018,10,31,10,0,864.0,73.0,3.6,19.0,530.0,73.82,58.44
2018,10,31,10,15,874.0,74.0,3.65,19.3,555.0,75.01,59.29
2018,10,31,10,30,884.0,75.0,3.7,19.6,580.0,117.55,66.49
2018,10,31,10,45,890.0,76.0,3.75,19.85,597.5,173.97,99.16
2018,10,31,11,0,896.0,77.0,3.8,20.1,615.0,230.28,142.89
2018,10,31,11,15,847.0,94.0,3.8,20.4,609.5,281.27,189.4
2018,10,31,11,30,798.0,111.0,3.8,20.7,604.0,331.65,236.34
2018,10,31,11,45,835.0,99.0,3.85,21.0,616.5,382.71,281.27
2018,10,31,12,0,872.0,87.0,3.9,21.3,629.0,435.79,327.56
2018,10,31,12,15,824.0,101.0,3.8,21.5,609.5,473.81,362.25
2018,10,31,12,30,776.0,115.0,3.7,21.7,590.0,506.24,391.19
2018,10,31,12,45,751.5,119.5,3.65,21.85,571.0,537.43,418.2
2018,10,31,13,0,727.0,124.0,3.6,22.0,552.0,565.03,441.63
2018,10,31,13,15,701.0,126.5,3.6,22.1,527.5,585.75,459.52
2018,10,31,13,30,675.0,129.0,3.6,22.2,503.0,602.33,473.86
2018,10,31,13,45,629.5,133.0,3.6,22.25,468.0,602.68,475.71
2018,10,31,14,0,584.0,137.0,3.6,22.3,433.0,597.76,473.37
2018,10,31,14,15,483.0,150.0,3.7,22.25,383.5,547.91,436.64
2018,10,31,14,30,382.0,163.0,3.8,22.2,334.0,500.25,400.5
2018,10,31,14,45,407.0,142.0,3.9,22.1,309.5,510.5,411.05
2018,10,31,15,0,432.0,121.0,4.0,22.0,285.0,518.51,419.56
2018,10,31,15,15,471.0,100.5,4.0,22.0,259.5,535.97,435.01
2018,10,31,15,30,510.0,80.0,4.0,22.0,234.0,559.8,453.54
2018,10,31,15,45,466.5,71.0,3.9,21.5,194.0,517.81,420.85
2018,10,31,16,0,423.0,62.0,3.8,21.0,154.0,473.31,384.84
2018,10,31,16,15,357.0,51.5,3.6,20.45,116.0,406.6,329.14
2018,10,31,16,30,291.0,41.0,3.4,19.9,78.0,337.39,267.85
2018,10,31,16,45,207.0,28.5,3.25,19.35,49.0,252.14,164.5
2018,10,31,17,0,123.0,16.0,3.1,18.8,20.0,109.89,0.0
2018,10,31,17,15,61.5,8.0,3.0,18.55,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,17.0,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.1,5.0,0.0,0.0
2018,11,1,6,45,103.5,14.5,2.05,17.2,18.5,11.41,0.0
2018,11,1,7,0,143.0,22.0,2.1,17.3,32.0,16.75,4.01
2018,11,1,7,15,158.0,34.0,2.3,17.55,53.0,25.55,15.86
2018,11,1,7,30,173.0,46.0,2.5,17.8,74.0,34.1,23.95
2018,11,1,7,45,99.5,68.5,2.65,18.0,86.0,50.25,38.42
2018,11,1,8,0,26.0,91.0,2.8,18.2,98.0,65.04,51.57
2018,11,1,8,15,167.5,104.0,2.75,18.45,159.0,73.11,58.69
2018,11,1,8,30,309.0,117.0,2.7,18.7,220.0,83.26,67.45
2018,11,1,8,45,511.5,98.0,2.65,18.9,295.0,73.9,59.16
2018,11,1,9,0,714.0,79.0,2.6,19.1,370.0,63.12,49.64
2018,11,1,9,15,681.5,94.5,2.6,19.45,393.0,72.61,57.69
2018,11,1,9,30,649.0,110.0,2.6,19.8,416.0,81.71,65.3
2018,11,1,9,45,608.5,130.5,2.6,20.15,432.5,93.67,75.29
2018,11,1,10,0,568.0,151.0,2.6,20.5,449.0,103.82,83.66
2018,11,1,10,15,585.0,153.5,2.65,20.85,473.0,106.05,85.27
2018,11,1,10,30,602.0,156.0,2.7,21.2,497.0,137.99,90.76
2018,11,1,10,45,664.0,141.5,2.7,21.6,528.5,177.86,110.92
2018,11,1,11,0,726.0,127.0,2.7,22.0,560.0,223.89,143.55
2018,11,1,11,15,821.0,97.0,2.75,22.3,594.5,275.37,183.71
2018,11,1,11,30,916.0,67.0,2.8,22.6,629.0,332.16,230.76
2018,11,1,11,45,845.0,92.5,2.85,22.9,612.0,378.7,274.75
2018,11,1,12,0,774.0,118.0,2.9,23.2,595.0,420.19,313.09
2018,11,1,12,15,720.0,135.0,2.9,23.4,575.5,453.2,343.19
2018,11,1,12,30,666.0,152.0,2.9,23.6,556.0,481.67,368.44
2018,11,1,12,45,749.5,120.5,2.9,23.8,566.0,535.18,411.71
2018,11,1,13,0,833.0,89.0,2.9,24.0,576.0,590.11,455.68
2018,11,1,13,15,847.0,82.0,2.9,24.15,562.0,624.21,483.54
2018,11,1,13,30,861.0,75.0,2.9,24.3,548.0,660.02,512.22
2018,11,1,13,45,861.5,71.0,2.85,24.4,524.0,687.47,534.19
2018,11,1,14,0,862.0,67.0,2.8,24.5,500.0,711.83,552.29
2018,11,1,14,15,831.5,68.5,2.8,24.5,463.0,716.35,556.45
2018,11,1,14,30,801.0,70.0,2.8,24.5,426.0,724.27,563.26
2018,11,1,14,45,765.5,70.0,2.75,24.5,385.0,714.97,557.41
2018,11,1,15,0,730.0,70.0,2.7,24.5,344.0,701.35,548.41
2018,11,1,15,15,630.5,75.0,2.7,24.5,291.0,643.21,506.73
2018,11,1,15,30,531.0,80.0,2.7,24.5,238.0,575.34,456.82
2018,11,1,15,45,449.5,72.5,2.75,23.8,191.0,503.65,403.5
2018,11,1,16,0,368.0,65.0,2.8,23.1,144.0,424.52,341.92
2018,11,1,16,15,351.5,51.5,2.8,22.4,111.5,396.56,317.51
2018,11,1,16,30,335.0,38.0,2.8,21.7,79.0,371.09,290.23
2018,11,1,16,45,240.0,26.5,2.8,20.95,49.0,272.88,166.63
2018,11,1,17,0,145.0,15.0,2.8,20.2,19.0,126.08,0.0
2018,11,1,17,15,72.5,7.5,2.9,19.8,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.35,17.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.3,15.65,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.3,15.7,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.3,15.75,26.0,13.38,0.0
2018,11,2,7,0,296.0,27.0,1.3,15.8,47.0,22.58,5.82
2018,11,2,7,15,411.0,34.5,1.35,15.95,86.5,28.72,18.55
2018,11,2,7,30,526.0,42.0,1.4,16.1,126.0,35.12,25.0
2018,11,2,7,45,593.5,47.0,1.45,16.2,171.0,39.38,29.15
2018,11,2,8,0,661.0,52.0,1.5,16.3,216.0,47.39,36.43
2018,11,2,8,15,693.0,56.5,1.6,16.5,258.0,51.32,39.96
2018,11,2,8,30,725.0,61.0,1.7,16.7,300.0,55.21,43.37
2018,11,2,8,45,723.0,70.0,1.75,16.9,335.0,61.99,49.23
2018,11,2,9,0,721.0,79.0,1.8,17.1,370.0,68.49,54.77
2018,11,2,9,15,784.5,73.5,1.9,17.45,417.0,65.25,51.74
2018,11,2,9,30,848.0,68.0,2.0,17.8,464.0,69.14,54.93
2018,11,2,9,45,862.5,69.0,2.1,18.1,495.5,70.6,56.02
2018,11,2,10,0,877.0,70.0,2.2,18.4,527.0,72.0,57.04
2018,11,2,10,15,886.0,72.0,2.3,18.7,552.0,73.87,58.48
2018,11,2,10,30,895.0,74.0,2.4,19.0,577.0,113.81,64.81
2018,11,2,10,45,900.5,75.0,2.5,19.3,594.5,170.62,96.57
2018,11,2,11,0,906.0,76.0,2.6,19.6,612.0,227.26,139.91
2018,11,2,11,15,886.5,82.5,2.8,19.75,614.5,281.76,187.97
2018,11,2,11,30,867.0,89.0,3.0,19.9,617.0,333.13,235.23
2018,11,2,11,45,771.5,119.0,3.15,20.0,590.0,372.88,274.97
2018,11,2,12,0,676.0,149.0,3.3,20.1,563.0,402.92,305.32
2018,11,2,12,15,763.5,120.0,3.5,20.15,583.5,458.8,352.44
2018,11,2,12,30,851.0,91.0,3.7,20.2,604.0,517.32,401.63
2018,11,2,12,45,861.5,86.0,3.85,20.2,595.5,558.09,437.12
2018,11,2,13,0,872.0,81.0,4.0,20.2,587.0,598.9,472.04
2018,11,2,13,15,866.0,79.0,4.05,20.15,566.5,630.51,499.29
2018,11,2,13,30,860.0,77.0,4.1,20.1,546.0,658.95,523.71
2018,11,2,13,45,849.0,77.5,4.15,20.0,521.0,683.43,544.84
2018,11,2,14,0,838.0,78.0,4.2,19.9,496.0,711.17,567.4
2018,11,2,14,15,822.0,75.0,4.15,19.85,461.5,721.55,576.03
2018,11,2,14,30,806.0,72.0,4.1,19.8,427.0,728.0,581.9
2018,11,2,14,45,797.5,67.0,4.1,19.7,391.0,734.08,587.79
2018,11,2,15,0,789.0,62.0,4.1,19.6,355.0,736.56,590.89
2018,11,2,15,15,740.0,60.0,4.1,19.6,308.5,706.38,568.95
2018,11,2,15,30,691.0,58.0,4.1,19.6,262.0,672.08,543.26
2018,11,2,15,45,641.0,53.0,3.95,19.35,217.0,629.64,510.11
2018,11,2,16,0,591.0,48.0,3.8,19.1,172.0,591.73,478.5
2018,11,2,16,15,476.5,43.5,3.7,18.7,127.0,493.15,397.75
2018,11,2,16,30,362.0,39.0,3.6,18.3,82.0,392.39,309.78
2018,11,2,16,45,247.5,27.5,3.55,17.95,51.0,275.42,157.37
2018,11,2,17,0,133.0,16.0,3.5,17.6,20.0,117.02,0.0
2018,11,2,17,15,66.5,8.0,3.75,17.35,10.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,69.5,13.5,2.35,15.75,14.5,10.62,0.0
2018,11,3,7,0,71.0,19.0,2.3,15.9,24.0,14.53,0.36
2018,11,3,7,15,52.5,38.0,2.45,16.3,43.0,28.22,17.94
2018,11,3,7,30,34.0,57.0,2.6,16.7,62.0,41.42,30.31
2018,11,3,7,45,72.5,75.5,2.75,17.1,91.5,54.04,41.79
2018,11,3,8,0,111.0,94.0,2.9,17.5,121.0,66.67,53.1
2018,11,3,8,15,208.5,106.0,3.0,17.7,169.5,74.77,60.3
2018,11,3,8,30,306.0,118.0,3.1,17.9,218.0,83.74,68.1
2018,11,3,8,45,471.0,107.0,3.2,18.1,284.0,77.34,62.39
2018,11,3,9,0,636.0,96.0,3.3,18.3,350.0,73.74,59.09
2018,11,3,9,15,761.5,77.5,3.35,18.6,410.0,67.78,53.72
2018,11,3,9,30,887.0,59.0,3.4,18.9,470.0,63.63,49.94
2018,11,3,9,45,899.5,61.0,3.45,19.25,502.0,65.86,51.69
2018,11,3,10,0,912.0,63.0,3.5,19.6,534.0,67.99,53.34
2018,11,3,10,15,921.0,64.0,3.5,20.0,559.0,69.27,54.26
2018,11,3,10,30,930.0,65.0,3.5,20.4,584.0,107.85,59.61
2018,11,3,10,45,935.5,66.0,3.55,20.8,602.0,166.36,91.55
2018,11,3,11,0,941.0,67.0,3.6,21.2,620.0,224.67,135.76
2018,11,3,11,15,927.0,71.0,3.6,21.5,623.5,280.32,184.3
2018,11,3,11,30,913.0,75.0,3.6,21.8,627.0,333.31,232.53
2018,11,3,11,45,898.5,79.5,3.55,22.05,624.5,383.75,278.66
2018,11,3,12,0,884.0,84.0,3.5,22.3,622.0,431.23,321.55
2018,11,3,12,15,807.5,106.5,3.5,22.5,594.5,464.69,353.16
2018,11,3,12,30,731.0,129.0,3.5,22.7,567.0,489.88,376.79
2018,11,3,12,45,719.5,128.0,3.5,22.85,551.0,521.73,404.3
2018,11,3,13,0,708.0,127.0,3.5,23.0,535.0,550.51,428.77
2018,11,3,13,15,614.5,149.5,3.5,23.05,494.5,547.6,428.39
2018,11,3,13,30,521.0,172.0,3.5,23.1,454.0,529.1,415.77
2018,11,3,13,45,432.0,181.0,3.5,23.1,407.0,500.3,394.92
2018,11,3,14,0,343.0,190.0,3.5,23.1,360.0,448.84,356.34
2018,11,3,14,15,481.5,145.5,3.5,22.95,365.5,537.43,428.1
2018,11,3,14,30,620.0,101.0,3.5,22.8,371.0,620.34,494.42
2018,11,3,14,45,551.0,103.5,3.55,22.6,327.0,585.02,468.58
2018,11,3,15,0,482.0,106.0,3.6,22.4,283.0,536.51,432.81
2018,11,3,15,15,389.0,104.0,3.6,22.4,235.5,469.57,380.81
2018,11,3,15,30,296.0,102.0,3.6,22.4,188.0,379.95,309.87
2018,11,3,15,45,233.0,88.0,3.6,21.35,148.5,317.61,260.19
2018,11,3,16,0,170.0,74.0,3.6,20.3,109.0,254.18,207.64
2018,11,3,16,15,136.5,57.5,3.5,19.7,81.0,210.21,169.63
2018,11,3,16,30,103.0,41.0,3.4,19.1,53.0,165.61,128.62
2018,11,3,16,45,91.5,27.0,3.25,18.5,34.0,134.97,66.54
2018,11,3,17,0,80.0,13.0,3.1,17.9,15.0,72.81,0.0
2018,11,3,17,15,40.0,6.5,3.05,17.55,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,4,6,45,51.0,11.5,2.9,13.4,14.5,9.05,0.0
2018,11,4,7,0,102.0,23.0,2.9,13.5,29.0,17.34,0.0
2018,11,4,7,15,176.0,37.5,3.0,13.8,59.5,28.12,17.89
2018,11,4,7,30,250.0,52.0,3.1,14.1,90.0,38.82,28.32
2018,11,4,7,45,295.0,65.0,3.2,14.4,125.0,48.15,37.03
2018,11,4,8,0,340.0,78.0,3.3,14.7,160.0,57.32,45.42
2018,11,4,8,15,330.0,95.5,3.25,14.95,188.0,68.62,55.54
2018,11,4,8,30,320.0,113.0,3.2,15.2,216.0,80.87,66.31
2018,11,4,8,45,357.0,124.0,3.2,15.4,253.5,86.48,71.12
2018,11,4,9,0,394.0,135.0,3.2,15.6,291.0,93.36,76.97
2018,11,4,9,15,482.5,130.0,3.25,15.85,339.0,91.23,74.86
2018,11,4,9,30,571.0,125.0,3.3,16.1,387.0,90.9,74.35
2018,11,4,9,45,628.0,118.5,3.35,16.3,425.0,86.49,70.3
2018,11,4,10,0,685.0,112.0,3.4,16.5,463.0,82.57,66.71
2018,11,4,10,15,773.5,99.0,3.5,16.65,513.5,81.93,66.0
2018,11,4,10,30,862.0,86.0,3.6,16.8,564.0,108.97,63.98
2018,11,4,10,45,899.5,80.5,3.7,16.9,593.0,170.25,97.95
2018,11,4,11,0,937.0,75.0,3.8,17.0,622.0,227.74,140.64
2018,11,4,11,15,937.0,76.5,3.9,17.1,631.0,284.67,190.43
2018,11,4,11,30,937.0,78.0,4.0,17.2,640.0,340.36,241.43
2018,11,4,11,45,903.5,84.5,4.1,17.3,628.0,387.26,286.57
2018,11,4,12,0,870.0,91.0,4.2,17.4,616.0,429.26,326.87
2018,11,4,12,15,843.0,95.0,4.3,17.4,600.0,468.01,363.47
2018,11,4,12,30,816.0,99.0,4.4,17.4,584.0,502.82,395.89
2018,11,4,12,45,833.0,91.0,4.55,17.45,576.5,545.42,433.46
2018,11,4,13,0,850.0,83.0,4.7,17.5,569.0,583.12,466.78
2018,11,4,13,15,855.5,80.5,4.85,17.45,554.5,620.48,499.4
2018,11,4,13,30,861.0,78.0,5.0,17.4,540.0,655.53,529.86
2018,11,4,13,45,872.5,75.0,5.1,17.4,522.5,691.66,560.61
2018,11,4,14,0,884.0,72.0,5.2,17.4,505.0,725.46,588.41
2018,11,4,14,15,865.0,70.0,5.25,17.35,469.5,735.3,597.2
2018,11,4,14,30,846.0,68.0,5.3,17.3,434.0,748.57,608.8
2018,11,4,14,45,809.0,67.5,5.35,17.25,391.0,738.58,602.61
2018,11,4,15,0,772.0,67.0,5.4,17.2,348.0,724.1,592.86
2018,11,4,15,15,748.0,62.0,5.4,17.2,306.5,710.48,583.03
2018,11,4,15,30,724.0,57.0,5.4,17.2,265.0,693.21,569.58
2018,11,4,15,45,663.0,53.0,5.35,16.85,218.0,643.29,529.94
2018,11,4,16,0,602.0,49.0,5.3,16.5,171.0,598.45,492.15
2018,11,4,16,15,480.0,43.5,5.2,16.25,124.5,492.87,403.15
2018,11,4,16,30,358.0,38.0,5.1,16.0,78.0,385.18,305.56
2018,11,4,16,45,227.5,26.5,4.95,15.75,47.5,251.55,111.2
2018,11,4,17,0,97.0,15.0,4.8,15.5,17.0,87.41,0.0
2018,11,4,17,15,48.5,7.5,4.8,15.4,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.95,14.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,5,6,45,125.0,11.5,3.35,14.05,18.5,9.05,0.0
2018,11,5,7,0,250.0,23.0,3.4,14.2,37.0,19.14,0.0
2018,11,5,7,15,391.0,29.5,3.45,14.4,76.5,24.56,14.68
2018,11,5,7,30,532.0,36.0,3.5,14.6,116.0,32.99,23.13
2018,11,5,7,45,601.5,40.5,3.6,14.85,160.0,37.29,27.35
2018,11,5,8,0,671.0,45.0,3.7,15.1,204.0,41.72,31.51
2018,11,5,8,15,714.0,48.0,3.7,15.3,248.0,44.75,34.3
2018,11,5,8,30,757.0,51.0,3.7,15.5,292.0,47.84,37.04
2018,11,5,8,45,786.5,53.0,3.65,15.75,333.0,55.16,43.45
2018,11,5,9,0,816.0,55.0,3.6,16.0,374.0,57.91,45.75
2018,11,5,9,15,833.5,57.5,3.55,16.35,410.5,60.74,48.07
2018,11,5,9,30,851.0,60.0,3.5,16.7,447.0,63.46,50.28
2018,11,5,9,45,860.5,63.0,3.45,17.05,477.5,66.27,52.55
2018,11,5,10,0,870.0,66.0,3.4,17.4,508.0,68.96,54.71
2018,11,5,10,15,880.0,67.5,3.35,17.7,533.0,70.55,55.92
2018,11,5,10,30,890.0,69.0,3.3,18.0,558.0,104.16,59.99
2018,11,5,10,45,896.0,69.5,3.25,18.3,575.5,159.98,89.49
2018,11,5,11,0,902.0,70.0,3.2,18.6,593.0,215.66,131.47
2018,11,5,11,15,905.5,70.5,3.15,18.85,603.0,270.41,178.63
2018,11,5,11,30,909.0,71.0,3.1,19.1,613.0,324.3,227.23
2018,11,5,11,45,909.5,71.5,3.05,19.35,615.5,376.1,274.46
2018,11,5,12,0,910.0,72.0,3.0,19.6,618.0,426.3,319.68
2018,11,5,12,15,909.5,72.0,3.1,19.7,613.0,473.81,362.22
2018,11,5,12,30,909.0,72.0,3.2,19.8,608.0,519.21,402.13
2018,11,5,12,45,905.5,71.0,3.25,19.85,595.0,559.74,437.39
2018,11,5,13,0,902.0,70.0,3.3,19.9,582.0,597.51,469.75
2018,11,5,13,15,894.0,69.5,3.4,19.9,561.5,630.14,497.84
2018,11,5,13,30,886.0,69.0,3.5,19.9,541.0,659.49,522.98
2018,11,5,13,45,874.5,68.0,3.55,19.85,514.0,682.54,543.01
2018,11,5,14,0,863.0,67.0,3.6,19.8,487.0,701.99,559.22
2018,11,5,14,15,846.0,65.5,3.7,19.7,453.0,713.2,569.09
2018,11,5,14,30,829.0,64.0,3.8,19.6,419.0,727.99,581.74
2018,11,5,14,45,805.0,62.0,3.85,19.5,380.0,725.98,581.68
2018,11,5,15,0,781.0,60.0,3.9,19.4,341.0,720.04,578.59
2018,11,5,15,15,746.5,57.0,3.9,19.4,298.5,700.59,564.56
2018,11,5,15,30,712.0,54.0,3.9,19.4,256.0,677.39,546.93
2018,11,5,15,45,657.0,50.0,4.05,18.9,211.0,632.69,513.0
2018,11,5,16,0,602.0,46.0,4.2,18.4,166.0,584.54,474.08
2018,11,5,16,15,510.5,40.0,4.2,17.9,123.0,511.7,412.41
2018,11,5,16,30,419.0,34.0,4.2,17.4,80.0,429.72,334.6
2018,11,5,16,45,277.5,25.0,4.25,16.9,49.0,287.36,99.66
2018,11,5,17,0,136.0,16.0,4.3,16.4,18.0,118.2,0.0
2018,11,5,17,15,68.0,8.0,4.35,16.1,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,2.2,14.2,18.5,9.05,0.0
2018,11,6,7,0,262.0,23.0,2.2,14.3,37.0,19.23,0.0
2018,11,6,7,15,410.0,30.5,2.25,14.65,78.0,25.51,15.24
2018,11,6,7,30,558.0,38.0,2.3,15.0,119.0,34.94,24.73
2018,11,6,7,45,628.5,42.5,2.4,15.35,164.5,39.22,28.97
2018,11,6,8,0,699.0,47.0,2.5,15.7,210.0,43.65,33.13
2018,11,6,8,15,742.5,50.5,2.55,16.0,255.5,47.08,36.26
2018,11,6,8,30,786.0,54.0,2.6,16.3,301.0,50.55,39.32
2018,11,6,8,45,815.0,56.5,2.7,16.6,343.5,53.07,41.47
2018,11,6,9,0,844.0,59.0,2.8,16.9,386.0,61.12,48.42
2018,11,6,9,15,863.5,61.0,2.8,17.2,423.5,63.65,50.46
2018,11,6,9,30,883.0,63.0,2.8,17.5,461.0,66.08,52.41
2018,11,6,9,45,895.0,64.5,2.75,17.75,492.0,67.93,53.85
2018,11,6,10,0,907.0,66.0,2.7,18.0,523.0,69.69,55.21
2018,11,6,10,15,916.0,66.5,2.65,18.3,547.5,70.63,55.86
2018,11,6,10,30,925.0,67.0,2.6,18.6,572.0,102.69,58.8
2018,11,6,10,45,931.0,68.0,2.55,18.85,590.0,160.78,88.79
2018,11,6,11,0,937.0,69.0,2.5,19.1,608.0,218.73,131.94
2018,11,6,11,15,940.5,69.0,2.45,19.4,618.0,274.96,179.92
2018,11,6,11,30,944.0,69.0,2.4,19.7,628.0,330.25,229.35
2018,11,6,11,45,945.0,69.5,2.4,19.95,630.5,383.96,277.9
2018,11,6,12,0,946.0,70.0,2.4,20.2,633.0,436.06,324.44
2018,11,6,12,15,943.5,70.5,2.45,20.35,627.5,484.81,367.59
2018,11,6,12,30,941.0,71.0,2.5,20.5,622.0,531.22,407.81
2018,11,6,12,45,935.0,70.5,2.55,20.7,608.0,572.27,442.93
2018,11,6,13,0,929.0,70.0,2.6,20.9,594.0,610.3,474.9
2018,11,6,13,15,921.0,69.5,2.6,20.95,573.0,643.97,502.99
2018,11,6,13,30,913.0,69.0,2.6,21.0,552.0,674.28,528.03
2018,11,6,13,45,901.0,67.5,2.65,21.1,523.5,697.32,547.49
2018,11,6,14,0,889.0,66.0,2.7,21.2,495.0,716.6,563.07
2018,11,6,14,15,872.5,64.5,2.7,21.15,460.5,728.84,573.0
2018,11,6,14,30,856.0,63.0,2.7,21.1,426.0,737.23,580.23
2018,11,6,14,45,832.0,60.5,2.75,21.1,386.0,742.45,585.33
2018,11,6,15,0,808.0,58.0,2.8,21.1,346.0,736.32,581.99
2018,11,6,15,15,773.0,55.5,2.8,21.1,302.5,717.51,568.76
2018,11,6,15,30,738.0,53.0,2.8,21.1,259.0,694.86,551.91
2018,11,6,15,45,684.0,49.0,2.75,20.4,213.5,651.26,519.29
2018,11,6,16,0,630.0,45.0,2.7,19.7,168.0,604.15,481.76
2018,11,6,16,15,539.0,39.0,2.75,19.05,124.0,531.83,421.98
2018,11,6,16,30,448.0,33.0,2.8,18.4,80.0,450.51,344.12
2018,11,6,16,45,278.0,22.0,2.85,17.75,46.5,283.42,64.98
2018,11,6,17,0,108.0,11.0,2.9,17.1,13.0,92.23,0.0
2018,11,6,17,15,54.0,5.5,3.05,16.75,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,6,45,120.5,11.0,0.65,15.1,17.0,8.65,0.0
2018,11,7,7,0,241.0,22.0,0.7,15.1,34.0,18.36,0.0
2018,11,7,7,15,384.5,29.5,0.85,15.3,73.0,24.6,14.22
2018,11,7,7,30,528.0,37.0,1.0,15.5,112.0,33.89,23.74
2018,11,7,7,45,599.5,42.5,1.15,15.7,157.0,38.99,28.73
2018,11,7,8,0,671.0,48.0,1.3,15.9,202.0,44.2,33.6
2018,11,7,8,15,715.5,51.5,1.45,16.2,246.5,47.56,36.67
2018,11,7,8,30,760.0,55.0,1.6,16.5,291.0,50.98,39.68
2018,11,7,8,45,790.0,57.0,1.8,16.75,332.5,53.07,41.45
2018,11,7,9,0,820.0,59.0,2.0,17.0,374.0,55.19,43.2
2018,11,7,9,15,841.0,61.0,2.1,17.35,411.0,63.16,50.02
2018,11,7,9,30,862.0,63.0,2.2,17.7,448.0,65.59,51.96
2018,11,7,9,45,877.0,64.0,2.35,18.0,479.5,67.14,53.13
2018,11,7,10,0,892.0,65.0,2.5,18.3,511.0,68.61,54.23
2018,11,7,10,15,902.0,66.0,2.5,18.6,536.0,69.9,55.18
2018,11,7,10,30,912.0,67.0,2.5,18.9,561.0,99.87,57.74
2018,11,7,10,45,918.5,67.5,2.55,19.2,578.5,156.81,86.32
2018,11,7,11,0,925.0,68.0,2.6,19.5,596.0,213.65,128.24
2018,11,7,11,15,928.5,68.0,2.55,19.75,606.0,269.09,175.41
2018,11,7,11,30,932.0,68.0,2.5,20.0,616.0,323.61,224.18
2018,11,7,11,45,932.5,68.5,2.45,20.2,618.5,376.41,271.99
2018,11,7,12,0,933.0,69.0,2.4,20.4,621.0,427.58,317.78
2018,11,7,12,15,931.5,69.0,2.4,20.5,615.5,475.58,360.31
2018,11,7,12,30,930.0,69.0,2.4,20.6,610.0,521.32,399.98
2018,11,7,12,45,926.0,67.5,2.45,20.7,596.0,561.84,434.9
2018,11,7,13,0,922.0,66.0,2.5,20.8,582.0,599.46,466.81
2018,11,7,13,15,913.0,66.0,2.55,20.8,561.0,632.63,494.87
2018,11,7,13,30,904.0,66.0,2.6,20.8,540.0,662.42,519.9
2018,11,7,13,45,892.0,64.5,2.7,20.75,512.0,685.06,539.68
2018,11,7,14,0,880.0,63.0,2.8,20.7,484.0,703.97,555.67
2018,11,7,14,15,863.5,61.5,2.9,20.6,450.0,715.89,566.02
2018,11,7,14,30,847.0,60.0,3.0,20.5,416.0,724.0,573.67
2018,11,7,14,45,823.0,58.0,3.1,20.4,377.0,721.97,573.86
2018,11,7,15,0,799.0,56.0,3.2,20.3,338.0,724.03,576.93
2018,11,7,15,15,764.5,53.0,3.2,20.3,295.0,704.97,563.2
2018,11,7,15,30,730.0,50.0,3.2,20.3,252.0,682.18,545.95
2018,11,7,15,45,676.5,46.0,3.25,19.75,207.0,639.26,513.41
2018,11,7,16,0,623.0,42.0,3.3,19.2,162.0,593.1,476.05
2018,11,7,16,15,533.5,36.5,3.25,18.65,119.5,513.19,409.14
2018,11,7,16,30,444.0,31.0,3.2,18.1,77.0,443.89,337.57
2018,11,7,16,45,275.5,21.5,3.15,17.55,45.0,278.04,24.6
2018,11,7,17,0,107.0,12.0,3.1,17.0,13.0,91.95,0.0
2018,11,7,17,15,53.5,6.0,3.15,16.75,6.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.0,3.8,13.65,15.5,8.65,0.0
2018,11,8,7,0,193.0,22.0,3.8,13.7,31.0,18.33,0.0
