Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,9,45,20.5,118.0,1.75,16.2,126.0,85.13,69.54
2018,11,28,10,0,21.0,127.0,1.7,16.3,136.0,91.12,74.61
2018,11,28,10,15,31.5,143.0,1.8,16.4,157.5,101.38,83.36
2018,11,28,10,30,42.0,159.0,1.9,16.5,179.0,111.38,91.84
2018,11,28,10,45,86.0,174.0,1.95,16.6,216.5,126.5,97.83
2018,11,28,11,0,130.0,189.0,2.0,16.7,254.0,146.96,111.22
2018,11,28,11,15,214.0,180.5,2.05,16.75,289.5,166.49,122.99
2018,11,28,11,30,298.0,172.0,2.1,16.8,325.0,196.39,144.7
2018,11,28,11,45,325.0,180.5,2.15,16.85,348.5,230.9,173.59
2018,11,28,12,0,352.0,189.0,2.2,16.9,372.0,268.13,205.14
2018,11,28,12,15,242.5,203.5,2.4,16.9,329.0,261.48,204.49
2018,11,28,12,30,133.0,218.0,2.6,16.9,286.0,238.07,188.78
2018,11,28,12,45,204.0,208.5,2.8,16.95,310.5,274.29,218.77
2018,11,28,13,0,275.0,199.0,3.0,17.0,335.0,324.95,260.59
2018,11,28,13,15,326.0,185.5,3.15,16.95,340.5,357.15,288.1
2018,11,28,13,30,377.0,172.0,3.3,16.9,346.0,391.37,317.47
2018,11,28,13,45,425.0,150.5,3.4,16.9,336.0,431.39,351.26
2018,11,28,14,0,473.0,129.0,3.5,16.9,326.0,458.79,375.32
2018,11,28,14,15,460.5,121.5,3.4,16.95,301.5,460.32,377.71
2018,11,28,14,30,448.0,114.0,3.3,17.0,277.0,459.3,377.94
2018,11,28,14,45,424.5,104.0,3.25,17.0,245.5,445.15,367.54
2018,11,28,15,0,401.0,94.0,3.2,17.0,214.0,428.22,354.48
2018,11,28,15,15,392.5,80.0,3.2,17.0,183.5,414.78,343.92
2018,11,28,15,30,384.0,66.0,3.2,17.0,153.0,398.87,330.42
2018,11,28,15,45,349.0,56.5,2.85,16.85,123.0,367.46,302.38
2018,11,28,16,0,314.0,47.0,2.5,16.7,93.0,335.1,271.63
2018,11,28,16,15,197.0,34.5,2.5,16.6,60.0,236.27,181.38
2018,11,28,16,30,80.0,22.0,2.5,16.5,27.0,106.56,21.13
2018,11,28,16,45,44.0,11.5,2.5,16.4,14.0,41.35,0.0
2018,11,28,17,0,8.0,1.0,2.5,16.3,1.0,0.0,0.0
2018,11,28,17,15,4.0,0.5,2.95,16.3,0.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,16.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,16.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.45,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.25,16.65,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.6,16.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.9,16.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.05,16.7,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.3,16.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.3,16.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,16.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,16.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,16.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,16.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,15.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,15.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,15.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.8,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.8,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.8,3.0,0.0,0.0
2018,11,29,7,15,18.5,16.5,10.8,15.75,17.5,12.98,0.0
2018,11,29,7,30,36.0,30.0,10.8,15.7,32.0,21.87,6.02
2018,11,29,7,45,84.0,46.5,10.8,15.65,57.5,33.61,22.49
2018,11,29,8,0,132.0,63.0,10.8,15.6,83.0,45.33,33.74
2018,11,29,8,15,132.0,71.0,10.75,15.6,96.5,51.09,39.35
2018,11,29,8,30,132.0,79.0,10.7,15.6,110.0,57.65,45.47
2018,11,29,8,45,66.0,59.0,10.65,15.65,74.5,44.7,34.14
2018,11,29,9,0,0.0,39.0,10.6,15.7,39.0,29.77,20.9
2018,11,29,9,15,40.0,76.5,10.45,15.7,91.0,57.9,45.89
2018,11,29,9,30,80.0,114.0,10.3,15.7,143.0,81.01,66.29
2018,11,29,9,45,142.0,140.0,10.15,15.7,197.5,97.74,80.92
2018,11,29,10,0,204.0,166.0,10.0,15.7,252.0,113.87,94.94
2018,11,29,10,15,242.0,172.0,9.75,15.75,280.0,114.67,95.48
2018,11,29,10,30,280.0,178.0,9.5,15.8,308.0,118.72,98.85
2018,11,29,10,45,326.5,183.0,9.25,15.8,340.0,138.01,102.47
2018,11,29,11,0,373.0,188.0,9.0,15.8,372.0,170.7,122.02
2018,11,29,11,15,267.5,173.0,8.8,15.8,306.5,169.7,124.62
2018,11,29,11,30,162.0,158.0,8.6,15.8,241.0,155.44,118.07
2018,11,29,11,45,81.0,111.0,8.35,15.8,152.5,109.95,84.08
2018,11,29,12,0,0.0,64.0,8.1,15.8,64.0,49.11,35.8
2018,11,29,12,15,258.5,66.0,8.0,15.85,198.0,161.37,125.42
2018,11,29,12,30,517.0,68.0,7.9,15.9,332.0,288.83,229.81
2018,11,29,12,45,668.0,74.0,7.8,15.9,407.0,391.1,315.56
2018,11,29,13,0,819.0,80.0,7.7,15.9,482.0,504.86,410.42
2018,11,29,13,15,771.5,87.5,7.5,15.9,454.5,522.32,427.91
2018,11,29,13,30,724.0,95.0,7.3,15.9,427.0,535.77,441.48
2018,11,29,13,45,513.0,108.0,7.15,15.9,336.5,448.82,372.54
2018,11,29,14,0,302.0,121.0,7.0,15.9,246.0,339.36,282.71
2018,11,29,14,15,316.5,102.5,6.9,15.8,225.0,341.84,286.64
2018,11,29,14,30,331.0,84.0,6.8,15.7,204.0,342.23,288.57
2018,11,29,14,45,385.0,82.5,6.65,15.65,207.5,389.97,329.52
2018,11,29,15,0,439.0,81.0,6.5,15.6,211.0,438.5,370.41
2018,11,29,15,15,452.0,71.0,6.5,15.6,188.0,453.46,382.59
2018,11,29,15,30,465.0,61.0,6.5,15.6,165.0,458.66,385.94
2018,11,29,15,45,348.5,51.0,6.75,15.45,119.5,364.76,305.54
2018,11,29,16,0,232.0,41.0,7.0,15.3,74.0,262.87,216.62
2018,11,29,16,15,156.5,29.5,7.15,15.2,48.5,195.78,151.51
2018,11,29,16,30,81.0,18.0,7.3,15.1,23.0,112.34,18.52
2018,11,29,16,45,40.5,9.0,7.45,15.0,11.5,36.75,0.0
2018,11,29,17,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.7,14.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.8,14.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.95,14.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.1,14.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.2,14.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.45,14.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.6,14.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.65,14.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.7,14.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.75,14.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.8,14.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.85,14.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.9,14.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.95,14.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.0,14.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.05,14.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.15,14.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.15,14.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.0,14.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.9,14.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.8,14.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.7,14.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.55,14.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.4,14.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.1,13.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.05,13.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.0,13.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.95,13.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.85,13.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.75,13.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.7,13.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.65,13.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.6,13.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.4,13.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.4,13.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.35,13.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.3,13.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.25,13.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.2,13.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.15,13.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.1,13.6,0.0,0.0,0.0
2018,11,30,6,45,26.5,4.0,7.05,13.6,3.0,0.0,0.0
2018,11,30,7,0,53.0,8.0,7.0,13.6,6.0,0.0,0.0
2018,11,30,7,15,80.5,16.0,7.05,13.8,18.5,12.59,0.0
2018,11,30,7,30,108.0,24.0,7.1,14.0,31.0,18.09,2.78
2018,11,30,7,45,112.5,39.5,7.2,14.2,52.0,29.24,18.83
2018,11,30,8,0,117.0,55.0,7.3,14.4,73.0,40.09,29.3
2018,11,30,8,15,168.0,69.5,7.35,14.55,103.5,50.39,38.88
2018,11,30,8,30,219.0,84.0,7.4,14.7,134.0,60.59,48.23
2018,11,30,8,45,291.0,92.5,7.45,14.8,172.5,66.32,53.48
2018,11,30,9,0,363.0,101.0,7.5,14.9,211.0,72.47,59.0
2018,11,30,9,15,463.5,100.0,7.4,15.05,258.0,72.94,59.36
2018,11,30,9,30,564.0,99.0,7.3,15.2,305.0,75.67,61.68
2018,11,30,9,45,692.5,84.0,7.2,15.3,358.5,66.38,53.35
2018,11,30,10,0,821.0,69.0,7.1,15.4,412.0,62.67,49.98
2018,11,30,10,15,823.0,72.0,7.05,15.5,433.5,64.86,51.81
2018,11,30,10,30,825.0,75.0,7.0,15.6,455.0,66.99,53.59
2018,11,30,10,45,844.5,74.0,6.9,15.65,476.0,96.89,56.63
2018,11,30,11,0,864.0,73.0,6.8,15.7,497.0,154.61,88.76
2018,11,30,11,15,868.0,73.5,6.75,15.75,507.5,206.03,128.0
2018,11,30,11,30,872.0,74.0,6.7,15.8,518.0,256.76,172.6
2018,11,30,11,45,873.0,74.0,6.7,15.8,521.0,305.38,218.15
2018,11,30,12,0,874.0,74.0,6.7,15.8,524.0,352.59,263.22
2018,11,30,12,15,873.5,73.5,6.7,15.8,520.0,397.2,305.98
2018,11,30,12,30,873.0,73.0,6.7,15.8,516.0,439.86,346.51
2018,11,30,12,45,870.5,71.0,6.7,15.75,504.5,478.05,382.77
2018,11,30,13,0,868.0,69.0,6.7,15.7,493.0,513.71,416.23
2018,11,30,13,15,860.5,67.5,6.65,15.7,474.5,544.55,445.0
2018,11,30,13,30,853.0,66.0,6.6,15.7,456.0,572.31,470.67
2018,11,30,13,45,841.5,64.5,6.55,15.65,431.0,594.52,491.48
2018,11,30,14,0,830.0,63.0,6.5,15.6,406.0,618.56,513.15
2018,11,30,14,15,811.0,60.5,6.45,15.55,374.5,628.37,523.2
2018,11,30,14,30,792.0,58.0,6.4,15.5,343.0,634.35,529.83
2018,11,30,14,45,764.0,55.5,6.35,15.45,307.0,630.26,526.96
2018,11,30,15,0,736.0,53.0,6.3,15.4,271.0,622.31,520.59
2018,11,30,15,15,693.5,50.0,6.3,15.4,231.5,599.41,501.5
2018,11,30,15,30,651.0,47.0,6.3,15.4,192.0,572.71,478.12
2018,11,30,15,45,583.5,42.5,6.0,15.1,152.0,522.0,433.58
2018,11,30,16,0,516.0,38.0,5.7,14.8,112.0,477.34,391.1
2018,11,30,16,15,379.0,30.5,5.55,14.6,74.5,368.32,286.52
2018,11,30,16,30,242.0,23.0,5.4,14.4,37.0,239.68,37.4
2018,11,30,16,45,121.0,11.5,5.25,14.2,18.5,97.49,0.0
2018,11,30,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.45,13.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.75,13.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.7,14.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,12,1,6,45,4.0,2.0,6.7,14.4,2.0,0.0,0.0
2018,12,1,7,0,8.0,4.0,6.7,14.5,4.0,0.0,0.0
2018,12,1,7,15,60.0,17.0,6.85,14.6,20.5,13.38,0.0
2018,12,1,7,30,112.0,30.0,7.0,14.7,37.0,22.05,2.67
2018,12,1,7,45,195.5,44.0,7.1,14.8,68.0,32.82,21.58
2018,12,1,8,0,279.0,58.0,7.2,14.9,99.0,43.18,31.87
2018,12,1,8,15,271.5,59.5,7.35,14.9,110.0,44.19,33.33
2018,12,1,8,30,264.0,61.0,7.5,14.9,121.0,45.07,34.43
2018,12,1,8,45,187.0,79.0,7.6,14.9,125.5,57.45,45.59
2018,12,1,9,0,110.0,97.0,7.7,14.9,130.0,69.94,56.75
2018,12,1,9,15,132.5,107.5,7.8,14.9,152.0,77.25,63.23
2018,12,1,9,30,155.0,118.0,7.9,14.9,174.0,84.47,69.55
2018,12,1,9,45,81.5,109.0,8.0,14.9,138.5,78.26,63.96
2018,12,1,10,0,8.0,100.0,8.1,14.9,103.0,75.31,61.26
2018,12,1,10,15,231.5,113.0,8.0,14.95,218.5,79.71,65.04
2018,12,1,10,30,455.0,126.0,7.9,15.0,334.0,87.77,72.02
2018,12,1,10,45,624.5,108.0,7.85,15.0,406.0,102.13,67.08
2018,12,1,11,0,794.0,90.0,7.8,15.0,478.0,152.48,90.49
2018,12,1,11,15,813.5,88.5,7.85,15.0,493.5,202.33,127.83
2018,12,1,11,30,833.0,87.0,7.9,15.0,509.0,253.21,171.83
2018,12,1,11,45,792.5,97.0,7.95,15.0,500.5,298.35,215.87
2018,12,1,12,0,752.0,107.0,8.0,15.0,492.0,336.02,253.96
2018,12,1,12,15,799.5,95.5,8.0,14.95,502.0,386.99,300.55
2018,12,1,12,30,847.0,84.0,8.0,14.9,512.0,437.61,346.91
2018,12,1,12,45,847.5,81.0,8.0,14.85,501.5,476.37,383.82
2018,12,1,13,0,848.0,78.0,8.0,14.8,491.0,512.82,418.18
2018,12,1,13,15,771.0,90.0,7.95,14.8,454.5,520.26,428.18
2018,12,1,13,30,694.0,102.0,7.9,14.8,418.0,521.77,432.32
2018,12,1,13,45,693.5,95.0,7.85,14.75,396.0,542.01,451.63
2018,12,1,14,0,693.0,88.0,7.8,14.7,374.0,559.49,468.36
2018,12,1,14,15,701.0,82.0,7.8,14.6,352.0,580.94,488.18
2018,12,1,14,30,709.0,76.0,7.8,14.5,330.0,600.0,505.75
2018,12,1,14,45,649.5,75.0,7.8,14.45,289.0,575.0,486.35
2018,12,1,15,0,590.0,74.0,7.8,14.4,248.0,545.23,462.31
2018,12,1,15,15,479.0,70.0,7.8,14.4,198.0,469.92,399.2
2018,12,1,15,30,368.0,66.0,7.8,14.4,148.0,384.54,326.16
2018,12,1,15,45,373.5,57.0,7.5,14.2,125.0,384.43,323.86
2018,12,1,16,0,379.0,48.0,7.2,14.0,102.0,383.41,317.91
2018,12,1,16,15,238.5,34.5,7.05,13.85,64.5,266.53,207.63
2018,12,1,16,30,98.0,21.0,6.9,13.7,27.0,130.6,13.6
2018,12,1,16,45,49.0,10.5,6.75,13.6,13.5,44.0,0.0
2018,12,1,17,0,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.6,13.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.6,13.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.6,13.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.5,13.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.35,12.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.15,12.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.95,12.45,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,2,6,45,28.0,3.5,3.2,11.0,2.5,0.0,0.0
2018,12,2,7,0,56.0,7.0,3.1,11.0,5.0,0.0,0.0
2018,12,2,7,15,79.5,14.5,2.95,11.15,16.5,11.41,0.0
2018,12,2,7,30,103.0,22.0,2.8,11.3,28.0,16.61,0.0
2018,12,2,7,45,151.5,37.0,2.65,11.45,54.5,27.65,17.45
2018,12,2,8,0,200.0,52.0,2.5,11.6,81.0,38.51,28.21
2018,12,2,8,15,243.5,64.5,2.5,11.75,111.0,47.41,36.66
2018,12,2,8,30,287.0,77.0,2.5,11.9,141.0,56.18,44.82
2018,12,2,8,45,284.5,92.0,2.5,12.05,166.0,66.73,54.42
2018,12,2,9,0,282.0,107.0,2.5,12.2,191.0,76.41,63.11
2018,12,2,9,15,298.5,120.0,2.4,12.25,218.5,84.87,70.62
2018,12,2,9,30,315.0,133.0,2.3,12.3,246.0,93.15,77.88
2018,12,2,9,45,512.5,111.0,2.2,12.35,314.0,80.36,66.41
2018,12,2,10,0,710.0,89.0,2.1,12.4,382.0,69.86,56.99
2018,12,2,10,15,797.0,76.0,2.0,12.5,423.5,67.32,54.63
2018,12,2,10,30,884.0,63.0,1.9,12.6,465.0,66.18,53.53
2018,12,2,10,45,893.5,63.0,1.8,12.65,483.5,93.14,55.32
2018,12,2,11,0,903.0,63.0,1.7,12.7,502.0,146.72,81.99
2018,12,2,11,15,908.0,64.0,1.6,12.85,513.5,200.43,121.9
2018,12,2,11,30,913.0,65.0,1.5,13.0,525.0,253.56,167.56
2018,12,2,11,45,914.5,65.0,1.45,13.1,528.5,304.12,213.79
2018,12,2,12,0,916.0,65.0,1.4,13.2,532.0,353.26,259.33
2018,12,2,12,15,915.0,64.5,1.4,13.3,528.0,399.42,302.15
2018,12,2,12,30,914.0,64.0,1.4,13.4,524.0,443.5,342.44
2018,12,2,12,45,870.0,72.0,1.35,13.5,502.0,474.12,371.41
2018,12,2,13,0,826.0,80.0,1.3,13.6,480.0,501.61,396.67
2018,12,2,13,15,704.0,101.5,1.25,13.6,433.5,494.67,394.68
2018,12,2,13,30,582.0,123.0,1.2,13.6,387.0,476.32,382.85
2018,12,2,13,45,448.0,131.0,1.15,13.65,327.5,420.9,341.46
2018,12,2,14,0,314.0,139.0,1.1,13.7,268.0,347.97,284.86
2018,12,2,14,15,236.5,134.5,1.1,13.65,227.5,305.63,251.74
2018,12,2,14,30,159.0,130.0,1.1,13.6,187.0,244.24,201.98
2018,12,2,14,45,185.0,122.0,1.1,13.6,181.5,277.14,229.92
2018,12,2,15,0,211.0,114.0,1.1,13.6,176.0,295.93,245.76
2018,12,2,15,15,176.0,99.5,1.1,13.6,146.0,261.58,217.12
2018,12,2,15,30,141.0,85.0,1.1,13.6,116.0,210.34,174.3
2018,12,2,15,45,108.5,68.5,1.2,13.4,89.5,171.77,141.06
2018,12,2,16,0,76.0,52.0,1.3,13.2,63.0,131.81,105.66
2018,12,2,16,15,44.5,35.0,1.35,13.1,41.0,89.77,65.95
2018,12,2,16,30,13.0,18.0,1.4,13.0,19.0,27.83,0.0
2018,12,2,16,45,6.5,9.0,1.45,12.85,9.5,11.81,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,3,7,15,28.5,10.5,3.9,10.3,12.0,8.26,0.0
2018,12,3,7,30,57.0,21.0,4.0,10.6,24.0,15.81,0.0
2018,12,3,7,45,183.0,34.5,4.1,10.9,58.0,26.0,15.91
2018,12,3,8,0,309.0,48.0,4.2,11.2,92.0,36.36,26.31
2018,12,3,8,15,480.5,48.0,4.15,11.45,142.0,39.4,29.53
2018,12,3,8,30,652.0,48.0,4.1,11.7,192.0,44.03,33.95
2018,12,3,8,45,695.0,50.5,4.0,12.0,231.0,46.51,36.31
2018,12,3,9,0,738.0,53.0,3.9,12.3,270.0,49.08,38.63
2018,12,3,9,15,699.5,65.5,3.85,12.55,292.0,58.42,46.97
2018,12,3,9,30,661.0,78.0,3.8,12.8,314.0,62.12,50.19
2018,12,3,9,45,623.5,94.5,3.75,13.05,332.5,72.82,59.59
2018,12,3,10,0,586.0,111.0,3.7,13.3,351.0,83.24,68.67
2018,12,3,10,15,701.5,92.0,3.7,13.45,397.0,71.43,58.08
2018,12,3,10,30,817.0,73.0,3.7,13.6,443.0,65.43,52.66
2018,12,3,10,45,816.0,76.5,3.7,13.75,458.5,90.73,55.8
2018,12,3,11,0,815.0,80.0,3.7,13.9,474.0,142.78,82.45
2018,12,3,11,15,824.0,80.5,3.65,14.0,486.5,193.3,119.77
2018,12,3,11,30,833.0,81.0,3.6,14.1,499.0,243.81,163.12
2018,12,3,11,45,810.0,86.5,3.55,14.2,495.5,289.87,206.57
2018,12,3,12,0,787.0,92.0,3.5,14.3,492.0,332.46,247.53
2018,12,3,12,15,838.0,79.5,3.4,14.4,502.5,382.24,292.14
2018,12,3,12,30,889.0,67.0,3.3,14.5,513.0,433.74,337.93
2018,12,3,12,45,738.5,101.5,3.25,14.55,466.5,441.37,350.24
2018,12,3,13,0,588.0,136.0,3.2,14.6,420.0,434.7,349.22
2018,12,3,13,15,472.0,154.0,3.15,14.65,376.5,412.22,334.2
2018,12,3,13,30,356.0,172.0,3.1,14.7,333.0,374.15,305.48
2018,12,3,13,45,254.5,169.5,3.0,14.75,281.5,328.32,269.38
2018,12,3,14,0,153.0,167.0,2.9,14.8,230.0,262.24,215.63
2018,12,3,14,15,107.5,141.5,2.9,14.8,184.0,213.99,176.29
2018,12,3,14,30,62.0,116.0,2.9,14.8,138.0,148.48,121.6
2018,12,3,14,45,81.0,112.5,2.9,14.75,138.0,177.16,146.37
2018,12,3,15,0,100.0,109.0,2.9,14.7,138.0,194.14,161.08
2018,12,3,15,15,63.5,81.5,2.9,14.7,99.0,138.95,114.05
2018,12,3,15,30,27.0,54.0,2.9,14.7,60.0,68.86,53.79
2018,12,3,15,45,16.5,40.0,2.95,14.35,43.5,47.31,34.95
2018,12,3,16,0,6.0,26.0,3.0,14.0,27.0,24.28,14.82
2018,12,3,16,15,6.0,21.0,3.0,13.9,21.5,21.57,11.46
2018,12,3,16,30,6.0,16.0,3.0,13.8,16.0,18.94,0.0
2018,12,3,16,45,3.0,8.0,3.0,13.7,8.0,8.47,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,5.0,11.45,5.5,4.33,0.0
2018,12,4,7,30,0.0,11.0,5.1,11.6,11.0,8.36,0.0
2018,12,4,7,45,0.0,21.5,5.2,11.75,21.5,16.4,7.77
2018,12,4,8,0,0.0,32.0,5.3,11.9,32.0,24.46,15.76
2018,12,4,8,15,0.0,43.5,5.3,12.1,43.5,33.09,23.8
2018,12,4,8,30,0.0,55.0,5.3,12.3,55.0,41.58,31.64
2018,12,4,8,45,0.0,68.0,5.25,12.5,68.0,51.01,40.25
2018,12,4,9,0,0.0,81.0,5.2,12.7,81.0,60.35,48.66
2018,12,4,9,15,0.0,70.0,5.15,13.0,70.0,53.35,42.34
2018,12,4,9,30,0.0,59.0,5.1,13.3,59.0,45.19,34.96
2018,12,4,9,45,0.0,47.0,5.05,13.6,47.0,35.94,26.6
2018,12,4,10,0,0.0,35.0,5.0,13.9,35.0,26.72,18.29
2018,12,4,10,15,0.0,29.0,4.95,14.15,29.0,22.13,14.14
2018,12,4,10,30,0.0,23.0,4.9,14.4,23.0,17.55,10.01
2018,12,4,10,45,0.0,24.5,4.8,14.7,24.5,18.7,10.3
2018,12,4,11,0,0.0,26.0,4.7,15.0,26.0,19.85,11.25
2018,12,4,11,15,0.0,27.0,4.7,15.15,27.0,20.63,11.88
2018,12,4,11,30,0.0,28.0,4.7,15.3,28.0,21.4,12.52
2018,12,4,11,45,0.0,35.0,4.7,15.5,35.0,26.77,17.05
2018,12,4,12,0,0.0,42.0,4.7,15.7,42.0,32.15,21.57
2018,12,4,12,15,0.0,55.5,4.5,15.7,55.5,42.54,30.35
2018,12,4,12,30,0.0,69.0,4.3,15.7,69.0,52.97,39.14
2018,12,4,12,45,0.0,66.5,4.1,15.7,66.5,51.03,37.53
2018,12,4,13,0,0.0,64.0,3.9,15.7,64.0,49.09,35.93
2018,12,4,13,15,0.0,61.0,3.85,15.65,61.0,46.77,34.02
2018,12,4,13,30,0.0,58.0,3.8,15.6,58.0,44.44,32.11
2018,12,4,13,45,0.0,52.5,3.8,15.5,52.5,40.19,28.57
2018,12,4,14,0,0.0,47.0,3.8,15.4,47.0,35.95,25.02
2018,12,4,14,15,0.0,46.0,3.95,15.35,46.0,35.17,24.4
2018,12,4,14,30,0.0,45.0,4.1,15.3,45.0,34.39,23.78
2018,12,4,14,45,0.0,42.0,4.2,15.2,42.0,32.08,21.84
2018,12,4,15,0,0.0,39.0,4.3,15.1,39.0,29.77,19.87
2018,12,4,15,15,0.0,34.0,4.3,15.1,34.0,25.93,16.54
2018,12,4,15,30,0.0,29.0,4.3,15.1,29.0,22.09,13.18
2018,12,4,15,45,0.0,23.5,4.45,14.75,23.5,17.88,9.48
2018,12,4,16,0,0.0,18.0,4.6,14.4,18.0,13.68,5.74
2018,12,4,16,15,0.0,12.5,4.5,14.2,12.5,9.49,1.76
2018,12,4,16,30,0.0,7.0,4.4,14.0,7.0,5.3,0.0
2018,12,4,16,45,0.0,3.5,4.3,13.85,3.5,2.75,0.0
2018,12,4,17,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.25,13.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.95,13.25,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,4.0,13.4,3.0,2.27,0.0
2018,12,5,7,45,0.0,6.0,4.05,13.5,6.0,4.54,0.0
2018,12,5,8,0,0.0,9.0,4.1,13.6,9.0,6.82,0.27
2018,12,5,8,15,0.0,13.0,4.1,13.7,13.0,9.86,3.09
2018,12,5,8,30,0.0,17.0,4.1,13.8,17.0,12.91,5.89
2018,12,5,8,45,5.0,43.0,4.15,13.95,44.5,32.91,23.86
2018,12,5,9,0,10.0,69.0,4.2,14.1,72.0,52.33,41.25
2018,12,5,9,15,10.0,65.5,4.1,14.25,69.0,50.29,39.41
2018,12,5,9,30,10.0,62.0,4.0,14.4,66.0,47.66,37.02
2018,12,5,9,45,11.5,72.0,3.9,14.55,76.5,55.44,43.86
2018,12,5,10,0,13.0,82.0,3.8,14.7,87.0,62.81,50.29
2018,12,5,10,15,19.5,116.5,3.65,14.85,125.0,84.66,69.43
2018,12,5,10,30,26.0,151.0,3.5,15.0,163.0,105.99,87.93
2018,12,5,10,45,50.5,171.5,3.4,15.1,195.5,120.77,95.29
2018,12,5,11,0,75.0,192.0,3.3,15.2,228.0,141.53,110.25
2018,12,5,11,15,61.5,189.5,3.1,15.25,219.5,145.73,113.72
2018,12,5,11,30,48.0,187.0,2.9,15.3,211.0,147.87,116.09
2018,12,5,11,45,34.0,172.5,2.75,15.35,189.5,139.44,109.88
2018,12,5,12,0,20.0,158.0,2.6,15.4,168.0,126.55,99.87
2018,12,5,12,15,10.0,136.0,2.4,15.35,141.0,108.06,84.95
2018,12,5,12,30,0.0,114.0,2.2,15.3,114.0,87.9,68.43
2018,12,5,12,45,0.0,104.0,2.05,15.3,104.0,80.29,62.14
2018,12,5,13,0,0.0,94.0,1.9,15.3,94.0,72.52,55.69
2018,12,5,13,15,3.0,114.0,1.85,15.3,115.5,90.55,70.88
2018,12,5,13,30,6.0,134.0,1.8,15.3,137.0,109.94,87.16
2018,12,5,13,45,43.0,134.0,1.7,15.25,152.0,141.41,114.07
2018,12,5,14,0,80.0,134.0,1.6,15.2,167.0,180.67,147.41
2018,12,5,14,15,58.0,131.0,1.75,15.15,154.0,156.71,127.59
2018,12,5,14,30,36.0,128.0,1.9,15.1,141.0,144.18,117.06
2018,12,5,14,45,24.5,99.5,2.05,15.0,108.0,108.72,87.42
2018,12,5,15,0,13.0,71.0,2.2,14.9,75.0,65.66,50.85
2018,12,5,15,15,12.0,64.0,2.2,14.9,67.0,59.89,45.9
2018,12,5,15,30,11.0,57.0,2.2,14.9,59.0,54.32,40.94
2018,12,5,15,45,10.5,50.5,2.45,14.7,52.0,50.19,37.09
2018,12,5,16,0,10.0,44.0,2.7,14.5,45.0,47.41,34.08
2018,12,5,16,15,6.0,29.5,2.8,14.4,30.0,30.66,18.46
2018,12,5,16,30,2.0,15.0,2.9,14.3,15.0,12.91,0.0
2018,12,5,16,45,1.0,7.5,3.0,14.15,7.5,6.63,0.0
2018,12,5,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,6,7,15,102.0,10.5,3.8,12.15,15.5,8.26,0.0
2018,12,6,7,30,204.0,21.0,3.9,12.4,31.0,17.42,0.0
2018,12,6,7,45,335.0,29.5,4.0,12.6,65.5,24.46,13.8
2018,12,6,8,0,466.0,38.0,4.1,12.8,100.0,31.7,21.91
2018,12,6,8,15,536.5,42.5,4.05,13.0,138.5,35.51,25.82
2018,12,6,8,30,607.0,47.0,4.0,13.2,177.0,42.8,32.59
2018,12,6,8,45,653.5,51.0,4.0,13.4,216.0,46.48,36.04
2018,12,6,9,0,700.0,55.0,4.0,13.6,255.0,50.2,39.43
2018,12,6,9,15,733.0,57.5,3.9,13.85,291.0,52.59,41.53
2018,12,6,9,30,766.0,60.0,3.8,14.1,327.0,55.01,43.62
2018,12,6,9,45,790.5,60.5,3.7,14.35,358.0,55.81,44.23
2018,12,6,10,0,815.0,61.0,3.6,14.6,389.0,56.66,44.87
2018,12,6,10,15,828.5,62.5,3.45,14.8,414.0,64.17,51.4
2018,12,6,10,30,842.0,64.0,3.3,15.0,439.0,65.86,52.78
2018,12,6,10,45,850.0,65.5,3.15,15.2,457.5,83.99,52.97
2018,12,6,11,0,858.0,67.0,3.0,15.4,476.0,136.03,76.07
2018,12,6,11,15,863.0,67.5,2.85,15.55,487.0,186.92,112.12
2018,12,6,11,30,868.0,68.0,2.7,15.7,498.0,237.27,154.59
2018,12,6,11,45,869.0,68.5,2.55,15.85,502.0,285.86,198.69
2018,12,6,12,0,870.0,69.0,2.4,16.0,506.0,333.11,242.45
2018,12,6,12,15,869.5,69.0,2.3,16.1,503.0,377.86,284.0
2018,12,6,12,30,869.0,69.0,2.2,16.2,500.0,420.74,323.24
2018,12,6,12,45,865.0,68.0,2.1,16.25,489.5,459.08,358.06
2018,12,6,13,0,861.0,67.0,2.0,16.3,479.0,494.88,389.92
2018,12,6,13,15,852.0,66.5,1.9,16.35,461.0,525.94,417.22
2018,12,6,13,30,843.0,66.0,1.8,16.4,443.0,553.95,441.39
2018,12,6,13,45,829.5,64.5,1.75,16.45,418.5,579.45,463.13
2018,12,6,14,0,816.0,63.0,1.7,16.5,394.0,597.75,478.98
2018,12,6,14,15,796.0,61.0,1.6,16.5,363.5,607.71,487.93
2018,12,6,14,30,776.0,59.0,1.5,16.5,333.0,613.89,493.59
2018,12,6,14,45,747.5,56.5,1.45,16.5,298.0,609.87,491.18
2018,12,6,15,0,719.0,54.0,1.4,16.5,263.0,601.99,484.86
2018,12,6,15,15,655.0,52.5,1.4,16.5,221.5,565.89,456.92
2018,12,6,15,30,591.0,51.0,1.4,16.5,180.0,531.95,429.53
2018,12,6,15,45,524.0,44.5,1.15,16.2,141.0,481.24,386.65
2018,12,6,16,0,457.0,38.0,0.9,15.9,102.0,428.1,339.35
2018,12,6,16,15,345.5,30.0,0.85,15.75,68.5,339.05,253.95
2018,12,6,16,30,234.0,22.0,0.8,15.6,35.0,229.24,5.73
2018,12,6,16,45,117.0,11.0,0.8,15.5,17.5,93.26,0.0
2018,12,6,17,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,7,7,15,0.5,7.0,1.85,12.75,7.0,5.51,0.0
2018,12,7,7,30,1.0,14.0,2.0,12.8,14.0,10.68,0.0
2018,12,7,7,45,84.5,30.5,2.1,12.85,41.5,22.81,12.22
2018,12,7,8,0,168.0,47.0,2.2,12.9,69.0,34.86,24.6
2018,12,7,8,15,276.5,55.5,2.15,13.05,107.0,41.46,31.05
2018,12,7,8,30,385.0,64.0,2.1,13.2,145.0,48.26,37.44
2018,12,7,8,45,317.0,82.5,2.1,13.4,158.0,60.07,48.15
2018,12,7,9,0,249.0,101.0,2.1,13.6,171.0,72.17,58.98
2018,12,7,9,15,186.0,121.5,1.95,13.75,178.0,84.1,69.53
2018,12,7,9,30,123.0,142.0,1.8,13.9,185.0,97.19,80.96
2018,12,7,9,45,250.0,140.5,1.6,14.1,237.5,96.64,80.3
2018,12,7,10,0,377.0,139.0,1.4,14.3,290.0,95.48,79.08
2018,12,7,10,15,591.5,106.5,1.25,14.55,360.5,79.7,65.07
2018,12,7,10,30,806.0,74.0,1.1,14.8,431.0,65.98,52.9
2018,12,7,10,45,837.0,70.0,0.95,15.05,454.5,78.29,49.76
2018,12,7,11,0,868.0,66.0,0.8,15.3,478.0,134.03,74.31
2018,12,7,11,15,873.5,66.0,0.85,15.5,489.0,185.1,109.59
2018,12,7,11,30,879.0,66.0,0.9,15.7,500.0,235.64,151.47
2018,12,7,11,45,881.5,66.0,0.95,15.9,504.5,284.7,195.27
2018,12,7,12,0,884.0,66.0,1.0,16.1,509.0,332.52,238.92
2018,12,7,12,15,882.5,66.0,1.1,16.2,505.5,377.52,280.45
2018,12,7,12,30,881.0,66.0,1.2,16.3,502.0,420.53,319.76
2018,12,7,12,45,877.0,65.5,1.35,16.4,491.5,459.82,355.61
2018,12,7,13,0,873.0,65.0,1.5,16.5,481.0,496.59,388.75
2018,12,7,13,15,864.5,64.5,1.55,16.5,463.5,528.37,417.09
2018,12,7,13,30,856.0,64.0,1.6,16.5,446.0,557.1,442.47
2018,12,7,13,45,843.5,62.5,1.65,16.45,421.5,579.25,462.46
2018,12,7,14,0,831.0,61.0,1.7,16.4,397.0,597.97,479.46
2018,12,7,14,15,811.5,59.0,1.7,16.35,366.5,613.67,493.33
2018,12,7,14,30,792.0,57.0,1.7,16.3,336.0,620.61,500.32
2018,12,7,14,45,763.0,54.5,1.65,16.25,300.5,616.65,498.02
2018,12,7,15,0,734.0,52.0,1.6,16.2,265.0,608.8,491.81
2018,12,7,15,15,692.0,49.0,1.6,16.2,226.5,587.26,474.75
2018,12,7,15,30,650.0,46.0,1.6,16.2,188.0,561.92,453.68
2018,12,7,15,45,583.5,41.5,1.5,15.8,148.5,513.24,413.15
2018,12,7,16,0,517.0,37.0,1.4,15.4,109.0,470.4,374.14
2018,12,7,16,15,381.5,29.0,1.45,15.2,72.0,363.96,274.12
2018,12,7,16,30,246.0,21.0,1.5,15.0,35.0,237.26,5.88
2018,12,7,16,45,123.0,10.5,1.5,14.8,17.5,97.08,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,8,7,15,86.5,9.5,2.95,11.1,13.5,7.47,0.0
2018,12,8,7,30,173.0,19.0,3.0,11.4,27.0,15.69,0.0
2018,12,8,7,45,211.5,29.0,3.05,11.65,49.0,22.12,11.42
2018,12,8,8,0,250.0,39.0,3.1,11.9,71.0,29.62,20.09
2018,12,8,8,15,331.0,50.0,3.1,12.1,109.0,38.02,28.09
2018,12,8,8,30,412.0,61.0,3.1,12.3,147.0,48.8,38.03
2018,12,8,8,45,567.5,57.0,3.1,12.5,201.5,46.59,36.26
2018,12,8,9,0,723.0,53.0,3.1,12.7,256.0,48.87,38.38
2018,12,8,9,15,739.5,58.0,3.1,13.05,289.5,53.08,42.11
2018,12,8,9,30,756.0,63.0,3.1,13.4,323.0,57.19,45.69
2018,12,8,9,45,763.5,67.5,3.1,13.8,351.0,60.69,48.68
2018,12,8,10,0,771.0,72.0,3.1,14.2,379.0,64.1,51.56
2018,12,8,10,15,815.5,68.0,3.0,14.5,411.0,61.83,49.41
2018,12,8,10,30,860.0,64.0,2.9,14.8,443.0,66.12,53.06
2018,12,8,10,45,868.0,65.5,2.8,15.1,462.0,80.28,52.6
2018,12,8,11,0,876.0,67.0,2.7,15.4,481.0,133.27,74.14
2018,12,8,11,15,853.5,73.0,2.6,15.55,484.5,180.87,107.66
2018,12,8,11,30,831.0,79.0,2.5,15.7,488.0,230.83,150.53
2018,12,8,11,45,833.5,80.0,2.4,15.85,493.0,279.6,194.33
2018,12,8,12,0,836.0,81.0,2.3,16.0,498.0,327.3,238.11
2018,12,8,12,15,862.0,75.0,2.15,16.1,502.5,376.23,282.05
2018,12,8,12,30,888.0,69.0,2.0,16.2,507.0,423.97,324.47
2018,12,8,12,45,882.0,68.5,1.9,16.25,496.0,462.84,359.69
2018,12,8,13,0,876.0,68.0,1.8,16.3,485.0,499.0,391.8
2018,12,8,13,15,867.0,67.5,1.7,16.3,467.0,530.82,419.69
2018,12,8,13,30,858.0,67.0,1.6,16.3,449.0,559.54,444.38
2018,12,8,13,45,844.0,66.0,1.5,16.35,424.5,585.95,466.41
2018,12,8,14,0,830.0,65.0,1.4,16.4,400.0,605.16,482.47
2018,12,8,14,15,810.0,63.0,1.4,16.35,369.5,615.76,492.56
2018,12,8,14,30,790.0,61.0,1.4,16.3,339.0,622.51,499.41
2018,12,8,14,45,760.0,58.5,1.4,16.3,303.0,617.99,497.18
